ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/23/2015 00:00,2,0.000,ALERT,213.74,304.18,59.981,1450846803,"201051344000645","219011344069620",0.00,3.00,0,301.77,305.98,0.0,0.0,0.000,309574.2,309574.2,7984,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450846805,61991.00
12/23/2015 00:00,2,0.000,ALERT,212.83,301.77,59.986,1450846803,"274151322000085","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,582960.5,582960.5,1861,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450846807,61992.00
12/23/2015 00:00,2,0.000,ALERT,213.96,304.18,60.028,1450846803,"201051344000633","219011344069620",0.00,2.50,0,299.97,305.68,0.0,0.0,0.000,302450.1,302450.1,7990,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450846809,61993.00
12/23/2015 00:00,2,0.000,ALERT,213.51,304.18,60.007,1450846803,"201051344000469","219011344069620",0.00,2.00,0,300.57,305.68,0.0,0.0,0.000,303399.1,303399.1,8001,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450846811,61994.00
12/23/2015 00:00,2,0.000,ALERT,212.61,302.37,59.986,1450846803,"201051344000646","219011344069620",0.00,2.50,0,299.37,305.38,0.0,0.0,0.000,308356.5,308356.5,12632,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450846813,61995.00
12/23/2015 00:00,2,0.000,ALERT,212.38,302.07,59.975,1450846803,"274151322000052","219011344069620",0.00,3.00,0,298.77,303.58,0.0,0.0,0.000,590566.0,590566.0,1858,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450846815,61996.00
12/23/2015 00:00,2,0.000,ALERT,212.83,302.68,60.039,1450846803,"201051344000585","219011344069620",0.00,3.00,0,299.67,305.38,0.0,0.0,0.000,312955.4,312955.4,12636,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450846817,61997.00
12/23/2015 00:00,2,0.000,ALERT,212.61,302.68,59.986,1450846803,"201051344001230","219011344069620",0.00,3.00,0,300.27,305.98,0.0,0.0,0.000,311463.2,311463.2,12671,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450846818,61998.00
12/23/2015 00:00,2,0.000,ALERT,213.29,303.28,59.965,1450846803,"201051344000582","219011344069620",0.00,2.00,0,300.87,306.28,0.0,0.0,0.000,306304.9,306304.9,12628,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450846820,61999.00
12/23/2015 00:00,2,0.000,ALERT,212.38,302.68,60.002,1450846803,"201051344000955","219011344069620",0.00,3.00,0,299.97,305.68,0.0,0.0,0.000,315205.4,315205.4,12630,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450846822,62000.00
12/23/2015 00:00,2,0.000,ALERT,212.61,300.57,59.986,1450846803,"274151322000094","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,476264.5,476264.5,1911,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450846824,62001.00
12/23/2015 00:00,2,0.000,ALERT,213.29,305.08,59.996,1450846803,"201051344000579","219011344069620",0.00,3.00,0,302.37,306.88,0.0,0.0,0.000,317031.2,317031.2,7983,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450846826,62002.00
12/23/2015 00:00,2,0.000,ALERT,212.83,302.98,59.991,1450846803,"201051344000890","219011344069620",0.00,3.00,0,300.57,306.88,0.0,0.0,0.000,313797.9,313797.9,12641,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450846828,62003.00
12/23/2015 00:00,2,0.000,ALERT,212.83,302.07,59.991,1450846803,"201051344000438","219011344069620",0.00,2.00,0,299.97,305.98,0.0,0.0,0.000,315500.7,315500.7,12632,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450846830,62004.00
12/23/2015 00:00,2,0.000,ALERT,213.06,301.77,60.002,1450846803,"201051344000417","219011344069620",0.00,2.50,0,299.37,305.08,0.0,0.0,0.000,309689.4,309689.4,12642,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450846831,62005.00
12/23/2015 00:00,2,0.000,ALERT,212.83,301.47,59.981,1450846803,"274151322000083","219011344069620",0.00,3.00,0,299.07,303.58,0.0,0.0,0.000,585004.8,585004.8,1863,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450846833,62006.00
12/23/2015 00:00,2,0.000,ALERT,213.06,302.07,59.981,1450846803,"274151322000076","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,621341.5,621341.5,1857,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450846835,62007.00
12/23/2015 00:00,2,0.000,ALERT,213.51,305.08,59.991,1450846803,"201051344000868","219011344069620",0.00,2.50,0,302.37,306.88,0.0,0.0,0.000,301093.5,301093.5,7985,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450846837,62008.00
12/23/2015 00:00,2,0.000,ALERT,212.38,302.07,59.975,1450846803,"274151322000095","219011344069620",0.00,2.00,0,299.97,303.88,0.0,0.0,0.000,614265.4,614265.4,1861,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450846839,62009.00
12/23/2015 00:00,2,0.000,ALERT,213.06,304.18,59.996,1450846803,"201051344000988","219011344069620",0.00,3.00,0,299.07,305.68,0.0,0.0,0.000,301429.5,301429.5,7983,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450846840,62010.00
12/23/2015 00:00,2,0.000,ALERT,212.83,302.07,59.996,1450846803,"201051344001025","219011344069620",0.00,2.00,0,299.37,305.98,0.0,0.0,0.000,313502.1,313502.1,12633,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450846842,62011.00
12/23/2015 00:00,2,0.000,ALERT,213.06,304.18,59.986,1450846803,"201051344000458","219011344069620",0.00,3.70,0,301.77,306.58,0.0,0.0,0.000,311309.8,311309.8,7992,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450846844,62012.00
12/23/2015 00:00,2,0.000,ALERT,213.96,304.18,59.991,1450846803,"201051344000853","219011344069620",0.00,2.50,0,301.47,305.98,0.0,0.0,0.000,308168.9,308168.9,7999,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450846846,62013.00
12/23/2015 00:00,2,0.000,ALERT,213.29,302.68,59.981,1450846803,"201051344000685","219011344069620",0.00,3.00,0,299.97,305.68,0.0,0.0,0.000,315109.3,315109.3,12651,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450846848,62014.00
12/23/2015 00:00,2,0.000,ALERT,213.06,302.07,59.986,1450846803,"201051344000917","219011344069620",0.00,3.70,0,298.77,304.78,0.0,0.0,0.000,312787.9,312787.9,12662,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450846850,62015.00
12/23/2015 00:00,2,0.000,ALERT,213.06,302.68,59.981,1450846803,"201051344001145","219011344069620",0.00,2.50,0,299.97,306.58,0.0,0.0,0.000,315849.3,315849.3,12665,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450846852,62016.00
12/23/2015 00:00,2,0.000,ALERT,213.06,302.07,59.981,1450846803,"201051344000651","219011344069620",0.00,1.50,0,299.37,305.38,0.0,0.0,0.000,309963.8,309963.8,12639,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450846854,62017.00
12/23/2015 00:00,2,0.000,ALERT,212.38,301.77,59.991,1450846803,"274151322000088","219011344069620",0.00,3.70,0,298.47,302.68,0.0,0.0,0.000,568104.4,568104.4,1859,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450846855,62018.00
12/23/2015 00:00,2,0.000,ALERT,213.29,300.87,59.954,1450846803,"274151322000068","219011344069620",0.00,3.70,0,298.17,302.07,0.0,0.0,0.000,476184.8,476184.8,1910,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450846857,62019.00
12/23/2015 00:00,2,0.000,ALERT,212.61,302.68,59.986,1450846803,"201051344001135","219011344069620",0.00,2.50,0,299.97,306.28,0.0,0.0,0.000,306538.9,306538.9,12627,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450846859,62020.00
12/23/2015 00:00,2,0.000,ALERT,213.29,305.08,59.912,1450846803,"201051344000594","219011344069620",0.00,2.50,0,301.47,306.28,0.0,0.0,0.000,312513.7,312513.7,7983,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450846861,62021.00
12/23/2015 00:00,2,0.000,ALERT,213.06,302.07,59.954,1450846803,"201051344001203","219011344069620",0.00,2.50,0,299.67,307.18,0.0,0.0,0.000,312895.3,312895.3,12642,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450846863,62022.00
12/23/2015 00:00,2,0.000,ALERT,212.61,302.07,59.938,1450846803,"274151322000054","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,580237.2,580237.2,1861,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450846865,62023.00
12/23/2015 00:00,2,0.000,ALERT,213.74,303.88,59.912,1450846803,"201051344000867","219011344069620",0.00,3.30,0,300.87,306.28,0.0,0.0,0.000,301582.0,301582.0,7978,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450846866,62024.00
12/23/2015 00:00,2,0.000,ALERT,212.83,302.37,59.949,1450846803,"201051344001093","219011344069620",0.00,3.70,0,299.67,305.08,0.0,0.0,0.000,311112.3,311112.3,12652,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450846868,62025.00
12/23/2015 00:00,2,0.000,ALERT,213.51,304.48,59.954,1450846803,"201051344000900","219011344069620",0.00,2.50,0,301.17,305.68,0.0,0.0,0.000,314495.8,314495.8,7987,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450846870,62026.00
12/23/2015 00:00,2,0.000,ALERT,213.74,303.58,59.981,1450846803,"201051344000648","219011344069620",0.00,2.00,0,300.87,305.98,0.0,0.0,0.000,308415.6,308415.6,7978,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450846872,62027.00
12/23/2015 00:00,2,0.000,ALERT,213.51,305.08,59.954,1450846803,"201051344000569","219011344069620",0.00,3.00,0,302.37,306.88,0.0,0.0,0.000,315978.2,315978.2,7979,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450846874,62028.00
12/23/2015 00:00,2,0.000,ALERT,213.51,304.48,59.954,1450846803,"201051344000983","219011344069620",0.00,3.00,0,301.77,306.28,0.0,0.0,0.000,311240.3,311240.3,7986,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450846875,62029.00
12/23/2015 00:00,2,0.000,ALERT,213.51,304.48,59.954,1450846803,"201051344001158","219011344069620",0.00,2.00,0,301.17,305.68,0.0,0.0,0.000,306803.5,306803.5,7992,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450846877,62030.00
12/23/2015 00:00,2,0.000,ALERT,213.96,305.08,59.954,1450846803,"201051344000576","219011344069620",0.00,2.50,0,301.47,306.58,0.0,0.0,0.000,308879.8,308879.8,7989,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450846879,62031.00
12/23/2015 00:00,2,0.000,ALERT,212.83,300.57,59.944,1450846803,"274151322000087","219011344069620",0.00,3.70,0,297.87,302.37,0.0,0.0,0.000,555701.6,555701.6,1866,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450846881,62032.00
12/23/2015 00:15,2,0.000,ALERT,213.29,302.98,59.944,1450847704,"201051344000645","219011344069620",0.00,3.30,0,301.17,305.98,0.0,0.0,0.000,309574.2,309574.2,7986,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450847706,62033.00
12/23/2015 00:15,2,0.000,ALERT,212.16,300.57,59.917,1450847704,"274151322000085","219011344069620",0.00,3.30,0,298.47,303.28,0.0,0.0,0.000,582960.5,582960.5,1863,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450847708,62034.00
12/23/2015 00:15,2,0.000,ALERT,213.51,302.98,59.938,1450847704,"201051344000633","219011344069620",0.00,2.50,0,299.37,305.68,0.0,0.0,0.000,302450.1,302450.1,7992,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450847710,62035.00
12/23/2015 00:15,2,0.000,ALERT,213.06,302.98,59.933,1450847704,"201051344000469","219011344069620",0.00,2.00,0,300.27,305.68,0.0,0.0,0.000,303399.1,303399.1,8003,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450847712,62036.00
12/23/2015 00:15,2,0.000,ALERT,212.38,302.07,59.938,1450847704,"201051344000646","219011344069620",0.00,2.50,0,299.37,304.18,0.0,0.0,0.000,308356.5,308356.5,12634,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450847714,62037.00
12/23/2015 00:15,2,0.000,ALERT,211.93,301.17,59.896,1450847704,"274151322000052","219011344069620",0.00,3.30,0,298.17,303.58,0.0,0.0,0.000,590566.0,590566.0,1860,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450847716,62038.00
12/23/2015 00:15,2,0.000,ALERT,212.83,302.07,59.933,1450847704,"201051344000585","219011344069620",0.00,3.00,0,299.37,304.48,0.0,0.0,0.000,312955.4,312955.4,12638,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450847718,62039.00
12/23/2015 00:15,2,0.000,ALERT,212.61,302.07,59.970,1450847704,"201051344001230","219011344069620",0.00,3.00,0,300.27,304.48,0.0,0.0,0.000,311463.2,311463.2,12673,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450847719,62040.00
12/23/2015 00:15,2,0.000,ALERT,213.29,302.68,59.933,1450847704,"201051344000582","219011344069620",0.00,2.00,0,300.57,305.08,0.0,0.0,0.000,306304.9,306304.9,12630,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450847721,62041.00
12/23/2015 00:15,2,0.000,ALERT,212.16,301.77,59.975,1450847704,"201051344000955","219011344069620",0.00,3.00,0,299.67,304.18,0.0,0.0,0.000,315205.4,315205.4,12632,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450847723,62042.00
12/23/2015 00:15,2,0.000,ALERT,212.16,300.27,59.933,1450847704,"274151322000094","219011344069620",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,476264.5,476264.5,1913,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450847725,62043.00
12/23/2015 00:15,2,0.000,ALERT,213.06,303.58,59.959,1450847704,"201051344000579","219011344069620",0.00,3.00,0,301.77,306.88,0.0,0.0,0.000,317031.2,317031.2,7985,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450847727,62044.00
12/23/2015 00:15,2,0.000,ALERT,212.38,302.07,59.933,1450847704,"201051344000890","219011344069620",0.00,3.30,0,300.27,305.38,0.0,0.0,0.000,313797.9,313797.9,12643,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450847728,62045.00
12/23/2015 00:15,2,0.000,ALERT,212.83,302.07,59.944,1450847704,"201051344000438","219011344069620",0.00,2.50,0,299.97,304.48,0.0,0.0,0.000,315500.7,315500.7,12634,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450847730,62046.00
12/23/2015 00:15,2,0.000,ALERT,212.83,301.47,59.922,1450847704,"201051344000417","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,309689.4,309689.4,12644,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450847732,62047.00
12/23/2015 00:15,2,0.000,ALERT,212.38,302.07,59.938,1450847704,"274151322000083","219011344069620",0.00,3.30,0,298.77,303.58,0.0,0.0,0.000,585004.8,585004.8,1865,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450847734,62048.00
12/23/2015 00:15,2,0.000,ALERT,212.83,300.87,59.933,1450847704,"274151322000076","219011344069620",0.00,3.00,0,298.47,303.58,0.0,0.0,0.000,621341.5,621341.5,1859,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450847736,62049.00
12/23/2015 00:15,2,0.000,ALERT,213.06,303.58,59.938,1450847704,"201051344000868","219011344069620",0.00,3.00,0,301.77,306.88,0.0,0.0,0.000,301093.5,301093.5,7987,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450847738,62050.00
12/23/2015 00:15,2,0.000,ALERT,212.16,302.07,59.938,1450847704,"274151322000095","219011344069620",0.00,2.50,0,299.67,303.88,0.0,0.0,0.000,614265.4,614265.4,1863,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450847739,62051.00
12/23/2015 00:15,2,0.000,ALERT,212.83,302.68,59.933,1450847704,"201051344000988","219011344069620",0.00,3.00,0,298.47,305.68,0.0,0.0,0.000,301429.5,301429.5,7985,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450847741,62052.00
12/23/2015 00:15,2,0.000,ALERT,212.38,301.17,59.907,1450847704,"201051344001025","219011344069620",0.00,2.00,0,299.37,304.78,0.0,0.0,0.000,313502.1,313502.1,12635,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450847743,62053.00
12/23/2015 00:15,2,0.000,ALERT,212.83,303.28,59.944,1450847704,"201051344000458","219011344069620",0.00,4.00,0,300.87,306.58,0.0,0.0,0.000,311309.8,311309.8,7994,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450847745,62054.00
12/23/2015 00:15,2,0.000,ALERT,213.51,302.68,59.944,1450847704,"201051344000853","219011344069620",0.00,2.50,0,300.87,306.28,0.0,0.0,0.000,308168.9,308168.9,8001,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450847747,62055.00
12/23/2015 00:15,2,0.000,ALERT,213.06,302.07,59.944,1450847704,"201051344000685","219011344069620",0.00,3.00,0,299.67,304.18,0.0,0.0,0.000,315109.3,315109.3,12653,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450847749,62056.00
12/23/2015 00:15,2,0.000,ALERT,212.83,301.47,59.954,1450847704,"201051344000917","219011344069620",0.00,3.70,0,298.47,303.88,0.0,0.0,0.000,312787.9,312787.9,12664,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450847750,62057.00
12/23/2015 00:15,2,0.000,ALERT,212.83,301.77,59.938,1450847704,"201051344001145","219011344069620",0.00,3.00,0,300.27,305.08,0.0,0.0,0.000,315849.3,315849.3,12667,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450847752,62058.00
12/23/2015 00:15,2,0.000,ALERT,212.83,301.47,59.944,1450847704,"201051344000651","219011344069620",0.00,1.50,0,299.37,303.88,0.0,0.0,0.000,309963.8,309963.8,12641,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450847754,62059.00
12/23/2015 00:15,2,0.000,ALERT,211.93,300.27,59.975,1450847704,"274151322000088","219011344069620",0.00,3.70,0,298.17,302.98,0.0,0.0,0.000,568104.4,568104.4,1861,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450847756,62060.00
12/23/2015 00:15,2,0.000,ALERT,212.83,299.97,59.944,1450847704,"274151322000068","219011344069620",0.00,3.70,0,297.87,302.37,0.0,0.0,0.000,476184.8,476184.8,1912,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450847757,62061.00
12/23/2015 00:15,2,0.000,ALERT,212.38,301.77,59.970,1450847704,"201051344001135","219011344069620",0.00,2.50,0,299.97,304.78,0.0,0.0,0.000,306538.9,306538.9,12629,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450847759,62062.00
12/23/2015 00:15,2,0.000,ALERT,212.61,303.58,59.975,1450847704,"201051344000594","219011344069620",0.00,2.50,0,300.87,306.28,0.0,0.0,0.000,312513.7,312513.7,7985,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450847761,62063.00
12/23/2015 00:15,2,0.000,ALERT,212.61,301.47,59.965,1450847704,"201051344001203","219011344069620",0.00,2.50,0,299.67,305.98,0.0,0.0,0.000,312895.3,312895.3,12644,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450847763,62064.00
12/23/2015 00:15,2,0.000,ALERT,212.16,301.47,59.949,1450847704,"274151322000054","219011344069620",0.00,3.70,0,298.47,303.58,0.0,0.0,0.000,580237.2,580237.2,1863,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450847765,62065.00
12/23/2015 00:15,2,0.000,ALERT,213.29,302.37,59.949,1450847704,"201051344000867","219011344069620",0.00,3.30,0,300.27,306.28,0.0,0.0,0.000,301582.0,301582.0,7980,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450847766,62066.00
12/23/2015 00:15,2,0.000,ALERT,212.61,301.47,59.938,1450847704,"201051344001093","219011344069620",0.00,3.70,0,299.67,304.18,0.0,0.0,0.000,311112.3,311112.3,12654,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450847768,62067.00
12/23/2015 00:15,2,0.000,ALERT,212.83,302.98,59.959,1450847704,"201051344000900","219011344069620",0.00,3.00,0,300.57,305.98,0.0,0.0,0.000,314495.8,314495.8,7989,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450847770,62068.00
12/23/2015 00:15,2,0.000,ALERT,213.29,302.37,59.944,1450847704,"201051344000648","219011344069620",0.00,2.00,0,300.27,305.98,0.0,0.0,0.000,308415.6,308415.6,7980,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450847772,62069.00
12/23/2015 00:15,2,0.000,ALERT,213.06,303.58,59.949,1450847704,"201051344000569","219011344069620",0.00,3.00,0,301.77,307.18,0.0,0.0,0.000,315978.2,315978.2,7981,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450847774,62070.00
12/23/2015 00:15,2,0.000,ALERT,213.06,303.28,59.949,1450847704,"201051344000983","219011344069620",0.00,3.00,0,301.17,306.28,0.0,0.0,0.000,311240.3,311240.3,7988,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450847776,62071.00
12/23/2015 00:15,2,0.000,ALERT,213.06,302.68,59.949,1450847704,"201051344001158","219011344069620",0.00,2.00,0,300.57,305.98,0.0,0.0,0.000,306803.5,306803.5,7994,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450847778,62072.00
12/23/2015 00:15,2,0.000,ALERT,213.51,303.58,59.959,1450847704,"201051344000576","219011344069620",0.00,2.50,0,301.17,306.28,0.0,0.0,0.000,308879.8,308879.8,7991,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450847779,62073.00
12/23/2015 00:15,2,0.000,ALERT,212.16,299.67,59.944,1450847704,"274151322000087","219011344069620",0.00,3.70,0,297.26,302.37,0.0,0.0,0.000,555701.6,555701.6,1868,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450847781,62074.00
12/23/2015 00:30,2,0.000,ALERT,213.51,302.98,59.975,1450848603,"201051344000645","219011344069620",0.00,3.30,0,301.17,305.08,0.0,0.0,0.000,309574.2,309574.2,7988,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450848605,62075.00
12/23/2015 00:30,2,0.000,ALERT,212.61,300.87,59.981,1450848603,"274151322000085","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,582960.5,582960.5,1865,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450848607,62076.00
12/23/2015 00:30,2,0.000,ALERT,213.74,303.28,59.986,1450848603,"201051344000633","219011344069620",0.00,2.50,0,299.37,304.78,0.0,0.0,0.000,302450.1,302450.1,7994,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450848609,62077.00
12/23/2015 00:30,2,0.000,ALERT,213.06,303.28,60.007,1450848603,"201051344000469","219011344069620",0.00,2.00,0,299.97,304.78,0.0,0.0,0.000,303399.1,303399.1,8005,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450848611,62078.00
12/23/2015 00:30,2,0.000,ALERT,212.61,301.77,59.981,1450848603,"201051344000646","219011344069620",0.00,3.00,0,299.07,303.58,0.0,0.0,0.000,308356.5,308356.5,12636,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450848613,62079.00
12/23/2015 00:30,2,0.000,ALERT,212.16,301.17,59.986,1450848603,"274151322000052","219011344069620",0.00,3.30,0,299.07,303.58,0.0,0.0,0.000,590566.0,590566.0,1862,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450848615,62080.00
12/23/2015 00:30,2,0.000,ALERT,212.83,302.07,59.970,1450848603,"201051344000585","219011344069620",0.00,3.30,0,299.37,303.88,0.0,0.0,0.000,312955.4,312955.4,12640,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450848616,62081.00
12/23/2015 00:30,2,0.000,ALERT,212.83,302.07,59.986,1450848603,"201051344001230","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,311463.2,311463.2,12675,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450848618,62082.00
12/23/2015 00:30,2,0.000,ALERT,213.29,302.68,59.996,1450848603,"201051344000582","219011344069620",0.00,2.50,0,300.87,304.48,0.0,0.0,0.000,306304.9,306304.9,12632,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450848620,62083.00
12/23/2015 00:30,2,0.000,ALERT,212.38,301.77,59.986,1450848603,"201051344000955","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,315205.4,315205.4,12634,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450848622,62084.00
12/23/2015 00:30,2,0.000,ALERT,212.38,301.47,59.970,1450848603,"274151322000094","219011344069620",0.00,2.50,0,298.77,302.37,0.0,0.0,0.000,476264.5,476264.5,1915,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450848624,62085.00
12/23/2015 00:30,2,0.000,ALERT,213.06,303.88,59.975,1450848603,"201051344000579","219011344069620",0.00,3.30,0,301.77,305.98,0.0,0.0,0.000,317031.2,317031.2,7987,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450848625,62086.00
12/23/2015 00:30,2,0.000,ALERT,212.38,301.77,59.975,1450848603,"201051344000890","219011344069620",0.00,3.30,0,300.27,304.78,0.0,0.0,0.000,313797.9,313797.9,12645,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450848627,62087.00
12/23/2015 00:30,2,0.000,ALERT,212.83,301.47,59.954,1450848603,"201051344000438","219011344069620",0.00,2.50,0,299.67,303.88,0.0,0.0,0.000,315500.7,315500.7,12636,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450848629,62088.00
12/23/2015 00:30,2,0.000,ALERT,212.83,301.17,59.954,1450848603,"201051344000417","219011344069620",0.00,3.00,0,299.37,302.98,0.0,0.0,0.000,309689.4,309689.4,12646,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450848631,62089.00
12/23/2015 00:30,2,0.000,ALERT,212.38,302.07,59.981,1450848603,"274151322000083","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,585004.8,585004.8,1867,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450848633,62090.00
12/23/2015 00:30,2,0.000,ALERT,212.83,301.47,59.970,1450848603,"274151322000076","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,621341.5,621341.5,1861,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450848634,62091.00
12/23/2015 00:30,2,0.000,ALERT,212.83,303.28,60.018,1450848603,"201051344000868","219011344069620",0.00,3.00,0,301.47,305.98,0.0,0.0,0.000,301093.5,301093.5,7989,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450848636,62092.00
12/23/2015 00:30,2,0.000,ALERT,212.38,302.98,59.986,1450848603,"274151322000095","219011344069620",0.00,2.50,0,300.57,303.88,0.0,0.0,0.000,614265.4,614265.4,1865,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450848638,62093.00
12/23/2015 00:30,2,0.000,ALERT,212.83,302.98,59.986,1450848603,"201051344000988","219011344069620",0.00,3.30,0,298.47,304.78,0.0,0.0,0.000,301429.5,301429.5,7987,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450848640,62094.00
12/23/2015 00:30,2,0.000,ALERT,212.38,300.87,60.023,1450848603,"201051344001025","219011344069620",0.00,2.50,0,299.37,304.18,0.0,0.0,0.000,313502.1,313502.1,12637,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450848642,62095.00
12/23/2015 00:30,2,0.000,ALERT,213.06,303.58,60.002,1450848603,"201051344000458","219011344069620",0.00,4.00,0,300.87,305.68,0.0,0.0,0.000,311309.8,311309.8,7996,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450848644,62096.00
12/23/2015 00:30,2,0.000,ALERT,213.51,303.58,59.991,1450848603,"201051344000853","219011344069620",0.00,3.00,0,300.87,305.08,0.0,0.0,0.000,308168.9,308168.9,8003,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450848646,62097.00
12/23/2015 00:30,2,0.000,ALERT,213.06,302.07,59.986,1450848603,"201051344000685","219011344069620",0.00,3.30,0,299.97,303.58,0.0,0.0,0.000,315109.3,315109.3,12655,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450848648,62098.00
12/23/2015 00:30,2,0.000,ALERT,212.83,301.47,59.996,1450848603,"201051344000917","219011344069620",0.00,4.00,0,298.77,302.98,0.0,0.0,0.000,312787.9,312787.9,12666,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450848650,62099.00
12/23/2015 00:30,2,0.000,ALERT,213.06,302.07,59.996,1450848603,"201051344001145","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,315849.3,315849.3,12669,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450848651,62100.00
12/23/2015 00:30,2,0.000,ALERT,212.83,301.17,59.991,1450848603,"201051344000651","219011344069620",0.00,2.00,0,299.67,303.28,0.0,0.0,0.000,309963.8,309963.8,12643,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450848653,62101.00
12/23/2015 00:30,2,0.000,ALERT,211.70,300.87,59.986,1450848603,"274151322000088","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,568104.4,568104.4,1863,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450848655,62102.00
12/23/2015 00:30,2,0.000,ALERT,213.06,300.87,59.991,1450848603,"274151322000068","219011344069620",0.00,4.00,0,298.77,302.07,0.0,0.0,0.000,476184.8,476184.8,1914,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450848657,62103.00
12/23/2015 00:30,2,0.000,ALERT,212.38,301.77,59.991,1450848603,"201051344001135","219011344069620",0.00,3.00,0,299.97,304.18,0.0,0.0,0.000,306538.9,306538.9,12631,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450848658,62104.00
12/23/2015 00:30,2,0.000,ALERT,212.61,303.58,59.986,1450848603,"201051344000594","219011344069620",0.00,3.00,0,300.57,305.38,0.0,0.0,0.000,312513.7,312513.7,7987,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450848660,62105.00
12/23/2015 00:30,2,0.000,ALERT,212.61,301.47,59.996,1450848603,"201051344001203","219011344069620",0.00,3.00,0,299.97,305.38,0.0,0.0,0.000,312895.3,312895.3,12646,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450848662,62106.00
12/23/2015 00:30,2,0.000,ALERT,211.93,302.07,59.986,1450848603,"274151322000054","219011344069620",0.00,4.00,0,299.07,303.58,0.0,0.0,0.000,580237.2,580237.2,1865,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450848664,62107.00
12/23/2015 00:30,2,0.000,ALERT,213.06,302.37,59.991,1450848603,"201051344000867","219011344069620",0.00,3.70,0,300.27,305.38,0.0,0.0,0.000,301582.0,301582.0,7982,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450848666,62108.00
12/23/2015 00:30,2,0.000,ALERT,212.61,301.77,59.991,1450848603,"201051344001093","219011344069620",0.00,4.00,0,299.97,303.58,0.0,0.0,0.000,311112.3,311112.3,12656,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450848667,62109.00
12/23/2015 00:30,2,0.000,ALERT,212.83,302.98,59.991,1450848603,"201051344000900","219011344069620",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,314495.8,314495.8,7991,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450848669,62110.00
12/23/2015 00:30,2,0.000,ALERT,213.06,302.07,59.991,1450848603,"201051344000648","219011344069620",0.00,2.00,0,300.57,305.08,0.0,0.0,0.000,308415.6,308415.6,7982,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450848671,62111.00
12/23/2015 00:30,2,0.000,ALERT,213.06,303.58,59.996,1450848603,"201051344000569","219011344069620",0.00,3.00,0,301.77,305.98,0.0,0.0,0.000,315978.2,315978.2,7983,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450848673,62112.00
12/23/2015 00:30,2,0.000,ALERT,212.83,302.98,59.986,1450848603,"201051344000983","219011344069620",0.00,3.30,0,301.17,305.38,0.0,0.0,0.000,311240.3,311240.3,7990,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450848675,62113.00
12/23/2015 00:30,2,0.000,ALERT,213.06,302.98,59.991,1450848603,"201051344001158","219011344069620",0.00,2.50,0,300.57,304.78,0.0,0.0,0.000,306803.5,306803.5,7996,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450848677,62114.00
12/23/2015 00:30,2,0.000,ALERT,213.51,303.58,59.991,1450848603,"201051344000576","219011344069620",0.00,3.00,0,301.17,305.38,0.0,0.0,0.000,308879.8,308879.8,7993,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450848679,62115.00
12/23/2015 00:30,2,0.000,ALERT,212.16,300.57,59.996,1450848603,"274151322000087","219011344069620",0.00,4.00,0,298.17,302.37,0.0,0.0,0.000,555701.6,555701.6,1870,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450848681,62116.00
12/23/2015 00:45,2,0.000,ALERT,213.96,304.48,59.981,1450849504,"201051344000645","219011344069620",0.00,3.70,0,301.47,305.98,0.0,0.0,0.000,309574.2,309574.2,7990,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450849506,62117.00
12/23/2015 00:45,2,0.000,ALERT,212.83,302.07,59.970,1450849504,"274151322000085","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,582960.5,582960.5,1867,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450849507,62118.00
12/23/2015 00:45,2,0.000,ALERT,214.19,304.18,59.970,1450849504,"201051344000633","219011344069620",0.00,3.00,0,299.67,305.38,0.0,0.0,0.000,302450.1,302450.1,7996,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450849509,62119.00
12/23/2015 00:45,2,0.000,ALERT,213.74,304.48,59.975,1450849504,"201051344000469","219011344069620",0.00,2.50,0,300.27,305.68,0.0,0.0,0.000,303399.1,303399.1,8007,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450849511,62120.00
12/23/2015 00:45,2,0.000,ALERT,213.06,302.68,59.975,1450849504,"201051344000646","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,308356.5,308356.5,12638,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450849513,62121.00
12/23/2015 00:45,2,0.000,ALERT,212.38,302.37,60.018,1450849504,"274151322000052","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,590566.0,590566.0,1864,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450849515,62122.00
12/23/2015 00:45,2,0.000,ALERT,213.29,302.98,59.981,1450849504,"201051344000585","219011344069620",0.00,3.30,0,299.37,304.18,0.0,0.0,0.000,312955.4,312955.4,12642,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450849517,62123.00
12/23/2015 00:45,2,0.000,ALERT,213.29,303.28,59.991,1450849504,"201051344001230","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,311463.2,311463.2,12677,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450849518,62124.00
12/23/2015 00:45,2,0.000,ALERT,213.74,303.88,59.986,1450849504,"201051344000582","219011344069620",0.00,2.50,0,300.57,304.78,0.0,0.0,0.000,306304.9,306304.9,12634,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450849520,62125.00
12/23/2015 00:45,2,0.000,ALERT,212.83,302.68,59.981,1450849504,"201051344000955","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,315205.4,315205.4,12636,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450849522,62126.00
12/23/2015 00:45,2,0.000,ALERT,212.61,301.17,59.986,1450849504,"274151322000094","219011344069620",0.00,3.00,0,299.37,302.68,0.0,0.0,0.000,476264.5,476264.5,1917,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450849524,62127.00
12/23/2015 00:45,2,0.000,ALERT,213.51,305.38,59.986,1450849504,"201051344000579","219011344069620",0.00,3.30,0,301.77,306.88,0.0,0.0,0.000,317031.2,317031.2,7989,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450849526,62128.00
12/23/2015 00:45,2,0.000,ALERT,213.06,302.98,60.039,1450849504,"201051344000890","219011344069620",0.00,3.30,0,299.97,305.08,0.0,0.0,0.000,313797.9,313797.9,12647,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450849527,62129.00
12/23/2015 00:45,2,0.000,ALERT,213.29,302.68,59.944,1450849504,"201051344000438","219011344069620",0.00,3.00,0,299.97,304.48,0.0,0.0,0.000,315500.7,315500.7,12638,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450849529,62130.00
12/23/2015 00:45,2,0.000,ALERT,213.29,302.07,59.981,1450849504,"201051344000417","219011344069620",0.00,3.00,0,299.07,303.58,0.0,0.0,0.000,309689.4,309689.4,12648,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450849531,62131.00
12/23/2015 00:45,2,0.000,ALERT,212.83,302.37,59.975,1450849504,"274151322000083","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,585004.8,585004.8,1869,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450849533,62132.00
12/23/2015 00:45,2,0.000,ALERT,213.51,302.37,59.949,1450849504,"274151322000076","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,621341.5,621341.5,1863,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450849535,62133.00
12/23/2015 00:45,2,0.000,ALERT,213.51,305.08,59.991,1450849504,"201051344000868","219011344069620",0.00,3.00,0,301.47,306.88,0.0,0.0,0.000,301093.5,301093.5,7991,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450849536,62134.00
12/23/2015 00:45,2,0.000,ALERT,212.83,302.98,59.986,1450849504,"274151322000095","219011344069620",0.00,3.00,0,300.87,304.18,0.0,0.0,0.000,614265.4,614265.4,1867,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450849538,62135.00
12/23/2015 00:45,2,0.000,ALERT,213.51,304.48,59.981,1450849504,"201051344000988","219011344069620",0.00,3.30,0,298.47,305.68,0.0,0.0,0.000,301429.5,301429.5,7989,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450849540,62136.00
