ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/23/2015 00:45,2,0.000,ALERT,212.83,301.77,59.975,1450849504,"201051344001025","219011344069620",0.00,2.50,0,299.37,304.78,0.0,0.0,0.000,313502.1,313502.1,12639,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450849542,62137.00
12/23/2015 00:45,2,0.000,ALERT,213.51,305.08,59.991,1450849504,"201051344000458","219011344069620",0.00,4.00,0,301.77,306.88,0.0,0.0,0.000,311309.8,311309.8,7998,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450849544,62138.00
12/23/2015 00:45,2,0.000,ALERT,214.19,304.48,59.991,1450849504,"201051344000853","219011344069620",0.00,3.00,0,301.47,305.98,0.0,0.0,0.000,308168.9,308168.9,8005,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450849545,62139.00
12/23/2015 00:45,2,0.000,ALERT,213.51,302.37,59.996,1450849504,"201051344000685","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,315109.3,315109.3,12657,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450849547,62140.00
12/23/2015 00:45,2,0.000,ALERT,213.51,302.37,59.991,1450849504,"201051344000917","219011344069620",0.00,4.00,0,298.77,303.58,0.0,0.0,0.000,312787.9,312787.9,12668,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450849549,62141.00
12/23/2015 00:45,2,0.000,ALERT,213.51,302.98,59.986,1450849504,"201051344001145","219011344069620",0.00,3.00,0,300.27,304.78,0.0,0.0,0.000,315849.3,315849.3,12671,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450849551,62142.00
12/23/2015 00:45,2,0.000,ALERT,213.29,302.07,59.986,1450849504,"201051344000651","219011344069620",0.00,2.00,0,299.37,303.58,0.0,0.0,0.000,309963.8,309963.8,12645,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450849553,62143.00
12/23/2015 00:45,2,0.000,ALERT,212.61,301.47,59.986,1450849504,"274151322000088","219011344069620",0.00,4.00,0,299.67,303.28,0.0,0.0,0.000,568104.4,568104.4,1865,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450849554,62144.00
12/23/2015 00:45,2,0.000,ALERT,213.29,301.17,59.991,1450849504,"274151322000068","219011344069620",0.00,4.00,0,299.37,302.37,0.0,0.0,0.000,476184.8,476184.8,1916,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450849557,62145.00
12/23/2015 00:45,2,0.000,ALERT,212.83,302.68,59.991,1450849504,"201051344001135","219011344069620",0.00,3.00,0,299.97,304.78,0.0,0.0,0.000,306538.9,306538.9,12633,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450849558,62146.00
12/23/2015 00:45,2,0.000,ALERT,213.06,305.08,59.970,1450849504,"201051344000594","219011344069620",0.00,3.00,0,300.57,306.28,0.0,0.0,0.000,312513.7,312513.7,7989,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450849560,62147.00
12/23/2015 00:45,2,0.000,ALERT,213.06,302.07,59.944,1450849504,"201051344001203","219011344069620",0.00,3.00,0,299.67,305.68,0.0,0.0,0.000,312895.3,312895.3,12648,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450849562,62148.00
12/23/2015 00:45,2,0.000,ALERT,212.61,302.07,59.991,1450849504,"274151322000054","219011344069620",0.00,4.00,0,299.97,303.58,0.0,0.0,0.000,580237.2,580237.2,1867,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450849564,62149.00
12/23/2015 00:45,2,0.000,ALERT,213.74,304.18,60.002,1450849504,"201051344000867","219011344069620",0.00,3.70,0,300.57,306.28,0.0,0.0,0.000,301582.0,301582.0,7984,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450849565,62150.00
12/23/2015 00:45,2,0.000,ALERT,213.06,302.37,60.039,1450849504,"201051344001093","219011344069620",0.00,4.00,0,299.97,303.88,0.0,0.0,0.000,311112.3,311112.3,12658,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450849567,62151.00
12/23/2015 00:45,2,0.000,ALERT,213.51,304.78,59.991,1450849504,"201051344000900","219011344069620",0.00,3.00,0,300.57,305.68,0.0,0.0,0.000,314495.8,314495.8,7993,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450849569,62152.00
12/23/2015 00:45,2,0.000,ALERT,213.74,303.88,59.991,1450849504,"201051344000648","219011344069620",0.00,2.50,0,300.27,305.98,0.0,0.0,0.000,308415.6,308415.6,7984,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450849571,62153.00
12/23/2015 00:45,2,0.000,ALERT,213.74,305.08,59.986,1450849504,"201051344000569","219011344069620",0.00,3.30,0,301.47,306.88,0.0,0.0,0.000,315978.2,315978.2,7985,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450849573,62154.00
12/23/2015 00:45,2,0.000,ALERT,213.51,304.48,59.975,1450849504,"201051344000983","219011344069620",0.00,3.30,0,301.17,306.28,0.0,0.0,0.000,311240.3,311240.3,7992,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450849575,62155.00
12/23/2015 00:45,2,0.000,ALERT,213.74,304.78,59.986,1450849504,"201051344001158","219011344069620",0.00,2.50,0,300.57,305.68,0.0,0.0,0.000,306803.5,306803.5,7998,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450849577,62156.00
12/23/2015 00:45,2,0.000,ALERT,214.19,305.38,60.034,1450849504,"201051344000576","219011344069620",0.00,3.00,0,301.17,306.28,0.0,0.0,0.000,308879.8,308879.8,7995,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450849578,62157.00
12/23/2015 00:45,2,0.000,ALERT,212.61,300.87,59.944,1450849504,"274151322000087","219011344069620",0.00,4.00,0,298.77,302.68,0.0,0.0,0.000,555701.6,555701.6,1872,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450849580,62158.00
12/23/2015 01:00,2,0.000,ALERT,213.74,304.18,59.981,1450850403,"201051344000645","219011344069620",0.00,3.70,0,302.07,306.28,0.0,0.0,0.000,309574.2,309574.2,7992,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450850405,62159.00
12/23/2015 01:00,2,0.000,ALERT,212.61,301.47,59.970,1450850403,"274151322000085","219011344069620",0.00,3.70,0,299.37,303.58,0.0,0.0,0.000,582960.5,582960.5,1869,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450850407,62160.00
12/23/2015 01:00,2,0.000,ALERT,213.96,303.88,59.981,1450850403,"201051344000633","219011344069620",0.00,3.00,0,300.87,305.98,0.0,0.0,0.000,302450.1,302450.1,7998,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450850408,62161.00
12/23/2015 01:00,2,0.000,ALERT,213.51,304.18,60.034,1450850403,"201051344000469","219011344069620",0.00,3.00,0,301.77,305.98,0.0,0.0,0.000,303399.1,303399.1,8009,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450850410,62162.00
12/23/2015 01:00,2,0.000,ALERT,212.83,302.68,59.981,1450850403,"201051344000646","219011344069620",0.00,3.00,0,299.97,304.18,0.0,0.0,0.000,308356.5,308356.5,12640,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450850412,62163.00
12/23/2015 01:00,2,0.000,ALERT,212.16,301.77,59.996,1450850403,"274151322000052","219011344069620",0.00,3.70,0,299.37,304.18,0.0,0.0,0.000,590566.0,590566.0,1866,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450850414,62164.00
12/23/2015 01:00,2,0.000,ALERT,213.29,302.98,59.949,1450850403,"201051344000585","219011344069620",0.00,3.70,0,300.27,304.48,0.0,0.0,0.000,312955.4,312955.4,12644,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450850416,62165.00
12/23/2015 01:00,2,0.000,ALERT,213.06,302.98,59.981,1450850403,"201051344001230","219011344069620",0.00,3.30,0,301.17,304.48,0.0,0.0,0.000,311463.2,311463.2,12679,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450850418,62166.00
12/23/2015 01:00,2,0.000,ALERT,213.51,303.58,59.981,1450850403,"201051344000582","219011344069620",0.00,2.50,0,301.47,305.08,0.0,0.0,0.000,306304.9,306304.9,12636,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450850420,62167.00
12/23/2015 01:00,2,0.000,ALERT,212.83,302.37,59.975,1450850403,"201051344000955","219011344069620",0.00,3.30,0,300.57,304.18,0.0,0.0,0.000,315205.4,315205.4,12638,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450850421,62168.00
12/23/2015 01:00,2,0.000,ALERT,212.61,301.17,59.986,1450850403,"274151322000094","219011344069620",0.00,3.00,0,299.37,302.98,0.0,0.0,0.000,476264.5,476264.5,1919,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450850423,62169.00
12/23/2015 01:00,2,0.000,ALERT,213.29,305.08,59.991,1450850403,"201051344000579","219011344069620",0.00,3.30,0,303.28,307.18,0.0,0.0,0.000,317031.2,317031.2,7991,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450850425,62170.00
12/23/2015 01:00,2,0.000,ALERT,212.83,302.68,59.986,1450850403,"201051344000890","219011344069620",0.00,3.70,0,300.87,305.38,0.0,0.0,0.000,313797.9,313797.9,12649,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450850427,62171.00
12/23/2015 01:00,2,0.000,ALERT,213.06,302.37,59.996,1450850403,"201051344000438","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,315500.7,315500.7,12640,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450850429,62172.00
12/23/2015 01:00,2,0.000,ALERT,213.29,302.07,59.949,1450850403,"201051344000417","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,309689.4,309689.4,12650,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450850430,62173.00
12/23/2015 01:00,2,0.000,ALERT,212.38,302.37,60.023,1450850403,"274151322000083","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,585004.8,585004.8,1871,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450850432,62174.00
12/23/2015 01:00,2,0.000,ALERT,213.06,301.77,59.975,1450850403,"274151322000076","219011344069620",0.00,3.70,0,299.67,304.18,0.0,0.0,0.000,621341.5,621341.5,1865,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450850434,62175.00
12/23/2015 01:00,2,0.000,ALERT,213.29,305.08,59.981,1450850403,"201051344000868","219011344069620",0.00,3.30,0,303.28,307.18,0.0,0.0,0.000,301093.5,301093.5,7993,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450850436,62176.00
12/23/2015 01:00,2,0.000,ALERT,212.38,302.98,59.954,1450850403,"274151322000095","219011344069620",0.00,3.00,0,300.87,304.48,0.0,0.0,0.000,614265.4,614265.4,1869,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450850438,62177.00
12/23/2015 01:00,2,0.000,ALERT,213.29,304.18,59.991,1450850403,"201051344000988","219011344069620",0.00,3.30,0,300.27,306.28,0.0,0.0,0.000,301429.5,301429.5,7991,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450850440,62178.00
12/23/2015 01:00,2,0.000,ALERT,212.83,301.77,59.975,1450850403,"201051344001025","219011344069620",0.00,2.50,0,300.27,304.78,0.0,0.0,0.000,313502.1,313502.1,12641,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450850442,62179.00
12/23/2015 01:00,2,0.000,ALERT,213.29,304.48,59.986,1450850403,"201051344000458","219011344069620",0.00,4.50,0,302.68,307.18,0.0,0.0,0.000,311309.8,311309.8,8000,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450850443,62180.00
12/23/2015 01:00,2,0.000,ALERT,213.96,303.88,59.986,1450850403,"201051344000853","219011344069620",0.00,3.30,0,302.37,306.28,0.0,0.0,0.000,308168.9,308168.9,8007,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450850445,62181.00
12/23/2015 01:00,2,0.000,ALERT,213.29,302.37,59.986,1450850403,"201051344000685","219011344069620",0.00,3.30,0,300.57,304.48,0.0,0.0,0.000,315109.3,315109.3,12659,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450850447,62182.00
12/23/2015 01:00,2,0.000,ALERT,213.29,302.37,59.991,1450850403,"201051344000917","219011344069620",0.00,4.00,0,299.67,303.88,0.0,0.0,0.000,312787.9,312787.9,12670,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450850449,62183.00
12/23/2015 01:00,2,0.000,ALERT,213.51,302.98,60.002,1450850403,"201051344001145","219011344069620",0.00,3.30,0,300.87,305.08,0.0,0.0,0.000,315849.3,315849.3,12673,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450850450,62184.00
12/23/2015 01:00,2,0.000,ALERT,213.29,301.77,59.938,1450850403,"201051344000651","219011344069620",0.00,2.50,0,300.27,303.88,0.0,0.0,0.000,309963.8,309963.8,12647,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450850452,62185.00
12/23/2015 01:00,2,0.000,ALERT,212.16,301.77,59.986,1450850403,"274151322000088","219011344069620",0.00,4.00,0,299.07,303.58,0.0,0.0,0.000,568104.4,568104.4,1867,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450850454,62186.00
12/23/2015 01:00,2,0.000,ALERT,213.06,301.17,59.991,1450850403,"274151322000068","219011344069620",0.00,4.00,0,299.07,302.68,0.0,0.0,0.000,476184.8,476184.8,1918,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450850456,62187.00
12/23/2015 01:00,2,0.000,ALERT,212.83,302.37,59.959,1450850403,"201051344001135","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,306538.9,306538.9,12635,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450850458,62188.00
12/23/2015 01:00,2,0.000,ALERT,213.06,305.08,59.991,1450850403,"201051344000594","219011344069620",0.00,3.00,0,302.68,306.58,0.0,0.0,0.000,312513.7,312513.7,7991,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450850459,62189.00
12/23/2015 01:00,2,0.000,ALERT,213.06,302.07,60.034,1450850403,"201051344001203","219011344069620",0.00,3.00,0,300.57,305.98,0.0,0.0,0.000,312895.3,312895.3,12650,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450850461,62190.00
12/23/2015 01:00,2,0.000,ALERT,212.16,301.77,60.002,1450850403,"274151322000054","219011344069620",0.00,4.00,0,299.37,303.88,0.0,0.0,0.000,580237.2,580237.2,1869,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450850463,62191.00
12/23/2015 01:00,2,0.000,ALERT,213.74,303.88,59.991,1450850403,"201051344000867","219011344069620",0.00,4.00,0,302.07,306.58,0.0,0.0,0.000,301582.0,301582.0,7986,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450850465,62192.00
12/23/2015 01:00,2,0.000,ALERT,213.06,302.37,59.981,1450850403,"201051344001093","219011344069620",0.00,4.00,0,300.27,304.18,0.0,0.0,0.000,311112.3,311112.3,12660,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450850466,62193.00
12/23/2015 01:00,2,0.000,ALERT,213.06,303.88,59.986,1450850403,"201051344000900","219011344069620",0.00,3.30,0,302.37,305.98,0.0,0.0,0.000,314495.8,314495.8,7995,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450850468,62194.00
12/23/2015 01:00,2,0.000,ALERT,213.74,303.58,59.986,1450850403,"201051344000648","219011344069620",0.00,2.50,0,301.77,305.98,0.0,0.0,0.000,308415.6,308415.6,7986,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450850470,62195.00
12/23/2015 01:00,2,0.000,ALERT,213.51,304.78,59.981,1450850403,"201051344000569","219011344069620",0.00,3.30,0,303.28,307.18,0.0,0.0,0.000,315978.2,315978.2,7987,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450850472,62196.00
12/23/2015 01:00,2,0.000,ALERT,213.51,304.48,59.986,1450850403,"201051344000983","219011344069620",0.00,3.30,0,302.68,306.58,0.0,0.0,0.000,311240.3,311240.3,7994,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450850474,62197.00
12/23/2015 01:00,2,0.000,ALERT,213.51,304.18,59.975,1450850403,"201051344001158","219011344069620",0.00,2.50,0,302.37,305.98,0.0,0.0,0.000,306803.5,306803.5,8000,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450850476,62198.00
12/23/2015 01:00,2,0.000,ALERT,213.74,304.18,59.954,1450850403,"201051344000576","219011344069620",0.00,3.00,0,302.98,306.88,0.0,0.0,0.000,308879.8,308879.8,7997,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450850478,62199.00
12/23/2015 01:00,2,0.000,ALERT,212.61,300.57,59.981,1450850403,"274151322000087","219011344069620",0.00,4.00,0,298.77,302.98,0.0,0.0,0.000,555701.6,555701.6,1874,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450850479,62200.00
12/23/2015 01:15,2,0.000,ALERT,214.19,304.48,59.991,1450851304,"201051344000645","219011344069620",0.00,3.70,0,302.37,306.58,0.0,0.0,0.000,309574.2,309574.2,7994,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450851306,62201.00
12/23/2015 01:15,2,0.000,ALERT,213.06,302.37,59.996,1450851304,"274151322000085","219011344069620",0.00,3.70,0,300.27,303.88,0.0,0.0,0.000,582960.5,582960.5,1871,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450851307,62202.00
12/23/2015 01:15,2,0.000,ALERT,214.19,304.18,60.018,1450851304,"201051344000633","219011344069620",0.00,3.00,0,300.57,305.98,0.0,0.0,0.000,302450.1,302450.1,8000,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450851309,62203.00
12/23/2015 01:15,2,0.000,ALERT,213.74,304.48,59.986,1450851304,"201051344000469","219011344069620",0.00,2.50,0,301.17,305.98,0.0,0.0,0.000,303399.1,303399.1,8011,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450851311,62204.00
12/23/2015 01:15,2,0.000,ALERT,213.29,303.28,60.018,1450851304,"201051344000646","219011344069620",0.00,3.00,0,299.97,304.48,0.0,0.0,0.000,308356.5,308356.5,12642,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450851313,62205.00
12/23/2015 01:15,2,0.000,ALERT,212.61,302.07,59.959,1450851304,"274151322000052","219011344069620",0.00,3.70,0,299.97,304.48,0.0,0.0,0.000,590566.0,590566.0,1868,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450851315,62206.00
12/23/2015 01:15,2,0.000,ALERT,213.51,303.28,60.012,1450851304,"201051344000585","219011344069620",0.00,3.70,0,300.27,304.48,0.0,0.0,0.000,312955.4,312955.4,12646,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450851317,62207.00
12/23/2015 01:15,2,0.000,ALERT,213.51,303.58,59.991,1450851304,"201051344001230","219011344069620",0.00,3.30,0,300.87,304.78,0.0,0.0,0.000,311463.2,311463.2,12681,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450851318,62208.00
12/23/2015 01:15,2,0.000,ALERT,213.74,303.58,59.991,1450851304,"201051344000582","219011344069620",0.00,2.50,0,301.47,305.38,0.0,0.0,0.000,306304.9,306304.9,12638,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450851320,62209.00
12/23/2015 01:15,2,0.000,ALERT,213.06,302.98,60.007,1450851304,"201051344000955","219011344069620",0.00,3.30,0,300.57,304.48,0.0,0.0,0.000,315205.4,315205.4,12640,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450851322,62210.00
12/23/2015 01:15,2,0.000,ALERT,213.06,302.07,59.986,1450851304,"274151322000094","219011344069620",0.00,3.00,0,299.97,303.28,0.0,0.0,0.000,476264.5,476264.5,1921,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450851324,62211.00
12/23/2015 01:15,2,0.000,ALERT,213.74,305.08,60.007,1450851304,"201051344000579","219011344069620",0.00,3.30,0,302.98,307.18,0.0,0.0,0.000,317031.2,317031.2,7993,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450851326,62212.00
12/23/2015 01:15,2,0.000,ALERT,213.29,303.58,60.007,1450851304,"201051344000890","219011344069620",0.00,3.70,0,300.87,305.38,0.0,0.0,0.000,313797.9,313797.9,12651,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450851327,62213.00
12/23/2015 01:15,2,0.000,ALERT,213.51,302.98,60.012,1450851304,"201051344000438","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,315500.7,315500.7,12642,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450851329,62214.00
12/23/2015 01:15,2,0.000,ALERT,213.51,302.37,60.007,1450851304,"201051344000417","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,309689.4,309689.4,12652,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450851331,62215.00
12/23/2015 01:15,2,0.000,ALERT,213.06,302.37,60.007,1450851304,"274151322000083","219011344069620",0.00,3.70,0,300.57,304.48,0.0,0.0,0.000,585004.8,585004.8,1873,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450851333,62216.00
12/23/2015 01:15,2,0.000,ALERT,213.51,302.37,60.028,1450851304,"274151322000076","219011344069620",0.00,3.70,0,300.57,304.48,0.0,0.0,0.000,621341.5,621341.5,1867,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450851335,62217.00
12/23/2015 01:15,2,0.000,ALERT,213.74,305.08,60.007,1450851304,"201051344000868","219011344069620",0.00,3.00,0,302.98,307.18,0.0,0.0,0.000,301093.5,301093.5,7995,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450851336,62218.00
12/23/2015 01:15,2,0.000,ALERT,213.06,303.58,60.018,1450851304,"274151322000095","219011344069620",0.00,3.00,0,301.47,304.78,0.0,0.0,0.000,614265.4,614265.4,1871,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450851338,62219.00
12/23/2015 01:15,2,0.000,ALERT,213.29,304.18,59.996,1450851304,"201051344000988","219011344069620",0.00,3.30,0,299.97,305.98,0.0,0.0,0.000,301429.5,301429.5,7993,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450851340,62220.00
12/23/2015 01:15,2,0.000,ALERT,213.29,302.37,59.996,1450851304,"201051344001025","219011344069620",0.00,2.50,0,299.97,305.08,0.0,0.0,0.000,313502.1,313502.1,12643,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450851342,62221.00
12/23/2015 01:15,2,0.000,ALERT,213.51,304.78,60.002,1450851304,"201051344000458","219011344069620",0.00,4.50,0,302.37,307.18,0.0,0.0,0.000,311309.8,311309.8,8002,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450851344,62222.00
12/23/2015 01:15,2,0.000,ALERT,214.19,304.18,60.034,1450851304,"201051344000853","219011344069620",0.00,3.30,0,302.07,306.58,0.0,0.0,0.000,308168.9,308168.9,8009,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450851346,62223.00
12/23/2015 01:15,2,0.000,ALERT,213.96,303.28,59.996,1450851304,"201051344000685","219011344069620",0.00,3.30,0,300.57,304.48,0.0,0.0,0.000,315109.3,315109.3,12661,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450851347,62224.00
12/23/2015 01:15,2,0.000,ALERT,213.51,302.37,60.028,1450851304,"201051344000917","219011344069620",0.00,4.50,0,299.37,303.88,0.0,0.0,0.000,312787.9,312787.9,12672,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450851349,62225.00
12/23/2015 01:15,2,0.000,ALERT,213.74,303.28,60.028,1450851304,"201051344001145","219011344069620",0.00,3.30,0,301.17,305.08,0.0,0.0,0.000,315849.3,315849.3,12675,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450851351,62226.00
12/23/2015 01:15,2,0.000,ALERT,213.51,302.68,59.991,1450851304,"201051344000651","219011344069620",0.00,2.50,0,300.27,303.88,0.0,0.0,0.000,309963.8,309963.8,12649,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450851353,62227.00
12/23/2015 01:15,2,0.000,ALERT,212.38,301.77,59.975,1450851304,"274151322000088","219011344069620",0.00,4.50,0,299.97,303.88,0.0,0.0,0.000,568104.4,568104.4,1869,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450851354,62228.00
12/23/2015 01:15,2,0.000,ALERT,213.51,301.77,59.938,1450851304,"274151322000068","219011344069620",0.00,4.50,0,299.67,303.28,0.0,0.0,0.000,476184.8,476184.8,1920,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450851356,62229.00
12/23/2015 01:15,2,0.000,ALERT,213.29,303.28,60.023,1450851304,"201051344001135","219011344069620",0.00,3.30,0,300.57,305.08,0.0,0.0,0.000,306538.9,306538.9,12637,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450851358,62230.00
12/23/2015 01:15,2,0.000,ALERT,213.51,305.08,59.986,1450851304,"201051344000594","219011344069620",0.00,3.30,0,302.07,306.58,0.0,0.0,0.000,312513.7,312513.7,7993,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450851360,62231.00
12/23/2015 01:15,2,0.000,ALERT,213.51,302.68,59.991,1450851304,"201051344001203","219011344069620",0.00,3.00,0,300.57,306.28,0.0,0.0,0.000,312895.3,312895.3,12652,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450851362,62232.00
12/23/2015 01:15,2,0.000,ALERT,212.83,303.28,59.981,1450851304,"274151322000054","219011344069620",0.00,4.00,0,300.27,304.18,0.0,0.0,0.000,580237.2,580237.2,1871,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450851363,62233.00
12/23/2015 01:15,2,0.000,ALERT,213.96,304.18,59.981,1450851304,"201051344000867","219011344069620",0.00,3.70,0,301.77,306.58,0.0,0.0,0.000,301582.0,301582.0,7988,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450851365,62234.00
12/23/2015 01:15,2,0.000,ALERT,213.29,302.68,59.949,1450851304,"201051344001093","219011344069620",0.00,4.00,0,300.27,304.48,0.0,0.0,0.000,311112.3,311112.3,12662,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450851367,62235.00
12/23/2015 01:15,2,0.000,ALERT,213.51,304.18,59.981,1450851304,"201051344000900","219011344069620",0.00,3.30,0,301.77,306.28,0.0,0.0,0.000,314495.8,314495.8,7997,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450851369,62236.00
12/23/2015 01:15,2,0.000,ALERT,213.74,303.58,59.975,1450851304,"201051344000648","219011344069620",0.00,2.50,0,301.47,306.28,0.0,0.0,0.000,308415.6,308415.6,7988,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450851371,62237.00
12/23/2015 01:15,2,0.000,ALERT,213.74,304.78,59.991,1450851304,"201051344000569","219011344069620",0.00,3.30,0,302.98,307.18,0.0,0.0,0.000,315978.2,315978.2,7989,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450851372,62238.00
12/23/2015 01:15,2,0.000,ALERT,213.51,304.48,59.975,1450851304,"201051344000983","219011344069620",0.00,3.70,0,302.37,306.88,0.0,0.0,0.000,311240.3,311240.3,7996,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450851374,62239.00
12/23/2015 01:15,2,0.000,ALERT,213.74,304.18,59.986,1450851304,"201051344001158","219011344069620",0.00,2.50,0,301.47,305.98,0.0,0.0,0.000,306803.5,306803.5,8002,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450851376,62240.00
12/23/2015 01:15,2,0.000,ALERT,214.19,304.78,60.002,1450851304,"201051344000576","219011344069620",0.00,3.30,0,302.37,306.58,0.0,0.0,0.000,308879.8,308879.8,7999,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450851378,62241.00
12/23/2015 01:15,2,0.000,ALERT,212.83,301.47,59.965,1450851304,"274151322000087","219011344069620",0.00,4.50,0,299.07,303.28,0.0,0.0,0.000,555701.6,555701.6,1876,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450851380,62242.00
12/23/2015 01:30,2,0.000,ALERT,213.96,304.48,60.034,1450852203,"201051344000645","219011344069620",0.00,3.70,0,291.25,306.28,0.0,0.0,0.000,309574.2,309574.2,7996,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450852205,62243.00
12/23/2015 01:30,2,0.000,ALERT,212.83,302.37,59.970,1450852203,"274151322000085","219011344069620",0.00,3.70,0,288.25,303.88,0.0,0.0,0.000,582960.5,582960.5,1873,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450852207,62244.00
12/23/2015 01:30,2,0.000,ALERT,214.19,304.18,59.996,1450852203,"201051344000633","219011344069620",0.00,3.00,0,289.15,305.68,0.0,0.0,0.000,302450.1,302450.1,8002,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450852209,62245.00
12/23/2015 01:30,2,0.000,ALERT,213.51,304.18,59.986,1450852203,"201051344000469","219011344069620",0.00,2.50,0,290.05,305.98,0.0,0.0,0.000,303399.1,303399.1,8013,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450852211,62246.00
12/23/2015 01:30,2,0.000,ALERT,213.06,302.68,59.991,1450852203,"201051344000646","219011344069620",0.00,3.30,0,288.55,304.48,0.0,0.0,0.000,308356.5,308356.5,12644,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450852212,62247.00
12/23/2015 01:30,2,0.000,ALERT,212.38,302.37,59.986,1450852203,"274151322000052","219011344069620",0.00,3.70,0,288.25,304.48,0.0,0.0,0.000,590566.0,590566.0,1870,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450852214,62248.00
12/23/2015 01:30,2,0.000,ALERT,213.29,302.68,59.986,1450852203,"201051344000585","219011344069620",0.00,3.70,0,288.85,305.08,0.0,0.0,0.000,312955.4,312955.4,12648,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450852216,62249.00
12/23/2015 01:30,2,0.000,ALERT,213.29,303.28,59.986,1450852203,"201051344001230","219011344069620",0.00,3.30,0,289.45,304.78,0.0,0.0,0.000,311463.2,311463.2,12683,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450852218,62250.00
12/23/2015 01:30,2,0.000,ALERT,213.74,303.88,59.986,1450852203,"201051344000582","219011344069620",0.00,3.00,0,289.75,305.38,0.0,0.0,0.000,306304.9,306304.9,12640,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450852220,62251.00
12/23/2015 01:30,2,0.000,ALERT,212.83,302.68,59.986,1450852203,"201051344000955","219011344069620",0.00,3.30,0,288.85,304.78,0.0,0.0,0.000,315205.4,315205.4,12642,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450852222,62252.00
12/23/2015 01:30,2,0.000,ALERT,212.83,301.77,59.954,1450852203,"274151322000094","219011344069620",0.00,3.30,0,287.95,303.28,0.0,0.0,0.000,476264.5,476264.5,1923,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450852223,62253.00
12/23/2015 01:30,2,0.000,ALERT,213.51,305.08,59.986,1450852203,"201051344000579","219011344069620",0.00,3.70,0,291.85,306.88,0.0,0.0,0.000,317031.2,317031.2,7995,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450852225,62254.00
12/23/2015 01:30,2,0.000,ALERT,212.38,302.07,60.007,1450852203,"201051344000890","219011344069620",0.00,3.70,0,289.45,305.98,0.0,0.0,0.000,313797.9,313797.9,12653,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450852227,62255.00
12/23/2015 01:30,2,0.000,ALERT,213.29,302.37,59.986,1450852203,"201051344000438","219011344069620",0.00,3.00,0,288.85,305.08,0.0,0.0,0.000,315500.7,315500.7,12644,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450852229,62256.00
12/23/2015 01:30,2,0.000,ALERT,213.51,302.37,59.981,1450852203,"201051344000417","219011344069620",0.00,3.30,0,288.25,304.18,0.0,0.0,0.000,309689.4,309689.4,12654,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450852231,62257.00
12/23/2015 01:30,2,0.000,ALERT,213.06,302.98,59.986,1450852203,"274151322000083","219011344069620",0.00,3.70,0,288.55,304.48,0.0,0.0,0.000,585004.8,585004.8,1875,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450852232,62258.00
12/23/2015 01:30,2,0.000,ALERT,213.29,302.68,59.986,1450852203,"274151322000076","219011344069620",0.00,3.70,0,288.25,304.48,0.0,0.0,0.000,621341.5,621341.5,1869,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450852234,62259.00
12/23/2015 01:30,2,0.000,ALERT,213.51,305.38,59.959,1450852203,"201051344000868","219011344069620",0.00,3.30,0,291.85,306.88,0.0,0.0,0.000,301093.5,301093.5,7997,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450852236,62260.00
12/23/2015 01:30,2,0.000,ALERT,212.83,303.28,59.970,1450852203,"274151322000095","219011344069620",0.00,3.00,0,289.75,304.78,0.0,0.0,0.000,614265.4,614265.4,1873,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450852238,62261.00
12/23/2015 01:30,2,0.000,ALERT,213.29,304.48,59.954,1450852203,"201051344000988","219011344069620",0.00,3.70,0,288.55,305.68,0.0,0.0,0.000,301429.5,301429.5,7995,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450852240,62262.00
12/23/2015 01:30,2,0.000,ALERT,213.06,302.07,59.986,1450852203,"201051344001025","219011344069620",0.00,3.00,0,288.25,305.08,0.0,0.0,0.000,313502.1,313502.1,12645,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450852241,62263.00
12/23/2015 01:30,2,0.000,ALERT,213.51,304.78,59.986,1450852203,"201051344000458","219011344069620",0.00,4.50,0,291.25,306.88,0.0,0.0,0.000,311309.8,311309.8,8004,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450852243,62264.00
12/23/2015 01:30,2,0.000,ALERT,214.19,304.18,59.986,1450852203,"201051344000853","219011344069620",0.00,3.30,0,290.95,306.28,0.0,0.0,0.000,308168.9,308168.9,8011,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450852245,62265.00
12/23/2015 01:30,2,0.000,ALERT,213.51,302.68,59.986,1450852203,"201051344000685","219011344069620",0.00,3.30,0,288.85,304.48,0.0,0.0,0.000,315109.3,315109.3,12663,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450852247,62266.00
12/23/2015 01:30,2,0.000,ALERT,213.51,302.37,59.981,1450852203,"201051344000917","219011344069620",0.00,4.50,0,287.95,303.88,0.0,0.0,0.000,312787.9,312787.9,12674,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450852249,62267.00
12/23/2015 01:30,2,0.000,ALERT,213.51,302.98,59.975,1450852203,"201051344001145","219011344069620",0.00,3.30,0,289.15,305.38,0.0,0.0,0.000,315849.3,315849.3,12677,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450852251,62268.00
12/23/2015 01:30,2,0.000,ALERT,213.29,302.07,59.981,1450852203,"201051344000651","219011344069620",0.00,2.50,0,288.55,304.18,0.0,0.0,0.000,309963.8,309963.8,12651,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450852252,62269.00
12/23/2015 01:30,2,0.000,ALERT,212.38,302.68,59.981,1450852203,"274151322000088","219011344069620",0.00,4.00,0,287.95,303.88,0.0,0.0,0.000,568104.4,568104.4,1871,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450852254,62270.00
12/23/2015 01:30,2,0.000,ALERT,213.51,301.47,59.965,1450852203,"274151322000068","219011344069620",0.00,4.50,0,287.65,302.98,0.0,0.0,0.000,476184.8,476184.8,1922,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450852256,62271.00
12/23/2015 01:30,2,0.000,ALERT,213.06,302.98,60.028,1450852203,"201051344001135","219011344069620",0.00,3.30,0,289.15,305.38,0.0,0.0,0.000,306538.9,306538.9,12639,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450852258,62272.00
12/23/2015 01:30,2,0.000,ALERT,213.29,304.78,59.975,1450852203,"201051344000594","219011344069620",0.00,3.30,0,290.95,306.28,0.0,0.0,0.000,312513.7,312513.7,7995,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450852259,62273.00
12/23/2015 01:30,2,0.000,ALERT,213.29,302.37,59.986,1450852203,"201051344001203","219011344069620",0.00,3.30,0,288.55,306.28,0.0,0.0,0.000,312895.3,312895.3,12654,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450852261,62274.00
12/23/2015 01:30,2,0.000,ALERT,212.61,302.98,59.975,1450852203,"274151322000054","219011344069620",0.00,4.00,0,288.55,304.48,0.0,0.0,0.000,580237.2,580237.2,1873,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450852263,62275.00
12/23/2015 01:30,2,0.000,ALERT,213.74,303.58,59.965,1450852203,"201051344000867","219011344069620",0.00,4.00,0,290.65,306.58,0.0,0.0,0.000,301582.0,301582.0,7990,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450852265,62276.00
12/23/2015 01:30,2,0.000,ALERT,213.29,302.37,59.965,1450852203,"201051344001093","219011344069620",0.00,4.50,0,289.15,304.48,0.0,0.0,0.000,311112.3,311112.3,12664,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450852267,62277.00
12/23/2015 01:30,2,0.000,ALERT,213.29,304.18,59.949,1450852203,"201051344000900","219011344069620",0.00,3.30,0,290.65,305.98,0.0,0.0,0.000,314495.8,314495.8,7999,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450852268,62278.00
12/23/2015 01:30,2,0.000,ALERT,213.74,303.58,59.965,1450852203,"201051344000648","219011344069620",0.00,2.50,0,290.65,305.98,0.0,0.0,0.000,308415.6,308415.6,7990,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450852270,62279.00
12/23/2015 01:30,2,0.000,ALERT,213.51,304.48,59.965,1450852203,"201051344000569","219011344069620",0.00,3.70,0,291.85,306.88,0.0,0.0,0.000,315978.2,315978.2,7991,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450852272,62280.00
12/23/2015 01:30,2,0.000,ALERT,213.51,303.88,59.970,1450852203,"201051344000983","219011344069620",0.00,3.70,0,291.25,306.28,0.0,0.0,0.000,311240.3,311240.3,7998,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450852274,62281.00
12/23/2015 01:30,2,0.000,ALERT,213.51,303.88,59.970,1450852203,"201051344001158","219011344069620",0.00,2.50,0,290.35,305.68,0.0,0.0,0.000,306803.5,306803.5,8004,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450852276,62282.00
