ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/23/2015 01:30,2,0.000,ALERT,213.96,304.18,59.975,1450852203,"201051344000576","219011344069620",0.00,3.00,0,290.95,306.28,0.0,0.0,0.000,308879.8,308879.8,8001,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450852277,62283.00
12/23/2015 01:30,2,0.000,ALERT,212.83,301.47,59.970,1450852203,"274151322000087","219011344069620",0.00,4.50,0,287.35,303.28,0.0,0.0,0.000,555701.6,555701.6,1878,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450852279,62284.00
12/23/2015 01:45,2,0.000,ALERT,213.74,303.88,59.981,1450853104,"201051344000645","219011344069620",0.00,3.70,0,302.37,306.58,0.0,0.0,0.000,309574.2,309574.2,7998,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450853106,62285.00
12/23/2015 01:45,2,0.000,ALERT,212.61,302.07,59.996,1450853104,"274151322000085","219011344069620",0.00,3.70,0,300.27,304.48,0.0,0.0,0.000,582960.5,582960.5,1875,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450853108,62286.00
12/23/2015 01:45,2,0.000,ALERT,213.96,303.88,59.970,1450853104,"201051344000633","219011344069620",0.00,3.00,0,300.57,305.98,0.0,0.0,0.000,302450.1,302450.1,8004,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450853109,62287.00
12/23/2015 01:45,2,0.000,ALERT,213.29,303.88,59.981,1450853104,"201051344000469","219011344069620",0.00,3.00,0,301.47,306.28,0.0,0.0,0.000,303399.1,303399.1,8015,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450853111,62288.00
12/23/2015 01:45,2,0.000,ALERT,212.61,302.37,59.970,1450853104,"201051344000646","219011344069620",0.00,3.00,0,299.97,304.18,0.0,0.0,0.000,308356.5,308356.5,12646,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450853113,62289.00
12/23/2015 01:45,2,0.000,ALERT,212.16,301.47,59.928,1450853104,"274151322000052","219011344069620",0.00,3.70,0,299.97,305.08,0.0,0.0,0.000,590566.0,590566.0,1872,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450853115,62290.00
12/23/2015 01:45,2,0.000,ALERT,213.06,302.68,59.981,1450853104,"201051344000585","219011344069620",0.00,3.70,0,300.27,304.48,0.0,0.0,0.000,312955.4,312955.4,12650,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450853117,62291.00
12/23/2015 01:45,2,0.000,ALERT,212.83,302.68,60.007,1450853104,"201051344001230","219011344069620",0.00,3.30,0,300.57,304.78,0.0,0.0,0.000,311463.2,311463.2,12685,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450853118,62292.00
12/23/2015 01:45,2,0.000,ALERT,213.29,303.28,59.949,1450853104,"201051344000582","219011344069620",0.00,3.00,0,301.47,305.38,0.0,0.0,0.000,306304.9,306304.9,12642,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450853120,62293.00
12/23/2015 01:45,2,0.000,ALERT,212.61,302.68,59.981,1450853104,"201051344000955","219011344069620",0.00,3.30,0,300.57,304.18,0.0,0.0,0.000,315205.4,315205.4,12644,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450853122,62294.00
12/23/2015 01:45,2,0.000,ALERT,212.38,301.17,59.970,1450853104,"274151322000094","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,476264.5,476264.5,1925,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450853124,62295.00
12/23/2015 01:45,2,0.000,ALERT,213.51,305.08,59.986,1450853104,"201051344000579","219011344069620",0.00,3.70,0,302.37,307.48,0.0,0.0,0.000,317031.2,317031.2,7997,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450853126,62296.00
12/23/2015 01:45,2,0.000,ALERT,212.61,302.98,59.981,1450853104,"201051344000890","219011344069620",0.00,3.70,0,300.57,305.38,0.0,0.0,0.000,313797.9,313797.9,12655,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450853128,62297.00
12/23/2015 01:45,2,0.000,ALERT,212.83,302.37,59.986,1450853104,"201051344000438","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,315500.7,315500.7,12646,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450853129,62298.00
12/23/2015 01:45,2,0.000,ALERT,213.06,301.77,59.970,1450853104,"201051344000417","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,309689.4,309689.4,12656,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450853131,62299.00
12/23/2015 01:45,2,0.000,ALERT,212.61,302.07,59.970,1450853104,"274151322000083","219011344069620",0.00,3.70,0,300.57,305.08,0.0,0.0,0.000,585004.8,585004.8,1877,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450853133,62300.00
12/23/2015 01:45,2,0.000,ALERT,213.06,301.77,59.959,1450853104,"274151322000076","219011344069620",0.00,3.70,0,300.57,305.08,0.0,0.0,0.000,621341.5,621341.5,1871,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450853135,62301.00
12/23/2015 01:45,2,0.000,ALERT,213.29,305.08,59.996,1450853104,"201051344000868","219011344069620",0.00,3.30,0,302.98,307.48,0.0,0.0,0.000,301093.5,301093.5,7999,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450853137,62302.00
12/23/2015 01:45,2,0.000,ALERT,212.61,302.98,59.970,1450853104,"274151322000095","219011344069620",0.00,3.00,0,301.47,305.38,0.0,0.0,0.000,614265.4,614265.4,1875,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450853138,62303.00
12/23/2015 01:45,2,0.000,ALERT,213.06,303.88,59.991,1450853104,"201051344000988","219011344069620",0.00,3.70,0,299.67,306.28,0.0,0.0,0.000,301429.5,301429.5,7997,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450853140,62304.00
12/23/2015 01:45,2,0.000,ALERT,212.83,301.77,60.018,1450853104,"201051344001025","219011344069620",0.00,3.00,0,300.27,305.08,0.0,0.0,0.000,313502.1,313502.1,12647,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450853142,62305.00
12/23/2015 01:45,2,0.000,ALERT,213.06,304.48,59.949,1450853104,"201051344000458","219011344069620",0.00,4.50,0,302.07,307.18,0.0,0.0,0.000,311309.8,311309.8,8006,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450853144,62306.00
12/23/2015 01:45,2,0.000,ALERT,213.74,303.88,59.965,1450853104,"201051344000853","219011344069620",0.00,3.30,0,302.07,306.58,0.0,0.0,0.000,308168.9,308168.9,8013,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450853145,62307.00
12/23/2015 01:45,2,0.000,ALERT,213.29,302.37,59.970,1450853104,"201051344000685","219011344069620",0.00,3.70,0,300.57,304.48,0.0,0.0,0.000,315109.3,315109.3,12665,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450853147,62308.00
12/23/2015 01:45,2,0.000,ALERT,212.83,301.47,59.975,1450853104,"201051344000917","219011344069620",0.00,4.00,0,299.37,303.88,0.0,0.0,0.000,312787.9,312787.9,12676,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450853149,62309.00
12/23/2015 01:45,2,0.000,ALERT,213.06,302.68,59.959,1450853104,"201051344001145","219011344069620",0.00,3.30,0,301.17,305.08,0.0,0.0,0.000,315849.3,315849.3,12679,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450853151,62310.00
12/23/2015 01:45,2,0.000,ALERT,213.06,301.77,59.970,1450853104,"201051344000651","219011344069620",0.00,2.50,0,300.27,303.88,0.0,0.0,0.000,309963.8,309963.8,12653,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450853153,62311.00
12/23/2015 01:45,2,0.000,ALERT,212.16,301.47,59.970,1450853104,"274151322000088","219011344069620",0.00,4.50,0,299.97,304.18,0.0,0.0,0.000,568104.4,568104.4,1873,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450853154,62312.00
12/23/2015 01:45,2,0.000,ALERT,213.06,301.47,59.965,1450853104,"274151322000068","219011344069620",0.00,4.50,0,299.67,303.58,0.0,0.0,0.000,476184.8,476184.8,1924,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450853156,62313.00
12/23/2015 01:45,2,0.000,ALERT,212.61,302.07,59.975,1450853104,"201051344001135","219011344069620",0.00,3.30,0,300.87,305.08,0.0,0.0,0.000,306538.9,306538.9,12641,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450853158,62314.00
12/23/2015 01:45,2,0.000,ALERT,213.06,304.48,59.970,1450853104,"201051344000594","219011344069620",0.00,3.30,0,302.07,306.88,0.0,0.0,0.000,312513.7,312513.7,7997,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450853160,62315.00
12/23/2015 01:45,2,0.000,ALERT,212.83,302.07,59.970,1450853104,"201051344001203","219011344069620",0.00,3.00,0,300.27,306.28,0.0,0.0,0.000,312895.3,312895.3,12656,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450853162,62316.00
12/23/2015 01:45,2,0.000,ALERT,212.38,302.37,59.965,1450853104,"274151322000054","219011344069620",0.00,4.50,0,300.27,305.08,0.0,0.0,0.000,580237.2,580237.2,1875,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450853163,62317.00
12/23/2015 01:45,2,0.000,ALERT,213.51,303.58,59.965,1450853104,"201051344000867","219011344069620",0.00,3.70,0,301.17,306.88,0.0,0.0,0.000,301582.0,301582.0,7992,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450853165,62318.00
12/23/2015 01:45,2,0.000,ALERT,212.83,302.07,59.954,1450853104,"201051344001093","219011344069620",0.00,4.50,0,300.57,304.48,0.0,0.0,0.000,311112.3,311112.3,12666,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450853167,62319.00
12/23/2015 01:45,2,0.000,ALERT,213.29,304.18,59.965,1450853104,"201051344000900","219011344069620",0.00,3.30,0,301.77,306.28,0.0,0.0,0.000,314495.8,314495.8,8001,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450853169,62320.00
12/23/2015 01:45,2,0.000,ALERT,213.29,303.28,59.965,1450853104,"201051344000648","219011344069620",0.00,2.50,0,301.47,306.58,0.0,0.0,0.000,308415.6,308415.6,7992,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450853171,62321.00
12/23/2015 01:45,2,0.000,ALERT,213.29,304.78,59.970,1450853104,"201051344000569","219011344069620",0.00,3.30,0,302.37,307.18,0.0,0.0,0.000,315978.2,315978.2,7993,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450853172,62322.00
12/23/2015 01:45,2,0.000,ALERT,213.29,304.48,59.928,1450853104,"201051344000983","219011344069620",0.00,3.70,0,302.37,306.88,0.0,0.0,0.000,311240.3,311240.3,8000,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450853174,62323.00
12/23/2015 01:45,2,0.000,ALERT,213.29,304.18,59.949,1450853104,"201051344001158","219011344069620",0.00,3.00,0,301.17,306.28,0.0,0.0,0.000,306803.5,306803.5,8006,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450853176,62324.00
12/23/2015 01:45,2,0.000,ALERT,213.74,304.78,59.970,1450853104,"201051344000576","219011344069620",0.00,3.30,0,302.07,306.88,0.0,0.0,0.000,308879.8,308879.8,8003,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450853178,62325.00
12/23/2015 01:45,2,0.000,ALERT,212.61,301.47,59.965,1450853104,"274151322000087","219011344069620",0.00,4.50,0,299.07,303.88,0.0,0.0,0.000,555701.6,555701.6,1880,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450853180,62326.00
12/23/2015 02:00,2,0.000,ALERT,213.51,303.88,59.996,1450854003,"201051344000645","219011344069620",0.00,3.70,0,301.77,305.68,0.0,0.0,0.000,309574.2,309574.2,8000,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450854005,62327.00
12/23/2015 02:00,2,0.000,ALERT,212.61,301.47,59.954,1450854003,"274151322000085","219011344069620",0.00,3.70,0,299.07,305.38,0.0,0.0,0.000,582960.5,582960.5,1877,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450854007,62328.00
12/23/2015 02:00,2,0.000,ALERT,213.96,304.18,59.954,1450854003,"201051344000633","219011344069620",0.00,3.00,0,299.97,305.38,0.0,0.0,0.000,302450.1,302450.1,8006,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450854009,62329.00
12/23/2015 02:00,2,0.000,ALERT,213.29,304.48,59.970,1450854003,"201051344000469","219011344069620",0.00,3.00,0,300.87,305.68,0.0,0.0,0.000,303399.1,303399.1,8017,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450854011,62330.00
12/23/2015 02:00,2,0.000,ALERT,212.83,302.68,59.928,1450854003,"201051344000646","219011344069620",0.00,3.30,0,299.67,304.18,0.0,0.0,0.000,308356.5,308356.5,12648,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450854013,62331.00
12/23/2015 02:00,2,0.000,ALERT,212.16,302.07,59.949,1450854003,"274151322000052","219011344069620",0.00,3.70,0,299.07,306.28,0.0,0.0,0.000,590566.0,590566.0,1874,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450854015,62332.00
12/23/2015 02:00,2,0.000,ALERT,213.29,302.98,59.933,1450854003,"201051344000585","219011344069620",0.00,3.70,0,299.67,304.48,0.0,0.0,0.000,312955.4,312955.4,12652,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450854017,62333.00
12/23/2015 02:00,2,0.000,ALERT,212.83,302.68,59.975,1450854003,"201051344001230","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,311463.2,311463.2,12687,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450854019,62334.00
12/23/2015 02:00,2,0.000,ALERT,213.51,303.88,59.975,1450854003,"201051344000582","219011344069620",0.00,3.00,0,300.87,305.08,0.0,0.0,0.000,306304.9,306304.9,12644,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450854020,62335.00
12/23/2015 02:00,2,0.000,ALERT,212.61,302.68,59.975,1450854003,"201051344000955","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,315205.4,315205.4,12646,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450854022,62336.00
12/23/2015 02:00,2,0.000,ALERT,212.38,301.47,59.970,1450854003,"274151322000094","219011344069620",0.00,3.30,0,298.77,305.08,0.0,0.0,0.000,476264.5,476264.5,1927,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450854024,62337.00
12/23/2015 02:00,2,0.000,ALERT,213.29,304.78,59.981,1450854003,"201051344000579","219011344069620",0.00,3.70,0,302.37,306.88,0.0,0.0,0.000,317031.2,317031.2,7999,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450854026,62338.00
12/23/2015 02:00,2,0.000,ALERT,213.06,303.28,59.975,1450854003,"201051344000890","219011344069620",0.00,3.70,0,300.57,305.38,0.0,0.0,0.000,313797.9,313797.9,12657,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450854027,62339.00
12/23/2015 02:00,2,0.000,ALERT,213.06,302.98,59.975,1450854003,"201051344000438","219011344069620",0.00,3.00,0,300.27,304.48,0.0,0.0,0.000,315500.7,315500.7,12648,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450854029,62340.00
12/23/2015 02:00,2,0.000,ALERT,213.29,302.68,59.986,1450854003,"201051344000417","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,309689.4,309689.4,12658,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450854031,62341.00
12/23/2015 02:00,2,0.000,ALERT,212.61,302.68,59.959,1450854003,"274151322000083","219011344069620",0.00,3.70,0,299.67,306.28,0.0,0.0,0.000,585004.8,585004.8,1879,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450854033,62342.00
12/23/2015 02:00,2,0.000,ALERT,213.06,301.47,59.965,1450854003,"274151322000076","219011344069620",0.00,3.30,0,299.37,305.68,0.0,0.0,0.000,621341.5,621341.5,1873,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450854035,62343.00
12/23/2015 02:00,2,0.000,ALERT,213.29,305.38,59.986,1450854003,"201051344000868","219011344069620",0.00,3.30,0,302.68,306.58,0.0,0.0,0.000,301093.5,301093.5,8001,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450854037,62344.00
12/23/2015 02:00,2,0.000,ALERT,212.38,302.98,59.975,1450854003,"274151322000095","219011344069620",0.00,3.00,0,300.27,306.58,0.0,0.0,0.000,614265.4,614265.4,1877,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450854038,62345.00
12/23/2015 02:00,2,0.000,ALERT,213.06,303.88,60.012,1450854003,"201051344000988","219011344069620",0.00,3.70,0,299.37,305.68,0.0,0.0,0.000,301429.5,301429.5,7999,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450854040,62346.00
12/23/2015 02:00,2,0.000,ALERT,212.83,302.07,60.002,1450854003,"201051344001025","219011344069620",0.00,3.00,0,299.37,304.78,0.0,0.0,0.000,313502.1,313502.1,12649,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450854042,62347.00
12/23/2015 02:00,2,0.000,ALERT,213.06,304.18,59.965,1450854003,"201051344000458","219011344069620",0.00,4.50,0,301.77,306.58,0.0,0.0,0.000,311309.8,311309.8,8008,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450854044,62348.00
12/23/2015 02:00,2,0.000,ALERT,213.74,304.18,59.949,1450854003,"201051344000853","219011344069620",0.00,3.30,0,301.77,305.98,0.0,0.0,0.000,308168.9,308168.9,8015,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450854046,62349.00
12/23/2015 02:00,2,0.000,ALERT,213.06,302.37,59.975,1450854003,"201051344000685","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,315109.3,315109.3,12667,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450854048,62350.00
12/23/2015 02:00,2,0.000,ALERT,213.29,302.37,59.970,1450854003,"201051344000917","219011344069620",0.00,4.50,0,298.77,303.58,0.0,0.0,0.000,312787.9,312787.9,12678,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450854049,62351.00
12/23/2015 02:00,2,0.000,ALERT,213.51,303.28,59.965,1450854003,"201051344001145","219011344069620",0.00,3.30,0,300.57,305.08,0.0,0.0,0.000,315849.3,315849.3,12681,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450854051,62352.00
12/23/2015 02:00,2,0.000,ALERT,213.06,302.37,59.986,1450854003,"201051344000651","219011344069620",0.00,2.50,0,299.67,303.88,0.0,0.0,0.000,309963.8,309963.8,12655,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450854053,62353.00
12/23/2015 02:00,2,0.000,ALERT,211.93,302.07,59.975,1450854003,"274151322000088","219011344069620",0.00,4.50,0,298.77,305.68,0.0,0.0,0.000,568104.4,568104.4,1875,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450854055,62354.00
12/23/2015 02:00,2,0.000,ALERT,213.06,301.47,59.965,1450854003,"274151322000068","219011344069620",0.00,4.50,0,298.47,304.78,0.0,0.0,0.000,476184.8,476184.8,1926,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450854057,62355.00
12/23/2015 02:00,2,0.000,ALERT,212.61,302.98,59.933,1450854003,"201051344001135","219011344069620",0.00,3.30,0,300.27,304.78,0.0,0.0,0.000,306538.9,306538.9,12643,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450854058,62356.00
12/23/2015 02:00,2,0.000,ALERT,212.83,304.78,59.975,1450854003,"201051344000594","219011344069620",0.00,3.30,0,301.47,306.28,0.0,0.0,0.000,312513.7,312513.7,7999,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450854060,62357.00
12/23/2015 02:00,2,0.000,ALERT,213.06,302.68,59.954,1450854003,"201051344001203","219011344069620",0.00,3.00,0,299.97,305.98,0.0,0.0,0.000,312895.3,312895.3,12658,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450854062,62358.00
12/23/2015 02:00,2,0.000,ALERT,212.16,302.68,59.959,1450854003,"274151322000054","219011344069620",0.00,4.50,0,299.07,305.98,0.0,0.0,0.000,580237.2,580237.2,1877,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450854064,62359.00
12/23/2015 02:00,2,0.000,ALERT,213.51,303.88,59.970,1450854003,"201051344000867","219011344069620",0.00,4.00,0,301.17,305.98,0.0,0.0,0.000,301582.0,301582.0,7994,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450854066,62360.00
12/23/2015 02:00,2,0.000,ALERT,213.06,302.98,59.959,1450854003,"201051344001093","219011344069620",0.00,4.00,0,299.67,304.18,0.0,0.0,0.000,311112.3,311112.3,12668,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450854068,62361.00
12/23/2015 02:00,2,0.000,ALERT,213.06,304.18,59.970,1450854003,"201051344000900","219011344069620",0.00,3.00,0,301.47,305.68,0.0,0.0,0.000,314495.8,314495.8,8003,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450854070,62362.00
12/23/2015 02:00,2,0.000,ALERT,213.51,303.58,59.922,1450854003,"201051344000648","219011344069620",0.00,2.50,0,301.17,305.98,0.0,0.0,0.000,308415.6,308415.6,7994,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450854071,62363.00
12/23/2015 02:00,2,0.000,ALERT,213.29,304.48,59.912,1450854003,"201051344000569","219011344069620",0.00,3.30,0,302.37,306.88,0.0,0.0,0.000,315978.2,315978.2,7995,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450854073,62364.00
12/23/2015 02:00,2,0.000,ALERT,213.06,304.18,59.965,1450854003,"201051344000983","219011344069620",0.00,3.70,0,302.07,306.28,0.0,0.0,0.000,311240.3,311240.3,8002,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450854075,62365.00
12/23/2015 02:00,2,0.000,ALERT,213.29,304.18,59.970,1450854003,"201051344001158","219011344069620",0.00,3.00,0,301.17,305.68,0.0,0.0,0.000,306803.5,306803.5,8008,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450854077,62366.00
12/23/2015 02:00,2,0.000,ALERT,213.51,304.78,59.970,1450854003,"201051344000576","219011344069620",0.00,3.00,0,301.77,306.28,0.0,0.0,0.000,308879.8,308879.8,8005,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450854079,62367.00
12/23/2015 02:00,2,0.000,ALERT,212.38,301.17,59.965,1450854003,"274151322000087","219011344069620",0.00,4.50,0,297.87,305.08,0.0,0.0,0.000,555701.6,555701.6,1882,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450854081,62368.00
12/23/2015 02:15,2,0.000,ALERT,213.74,303.58,59.986,1450854903,"201051344000645","219011344069620",0.00,3.70,0,301.77,306.28,0.0,0.0,0.000,309574.2,309574.2,8002,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450854905,62369.00
12/23/2015 02:15,2,0.000,ALERT,212.61,301.77,59.975,1450854903,"274151322000085","219011344069620",0.00,3.70,0,298.77,303.58,0.0,0.0,0.000,582960.5,582960.5,1879,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450854907,62370.00
12/23/2015 02:15,2,0.000,ALERT,214.19,303.88,59.975,1450854903,"201051344000633","219011344069620",0.00,3.00,0,299.97,305.98,0.0,0.0,0.000,302450.1,302450.1,8008,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450854908,62371.00
12/23/2015 02:15,2,0.000,ALERT,213.51,304.18,59.970,1450854903,"201051344000469","219011344069620",0.00,2.50,0,300.87,305.98,0.0,0.0,0.000,303399.1,303399.1,8019,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450854910,62372.00
12/23/2015 02:15,2,0.000,ALERT,212.83,302.68,59.959,1450854903,"201051344000646","219011344069620",0.00,3.00,0,299.97,304.48,0.0,0.0,0.000,308356.5,308356.5,12650,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450854912,62373.00
12/23/2015 02:15,2,0.000,ALERT,212.38,302.07,59.981,1450854903,"274151322000052","219011344069620",0.00,3.70,0,298.77,304.18,0.0,0.0,0.000,590566.0,590566.0,1876,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450854914,62374.00
12/23/2015 02:15,2,0.000,ALERT,213.29,302.98,59.986,1450854903,"201051344000585","219011344069620",0.00,3.30,0,299.97,304.48,0.0,0.0,0.000,312955.4,312955.4,12654,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450854916,62375.00
12/23/2015 02:15,2,0.000,ALERT,213.06,303.28,59.959,1450854903,"201051344001230","219011344069620",0.00,3.30,0,300.87,304.78,0.0,0.0,0.000,311463.2,311463.2,12689,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450854918,62376.00
12/23/2015 02:15,2,0.000,ALERT,213.51,303.88,59.975,1450854903,"201051344000582","219011344069620",0.00,3.00,0,301.17,305.08,0.0,0.0,0.000,306304.9,306304.9,12646,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450854920,62377.00
12/23/2015 02:15,2,0.000,ALERT,212.83,302.98,59.986,1450854903,"201051344000955","219011344069620",0.00,3.30,0,300.57,304.48,0.0,0.0,0.000,315205.4,315205.4,12648,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450854922,62378.00
12/23/2015 02:15,2,0.000,ALERT,212.61,301.47,59.949,1450854903,"274151322000094","219011344069620",0.00,3.30,0,298.47,302.98,0.0,0.0,0.000,476264.5,476264.5,1929,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450854923,62379.00
12/23/2015 02:15,2,0.000,ALERT,213.51,304.78,59.981,1450854903,"201051344000579","219011344069620",0.00,3.70,0,302.37,306.88,0.0,0.0,0.000,317031.2,317031.2,8001,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450854925,62380.00
12/23/2015 02:15,2,0.000,ALERT,212.83,302.98,59.986,1450854903,"201051344000890","219011344069620",0.00,3.30,0,300.87,305.68,0.0,0.0,0.000,313797.9,313797.9,12659,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450854927,62381.00
12/23/2015 02:15,2,0.000,ALERT,213.29,302.98,59.981,1450854903,"201051344000438","219011344069620",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,315500.7,315500.7,12650,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450854929,62382.00
12/23/2015 02:15,2,0.000,ALERT,213.29,302.37,59.975,1450854903,"201051344000417","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,309689.4,309689.4,12660,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450854930,62383.00
12/23/2015 02:15,2,0.000,ALERT,212.61,302.07,59.986,1450854903,"274151322000083","219011344069620",0.00,3.70,0,299.37,304.18,0.0,0.0,0.000,585004.8,585004.8,1881,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450854932,62384.00
12/23/2015 02:15,2,0.000,ALERT,213.29,301.77,59.996,1450854903,"274151322000076","219011344069620",0.00,3.70,0,299.07,303.88,0.0,0.0,0.000,621341.5,621341.5,1875,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450854934,62385.00
12/23/2015 02:15,2,0.000,ALERT,213.51,304.78,59.981,1450854903,"201051344000868","219011344069620",0.00,3.30,0,302.37,306.88,0.0,0.0,0.000,301093.5,301093.5,8003,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450854936,62386.00
12/23/2015 02:15,2,0.000,ALERT,212.61,302.68,59.991,1450854903,"274151322000095","219011344069620",0.00,3.00,0,300.27,304.48,0.0,0.0,0.000,614265.4,614265.4,1879,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450854938,62387.00
12/23/2015 02:15,2,0.000,ALERT,213.29,303.88,60.007,1450854903,"201051344000988","219011344069620",0.00,3.70,0,299.07,305.98,0.0,0.0,0.000,301429.5,301429.5,8001,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450854940,62388.00
12/23/2015 02:15,2,0.000,ALERT,212.83,302.37,60.034,1450854903,"201051344001025","219011344069620",0.00,3.00,0,299.97,305.08,0.0,0.0,0.000,313502.1,313502.1,12651,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450854942,62389.00
12/23/2015 02:15,2,0.000,ALERT,213.51,304.18,59.991,1450854903,"201051344000458","219011344069620",0.00,4.50,0,301.77,306.88,0.0,0.0,0.000,311309.8,311309.8,8010,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450854943,62390.00
12/23/2015 02:15,2,0.000,ALERT,213.96,303.88,59.959,1450854903,"201051344000853","219011344069620",0.00,3.30,0,301.47,306.28,0.0,0.0,0.000,308168.9,308168.9,8017,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450854945,62391.00
12/23/2015 02:15,2,0.000,ALERT,213.51,302.98,59.986,1450854903,"201051344000685","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,315109.3,315109.3,12669,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450854947,62392.00
12/23/2015 02:15,2,0.000,ALERT,213.29,302.37,59.959,1450854903,"201051344000917","219011344069620",0.00,4.50,0,299.37,303.88,0.0,0.0,0.000,312787.9,312787.9,12680,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450854949,62393.00
12/23/2015 02:15,2,0.000,ALERT,213.29,302.98,59.981,1450854903,"201051344001145","219011344069620",0.00,3.30,0,300.57,305.38,0.0,0.0,0.000,315849.3,315849.3,12683,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450854951,62394.00
12/23/2015 02:15,2,0.000,ALERT,213.29,302.37,60.039,1450854903,"201051344000651","219011344069620",0.00,2.50,0,299.97,304.18,0.0,0.0,0.000,309963.8,309963.8,12657,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450854952,62395.00
12/23/2015 02:15,2,0.000,ALERT,212.16,301.77,59.981,1450854903,"274151322000088","219011344069620",0.00,4.50,0,298.77,303.28,0.0,0.0,0.000,568104.4,568104.4,1877,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450854954,62396.00
12/23/2015 02:15,2,0.000,ALERT,213.06,301.17,59.986,1450854903,"274151322000068","219011344069620",0.00,4.50,0,298.47,302.68,0.0,0.0,0.000,476184.8,476184.8,1928,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450854956,62397.00
12/23/2015 02:15,2,0.000,ALERT,212.83,303.28,59.991,1450854903,"201051344001135","219011344069620",0.00,3.30,0,300.57,305.08,0.0,0.0,0.000,306538.9,306538.9,12645,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450854958,62398.00
12/23/2015 02:15,2,0.000,ALERT,213.29,304.78,60.018,1450854903,"201051344000594","219011344069620",0.00,3.30,0,301.47,306.58,0.0,0.0,0.000,312513.7,312513.7,8001,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450854960,62399.00
12/23/2015 02:15,2,0.000,ALERT,213.29,302.68,59.981,1450854903,"201051344001203","219011344069620",0.00,3.00,0,300.27,306.28,0.0,0.0,0.000,312895.3,312895.3,12660,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450854961,62400.00
12/23/2015 02:15,2,0.000,ALERT,212.38,302.37,59.986,1450854903,"274151322000054","219011344069620",0.00,4.50,0,298.77,303.88,0.0,0.0,0.000,580237.2,580237.2,1879,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450854963,62401.00
12/23/2015 02:15,2,0.000,ALERT,213.74,303.58,60.028,1450854903,"201051344000867","219011344069620",0.00,4.00,0,301.17,306.58,0.0,0.0,0.000,301582.0,301582.0,7996,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450854965,62402.00
12/23/2015 02:15,2,0.000,ALERT,213.06,302.98,59.981,1450854903,"201051344001093","219011344069620",0.00,4.00,0,300.27,304.18,0.0,0.0,0.000,311112.3,311112.3,12670,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450854967,62403.00
12/23/2015 02:15,2,0.000,ALERT,213.29,304.18,60.034,1450854903,"201051344000900","219011344069620",0.00,3.30,0,301.17,305.98,0.0,0.0,0.000,314495.8,314495.8,8005,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450854968,62404.00
12/23/2015 02:15,2,0.000,ALERT,213.74,303.58,59.986,1450854903,"201051344000648","219011344069620",0.00,2.50,0,301.17,306.28,0.0,0.0,0.000,308415.6,308415.6,7996,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450854970,62405.00
12/23/2015 02:15,2,0.000,ALERT,213.51,304.48,59.954,1450854903,"201051344000569","219011344069620",0.00,3.30,0,302.37,307.18,0.0,0.0,0.000,315978.2,315978.2,7997,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450854972,62406.00
12/23/2015 02:15,2,0.000,ALERT,213.51,304.48,59.991,1450854903,"201051344000983","219011344069620",0.00,3.70,0,302.07,306.58,0.0,0.0,0.000,311240.3,311240.3,8004,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450854974,62407.00
12/23/2015 02:15,2,0.000,ALERT,213.51,303.58,59.991,1450854903,"201051344001158","219011344069620",0.00,2.50,0,301.17,305.68,0.0,0.0,0.000,306803.5,306803.5,8010,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450854976,62408.00
12/23/2015 02:15,2,0.000,ALERT,213.96,304.78,59.991,1450854903,"201051344000576","219011344069620",0.00,3.30,0,301.77,306.58,0.0,0.0,0.000,308879.8,308879.8,8007,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450854978,62409.00
12/23/2015 02:15,2,0.000,ALERT,212.61,300.87,60.018,1450854903,"274151322000087","219011344069620",0.00,4.50,0,297.57,302.98,0.0,0.0,0.000,555701.6,555701.6,1884,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450854980,62410.00
12/23/2015 02:30,2,0.000,ALERT,213.74,303.88,59.970,1450855803,"201051344000645","219011344069620",0.00,3.70,0,301.47,305.98,0.0,0.0,0.000,309574.2,309574.2,8004,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450855805,62411.00
12/23/2015 02:30,2,0.000,ALERT,212.61,301.77,59.954,1450855803,"274151322000085","219011344069620",0.00,3.70,0,299.97,303.58,0.0,0.0,0.000,582960.5,582960.5,1881,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450855807,62412.00
12/23/2015 02:30,2,0.000,ALERT,213.96,303.88,59.965,1450855803,"201051344000633","219011344069620",0.00,3.00,0,300.27,305.68,0.0,0.0,0.000,302450.1,302450.1,8010,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450855809,62413.00
12/23/2015 02:30,2,0.000,ALERT,213.51,303.88,59.975,1450855803,"201051344000469","219011344069620",0.00,2.50,0,301.17,305.98,0.0,0.0,0.000,303399.1,303399.1,8021,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450855811,62414.00
12/23/2015 02:30,2,0.000,ALERT,212.83,302.68,59.970,1450855803,"201051344000646","219011344069620",0.00,3.00,0,300.57,304.18,0.0,0.0,0.000,308356.5,308356.5,12652,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450855813,62415.00
12/23/2015 02:30,2,0.000,ALERT,212.38,301.77,59.991,1450855803,"274151322000052","219011344069620",0.00,3.70,0,299.67,304.18,0.0,0.0,0.000,590566.0,590566.0,1878,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450855815,62416.00
12/23/2015 02:30,2,0.000,ALERT,213.29,302.98,59.986,1450855803,"201051344000585","219011344069620",0.00,3.30,0,300.57,304.78,0.0,0.0,0.000,312955.4,312955.4,12656,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450855817,62417.00
12/23/2015 02:30,2,0.000,ALERT,213.06,302.98,59.965,1450855803,"201051344001230","219011344069620",0.00,3.30,0,301.17,305.08,0.0,0.0,0.000,311463.2,311463.2,12691,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450855818,62418.00
12/23/2015 02:30,2,0.000,ALERT,213.51,303.28,59.970,1450855803,"201051344000582","219011344069620",0.00,3.00,0,301.77,305.38,0.0,0.0,0.000,306304.9,306304.9,12648,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450855820,62419.00
12/23/2015 02:30,2,0.000,ALERT,212.61,302.37,59.975,1450855803,"201051344000955","219011344069620",0.00,3.30,0,300.87,304.48,0.0,0.0,0.000,315205.4,315205.4,12650,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450855822,62420.00
12/23/2015 02:30,2,0.000,ALERT,212.83,301.17,59.938,1450855803,"274151322000094","219011344069620",0.00,3.00,0,299.67,302.98,0.0,0.0,0.000,476264.5,476264.5,1931,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450855824,62421.00
12/23/2015 02:30,2,0.000,ALERT,213.51,304.78,59.975,1450855803,"201051344000579","219011344069620",0.00,3.30,0,302.68,306.88,0.0,0.0,0.000,317031.2,317031.2,8003,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450855826,62422.00
12/23/2015 02:30,2,0.000,ALERT,213.06,303.28,59.965,1450855803,"201051344000890","219011344069620",0.00,3.30,0,301.17,305.68,0.0,0.0,0.000,313797.9,313797.9,12661,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450855827,62423.00
12/23/2015 02:30,2,0.000,ALERT,213.06,302.68,59.975,1450855803,"201051344000438","219011344069620",0.00,3.00,0,300.87,305.08,0.0,0.0,0.000,315500.7,315500.7,12652,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450855829,62424.00
12/23/2015 02:30,2,0.000,ALERT,213.51,302.37,59.991,1450855803,"201051344000417","219011344069620",0.00,3.30,0,300.27,304.18,0.0,0.0,0.000,309689.4,309689.4,12662,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450855831,62425.00
12/23/2015 02:30,2,0.000,ALERT,212.38,301.77,59.981,1450855803,"274151322000083","219011344069620",0.00,3.70,0,300.57,304.18,0.0,0.0,0.000,585004.8,585004.8,1883,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450855833,62426.00
12/23/2015 02:30,2,0.000,ALERT,213.06,302.37,59.975,1450855803,"274151322000076","219011344069620",0.00,3.70,0,300.27,304.18,0.0,0.0,0.000,621341.5,621341.5,1877,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450855835,62427.00
12/23/2015 02:30,2,0.000,ALERT,213.51,305.08,59.975,1450855803,"201051344000868","219011344069620",0.00,3.30,0,302.98,306.88,0.0,0.0,0.000,301093.5,301093.5,8005,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450855837,62428.00
