ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/23/2015 02:30,2,0.000,ALERT,212.61,302.98,59.975,1450855803,"274151322000095","219011344069620",0.00,3.00,0,301.17,304.48,0.0,0.0,0.000,614265.4,614265.4,1881,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450855838,62429.00
12/23/2015 02:30,2,0.000,ALERT,213.29,303.88,59.981,1450855803,"201051344000988","219011344069620",0.00,3.70,0,299.67,305.68,0.0,0.0,0.000,301429.5,301429.5,8003,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450855840,62430.00
12/23/2015 02:30,2,0.000,ALERT,212.83,302.07,59.986,1450855803,"201051344001025","219011344069620",0.00,3.00,0,300.27,305.08,0.0,0.0,0.000,313502.1,313502.1,12653,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450855842,62431.00
12/23/2015 02:30,2,0.000,ALERT,213.29,304.48,59.981,1450855803,"201051344000458","219011344069620",0.00,4.50,0,302.07,306.88,0.0,0.0,0.000,311309.8,311309.8,8012,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450855844,62432.00
12/23/2015 02:30,2,0.000,ALERT,213.96,304.48,59.986,1450855803,"201051344000853","219011344069620",0.00,3.30,0,302.07,306.28,0.0,0.0,0.000,308168.9,308168.9,8019,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450855846,62433.00
12/23/2015 02:30,2,0.000,ALERT,213.29,302.68,59.981,1450855803,"201051344000685","219011344069620",0.00,3.30,0,300.87,304.48,0.0,0.0,0.000,315109.3,315109.3,12671,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450855848,62434.00
12/23/2015 02:30,2,0.000,ALERT,213.06,302.07,59.981,1450855803,"201051344000917","219011344069620",0.00,4.50,0,299.67,303.88,0.0,0.0,0.000,312787.9,312787.9,12682,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450855850,62435.00
12/23/2015 02:30,2,0.000,ALERT,213.29,302.98,59.991,1450855803,"201051344001145","219011344069620",0.00,3.30,0,300.87,305.08,0.0,0.0,0.000,315849.3,315849.3,12685,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450855852,62436.00
12/23/2015 02:30,2,0.000,ALERT,212.83,301.77,59.986,1450855803,"201051344000651","219011344069620",0.00,2.50,0,300.57,304.18,0.0,0.0,0.000,309963.8,309963.8,12659,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450855853,62437.00
12/23/2015 02:30,2,0.000,ALERT,212.16,301.47,59.954,1450855803,"274151322000088","219011344069620",0.00,4.50,0,299.67,303.28,0.0,0.0,0.000,568104.4,568104.4,1879,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450855855,62438.00
12/23/2015 02:30,2,0.000,ALERT,213.06,300.87,59.975,1450855803,"274151322000068","219011344069620",0.00,4.50,0,299.37,302.68,0.0,0.0,0.000,476184.8,476184.8,1930,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450855857,62439.00
12/23/2015 02:30,2,0.000,ALERT,212.61,302.37,59.954,1450855803,"201051344001135","219011344069620",0.00,3.30,0,301.17,305.38,0.0,0.0,0.000,306538.9,306538.9,12647,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450855859,62440.00
12/23/2015 02:30,2,0.000,ALERT,213.06,304.48,59.970,1450855803,"201051344000594","219011344069620",0.00,3.00,0,301.77,306.28,0.0,0.0,0.000,312513.7,312513.7,8003,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450855860,62441.00
12/23/2015 02:30,2,0.000,ALERT,213.06,302.37,59.933,1450855803,"201051344001203","219011344069620",0.00,3.00,0,300.87,306.28,0.0,0.0,0.000,312895.3,312895.3,12662,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450855862,62442.00
12/23/2015 02:30,2,0.000,ALERT,212.16,302.37,59.933,1450855803,"274151322000054","219011344069620",0.00,4.50,0,299.97,303.88,0.0,0.0,0.000,580237.2,580237.2,1881,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450855864,62443.00
12/23/2015 02:30,2,0.000,ALERT,213.74,303.58,59.970,1450855803,"201051344000867","219011344069620",0.00,3.70,0,301.47,306.28,0.0,0.0,0.000,301582.0,301582.0,7998,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450855866,62444.00
12/23/2015 02:30,2,0.000,ALERT,212.83,302.37,59.970,1450855803,"201051344001093","219011344069620",0.00,4.00,0,300.87,304.48,0.0,0.0,0.000,311112.3,311112.3,12672,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450855868,62445.00
12/23/2015 02:30,2,0.000,ALERT,213.06,303.58,59.975,1450855803,"201051344000900","219011344069620",0.00,3.30,0,301.77,305.68,0.0,0.0,0.000,314495.8,314495.8,8007,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450855869,62446.00
12/23/2015 02:30,2,0.000,ALERT,213.51,302.98,59.970,1450855803,"201051344000648","219011344069620",0.00,2.50,0,301.47,305.98,0.0,0.0,0.000,308415.6,308415.6,7998,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450855871,62447.00
12/23/2015 02:30,2,0.000,ALERT,213.29,303.88,59.970,1450855803,"201051344000569","219011344069620",0.00,3.30,0,302.68,306.88,0.0,0.0,0.000,315978.2,315978.2,7999,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450855873,62448.00
12/23/2015 02:30,2,0.000,ALERT,213.29,303.88,59.986,1450855803,"201051344000983","219011344069620",0.00,3.70,0,302.37,306.58,0.0,0.0,0.000,311240.3,311240.3,8006,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450855875,62449.00
12/23/2015 02:30,2,0.000,ALERT,213.29,303.58,59.981,1450855803,"201051344001158","219011344069620",0.00,2.50,0,301.47,305.68,0.0,0.0,0.000,306803.5,306803.5,8012,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450855877,62450.00
12/23/2015 02:30,2,0.000,ALERT,213.74,303.88,59.975,1450855803,"201051344000576","219011344069620",0.00,3.30,0,302.07,306.28,0.0,0.0,0.000,308879.8,308879.8,8009,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450855878,62451.00
12/23/2015 02:30,2,0.000,ALERT,212.38,301.17,59.975,1450855803,"274151322000087","219011344069620",0.00,4.50,0,298.47,302.98,0.0,0.0,0.000,555701.6,555701.6,1886,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450855880,62452.00
12/23/2015 02:45,2,0.000,ALERT,214.19,305.08,59.981,1450856703,"201051344000645","219011344069620",0.00,3.70,0,302.07,306.28,0.0,0.0,0.000,309574.2,309574.2,8006,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450856705,62453.00
12/23/2015 02:45,2,0.000,ALERT,213.06,302.07,59.981,1450856703,"274151322000085","219011344069620",0.00,4.00,0,299.07,303.88,0.0,0.0,0.000,582960.5,582960.5,1883,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450856707,62454.00
12/23/2015 02:45,2,0.000,ALERT,214.41,305.08,60.002,1450856703,"201051344000633","219011344069620",0.00,3.00,0,300.27,305.98,0.0,0.0,0.000,302450.1,302450.1,8012,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450856709,62455.00
12/23/2015 02:45,2,0.000,ALERT,213.74,304.78,59.991,1450856703,"201051344000469","219011344069620",0.00,3.00,0,301.17,305.98,0.0,0.0,0.000,303399.1,303399.1,8023,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450856710,62456.00
12/23/2015 02:45,2,0.000,ALERT,213.06,302.98,60.007,1450856703,"201051344000646","219011344069620",0.00,3.30,0,300.27,308.39,0.0,0.0,0.000,308356.5,308356.5,12654,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450856712,62457.00
12/23/2015 02:45,2,0.000,ALERT,212.83,302.37,60.007,1450856703,"274151322000052","219011344069620",0.00,3.70,0,299.07,304.48,0.0,0.0,0.000,590566.0,590566.0,1880,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450856714,62458.00
12/23/2015 02:45,2,0.000,ALERT,213.51,303.28,59.975,1450856703,"201051344000585","219011344069620",0.00,3.70,0,300.27,308.09,0.0,0.0,0.000,312955.4,312955.4,12658,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450856716,62459.00
12/23/2015 02:45,2,0.000,ALERT,213.29,303.58,59.965,1450856703,"201051344001230","219011344069620",0.00,3.30,0,301.17,308.69,0.0,0.0,0.000,311463.2,311463.2,12693,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450856718,62460.00
12/23/2015 02:45,2,0.000,ALERT,213.96,304.18,59.986,1450856703,"201051344000582","219011344069620",0.00,3.00,0,301.47,309.29,0.0,0.0,0.000,306304.9,306304.9,12650,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450856720,62461.00
12/23/2015 02:45,2,0.000,ALERT,212.83,303.28,59.991,1450856703,"201051344000955","219011344069620",0.00,3.30,0,300.57,308.09,0.0,0.0,0.000,315205.4,315205.4,12652,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450856722,62462.00
12/23/2015 02:45,2,0.000,ALERT,213.06,301.47,59.981,1450856703,"274151322000094","219011344069620",0.00,3.00,0,298.77,303.28,0.0,0.0,0.000,476264.5,476264.5,1933,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450856723,62463.00
12/23/2015 02:45,2,0.000,ALERT,213.51,305.38,59.981,1450856703,"201051344000579","219011344069620",0.00,3.30,0,302.98,307.18,0.0,0.0,0.000,317031.2,317031.2,8005,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450856725,62464.00
12/23/2015 02:45,2,0.000,ALERT,213.06,303.28,59.949,1450856703,"201051344000890","219011344069620",0.00,3.70,0,301.17,308.99,0.0,0.0,0.000,313797.9,313797.9,12663,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450856727,62465.00
12/23/2015 02:45,2,0.000,ALERT,213.29,302.98,59.949,1450856703,"201051344000438","219011344069620",0.00,3.00,0,300.87,308.39,0.0,0.0,0.000,315500.7,315500.7,12654,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450856729,62466.00
12/23/2015 02:45,2,0.000,ALERT,213.51,302.37,59.975,1450856703,"201051344000417","219011344069620",0.00,3.30,0,300.57,307.48,0.0,0.0,0.000,309689.4,309689.4,12664,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450856730,62467.00
12/23/2015 02:45,2,0.000,ALERT,213.06,303.58,59.981,1450856703,"274151322000083","219011344069620",0.00,3.70,0,299.67,304.48,0.0,0.0,0.000,585004.8,585004.8,1885,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450856732,62468.00
12/23/2015 02:45,2,0.000,ALERT,213.51,302.07,59.986,1450856703,"274151322000076","219011344069620",0.00,3.70,0,299.07,304.48,0.0,0.0,0.000,621341.5,621341.5,1879,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450856734,62469.00
12/23/2015 02:45,2,0.000,ALERT,213.51,305.38,59.965,1450856703,"201051344000868","219011344069620",0.00,3.30,0,302.98,307.18,0.0,0.0,0.000,301093.5,301093.5,8007,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450856736,62470.00
12/23/2015 02:45,2,0.000,ALERT,212.83,303.28,59.981,1450856703,"274151322000095","219011344069620",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,614265.4,614265.4,1883,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450856738,62471.00
12/23/2015 02:45,2,0.000,ALERT,213.29,304.48,59.981,1450856703,"201051344000988","219011344069620",0.00,3.70,0,299.67,305.98,0.0,0.0,0.000,301429.5,301429.5,8005,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450856740,62472.00
12/23/2015 02:45,2,0.000,ALERT,212.83,302.37,59.996,1450856703,"201051344001025","219011344069620",0.00,2.50,0,299.97,308.09,0.0,0.0,0.000,313502.1,313502.1,12655,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450856742,62473.00
12/23/2015 02:45,2,0.000,ALERT,213.51,304.78,60.012,1450856703,"201051344000458","219011344069620",0.00,4.50,0,302.37,307.18,0.0,0.0,0.000,311309.8,311309.8,8014,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450856744,62474.00
12/23/2015 02:45,2,0.000,ALERT,213.96,304.48,59.986,1450856703,"201051344000853","219011344069620",0.00,3.00,0,302.37,306.28,0.0,0.0,0.000,308168.9,308168.9,8021,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450856745,62475.00
12/23/2015 02:45,2,0.000,ALERT,213.74,303.28,59.986,1450856703,"201051344000685","219011344069620",0.00,3.30,0,300.57,308.69,0.0,0.0,0.000,315109.3,315109.3,12673,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450856747,62476.00
12/23/2015 02:45,2,0.000,ALERT,213.29,302.37,59.991,1450856703,"201051344000917","219011344069620",0.00,4.00,0,299.37,307.48,0.0,0.0,0.000,312787.9,312787.9,12684,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450856749,62477.00
12/23/2015 02:45,2,0.000,ALERT,213.29,302.98,59.991,1450856703,"201051344001145","219011344069620",0.00,3.30,0,301.17,308.99,0.0,0.0,0.000,315849.3,315849.3,12687,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450856751,62478.00
12/23/2015 02:45,2,0.000,ALERT,213.51,302.68,59.986,1450856703,"201051344000651","219011344069620",0.00,2.50,0,300.27,307.48,0.0,0.0,0.000,309963.8,309963.8,12661,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450856753,62479.00
12/23/2015 02:45,2,0.000,ALERT,212.38,302.07,59.970,1450856703,"274151322000088","219011344069620",0.00,4.50,0,299.37,303.58,0.0,0.0,0.000,568104.4,568104.4,1881,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450856754,62480.00
12/23/2015 02:45,2,0.000,ALERT,213.51,301.17,60.012,1450856703,"274151322000068","219011344069620",0.00,4.50,0,298.77,302.98,0.0,0.0,0.000,476184.8,476184.8,1932,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450856756,62481.00
12/23/2015 02:45,2,0.000,ALERT,212.83,302.98,59.986,1450856703,"201051344001135","219011344069620",0.00,3.30,0,300.57,308.09,0.0,0.0,0.000,306538.9,306538.9,12649,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450856758,62482.00
12/23/2015 02:45,2,0.000,ALERT,213.29,305.08,59.996,1450856703,"201051344000594","219011344069620",0.00,3.00,0,301.47,306.88,0.0,0.0,0.000,312513.7,312513.7,8005,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450856760,62483.00
12/23/2015 02:45,2,0.000,ALERT,213.29,302.68,59.986,1450856703,"201051344001203","219011344069620",0.00,3.00,0,300.57,308.69,0.0,0.0,0.000,312895.3,312895.3,12664,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450856762,62484.00
12/23/2015 02:45,2,0.000,ALERT,212.61,302.37,59.981,1450856703,"274151322000054","219011344069620",0.00,4.50,0,299.37,304.18,0.0,0.0,0.000,580237.2,580237.2,1883,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450856763,62485.00
12/23/2015 02:45,2,0.000,ALERT,213.74,304.48,59.986,1450856703,"201051344000867","219011344069620",0.00,3.70,0,301.17,306.58,0.0,0.0,0.000,301582.0,301582.0,8000,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450856765,62486.00
12/23/2015 02:45,2,0.000,ALERT,213.06,302.68,59.954,1450856703,"201051344001093","219011344069620",0.00,4.00,0,300.57,308.09,0.0,0.0,0.000,311112.3,311112.3,12674,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450856767,62487.00
12/23/2015 02:45,2,0.000,ALERT,213.51,305.08,59.996,1450856703,"201051344000900","219011344069620",0.00,3.30,0,301.47,306.28,0.0,0.0,0.000,314495.8,314495.8,8009,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450856769,62488.00
12/23/2015 02:45,2,0.000,ALERT,213.74,304.18,60.002,1450856703,"201051344000648","219011344069620",0.00,2.50,0,300.87,306.28,0.0,0.0,0.000,308415.6,308415.6,8000,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450856771,62489.00
12/23/2015 02:45,2,0.000,ALERT,213.74,305.38,60.007,1450856703,"201051344000569","219011344069620",0.00,3.30,0,302.37,307.18,0.0,0.0,0.000,315978.2,315978.2,8001,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450856773,62490.00
12/23/2015 02:45,2,0.000,ALERT,213.51,304.78,59.981,1450856703,"201051344000983","219011344069620",0.00,3.70,0,301.77,306.58,0.0,0.0,0.000,311240.3,311240.3,8008,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450856775,62491.00
12/23/2015 02:45,2,0.000,ALERT,213.74,304.48,59.954,1450856703,"201051344001158","219011344069620",0.00,2.50,0,301.17,305.98,0.0,0.0,0.000,306803.5,306803.5,8014,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450856777,62492.00
12/23/2015 02:45,2,0.000,ALERT,214.19,305.08,59.975,1450856703,"201051344000576","219011344069620",0.00,3.30,0,301.77,306.58,0.0,0.0,0.000,308879.8,308879.8,8011,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450856779,62493.00
12/23/2015 02:45,2,0.000,ALERT,213.06,301.77,59.981,1450856703,"274151322000087","219011344069620",0.00,4.50,0,299.37,303.28,0.0,0.0,0.000,555701.6,555701.6,1888,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450856780,62494.00
12/23/2015 03:00,2,0.000,ALERT,213.74,304.48,59.975,1450857603,"201051344000645","219011344069620",0.00,3.70,0,302.98,306.88,0.0,0.0,0.000,309574.2,309574.2,8008,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450857605,62495.00
12/23/2015 03:00,2,0.000,ALERT,212.83,302.37,59.959,1450857603,"274151322000085","219011344069620",0.00,3.70,0,300.57,303.88,0.0,0.0,0.000,582960.5,582960.5,1885,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450857607,62496.00
12/23/2015 03:00,2,0.000,ALERT,213.96,304.18,59.970,1450857603,"201051344000633","219011344069620",0.00,3.00,0,301.47,306.28,0.0,0.0,0.000,302450.1,302450.1,8014,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450857609,62497.00
12/23/2015 03:00,2,0.000,ALERT,213.51,304.18,59.965,1450857603,"201051344000469","219011344069620",0.00,3.00,0,302.07,306.58,0.0,0.0,0.000,303399.1,303399.1,8025,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450857611,62498.00
12/23/2015 03:00,2,0.000,ALERT,213.06,303.28,59.965,1450857603,"201051344000646","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,308356.5,308356.5,12656,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450857613,62499.00
12/23/2015 03:00,2,0.000,ALERT,212.38,302.98,59.981,1450857603,"274151322000052","219011344069620",0.00,3.70,0,300.27,304.48,0.0,0.0,0.000,590566.0,590566.0,1882,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450857615,62500.00
12/23/2015 03:00,2,0.000,ALERT,213.51,303.58,59.965,1450857603,"201051344000585","219011344069620",0.00,3.70,0,300.87,304.78,0.0,0.0,0.000,312955.4,312955.4,12660,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450857616,62501.00
12/23/2015 03:00,2,0.000,ALERT,213.29,303.88,59.965,1450857603,"201051344001230","219011344069620",0.00,3.30,0,301.47,305.08,0.0,0.0,0.000,311463.2,311463.2,12695,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450857618,62502.00
12/23/2015 03:00,2,0.000,ALERT,213.51,303.88,59.975,1450857603,"201051344000582","219011344069620",0.00,3.00,0,301.47,305.38,0.0,0.0,0.000,306304.9,306304.9,12652,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450857620,62503.00
12/23/2015 03:00,2,0.000,ALERT,212.83,303.28,59.970,1450857603,"201051344000955","219011344069620",0.00,3.30,0,301.17,304.48,0.0,0.0,0.000,315205.4,315205.4,12654,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450857622,62504.00
12/23/2015 03:00,2,0.000,ALERT,212.61,301.47,59.949,1450857603,"274151322000094","219011344069620",0.00,3.30,0,299.97,302.98,0.0,0.0,0.000,476264.5,476264.5,1935,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450857623,62505.00
12/23/2015 03:00,2,0.000,ALERT,213.51,305.08,59.959,1450857603,"201051344000579","219011344069620",0.00,3.70,0,302.98,307.18,0.0,0.0,0.000,317031.2,317031.2,8007,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450857625,62506.00
12/23/2015 03:00,2,0.000,ALERT,213.06,303.88,59.970,1450857603,"201051344000890","219011344069620",0.00,3.70,0,301.47,305.68,0.0,0.0,0.000,313797.9,313797.9,12665,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450857627,62507.00
12/23/2015 03:00,2,0.000,ALERT,213.51,303.28,59.949,1450857603,"201051344000438","219011344069620",0.00,3.00,0,301.17,305.08,0.0,0.0,0.000,315500.7,315500.7,12656,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450857629,62508.00
12/23/2015 03:00,2,0.000,ALERT,213.51,302.98,59.954,1450857603,"201051344000417","219011344069620",0.00,3.30,0,300.57,304.48,0.0,0.0,0.000,309689.4,309689.4,12666,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450857631,62509.00
12/23/2015 03:00,2,0.000,ALERT,213.06,303.28,59.986,1450857603,"274151322000083","219011344069620",0.00,3.70,0,300.87,304.48,0.0,0.0,0.000,585004.8,585004.8,1887,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450857632,62510.00
12/23/2015 03:00,2,0.000,ALERT,213.51,302.68,59.922,1450857603,"274151322000076","219011344069620",0.00,3.30,0,300.57,304.18,0.0,0.0,0.000,621341.5,621341.5,1881,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450857634,62511.00
12/23/2015 03:00,2,0.000,ALERT,213.51,305.38,59.949,1450857603,"201051344000868","219011344069620",0.00,3.30,0,303.28,307.48,0.0,0.0,0.000,301093.5,301093.5,8009,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450857636,62512.00
12/23/2015 03:00,2,0.000,ALERT,213.06,303.88,59.965,1450857603,"274151322000095","219011344069620",0.00,3.00,0,301.47,304.78,0.0,0.0,0.000,614265.4,614265.4,1885,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450857638,62513.00
12/23/2015 03:00,2,0.000,ALERT,213.29,304.18,59.944,1450857603,"201051344000988","219011344069620",0.00,3.70,0,300.27,306.28,0.0,0.0,0.000,301429.5,301429.5,8007,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450857640,62514.00
12/23/2015 03:00,2,0.000,ALERT,213.29,302.98,59.970,1450857603,"201051344001025","219011344069620",0.00,2.50,0,300.57,305.38,0.0,0.0,0.000,313502.1,313502.1,12657,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450857642,62515.00
12/23/2015 03:00,2,0.000,ALERT,213.51,304.78,59.949,1450857603,"201051344000458","219011344069620",0.00,4.50,0,302.68,307.18,0.0,0.0,0.000,311309.8,311309.8,8016,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450857644,62516.00
12/23/2015 03:00,2,0.000,ALERT,213.96,304.48,59.954,1450857603,"201051344000853","219011344069620",0.00,3.30,0,302.37,306.28,0.0,0.0,0.000,308168.9,308168.9,8023,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450857646,62517.00
12/23/2015 03:00,2,0.000,ALERT,213.96,303.88,59.959,1450857603,"201051344000685","219011344069620",0.00,3.30,0,300.57,304.78,0.0,0.0,0.000,315109.3,315109.3,12675,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450857647,62518.00
12/23/2015 03:00,2,0.000,ALERT,213.06,302.68,59.959,1450857603,"201051344000917","219011344069620",0.00,4.00,0,299.67,304.18,0.0,0.0,0.000,312787.9,312787.9,12686,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450857649,62519.00
12/23/2015 03:00,2,0.000,ALERT,213.51,303.58,59.949,1450857603,"201051344001145","219011344069620",0.00,3.30,0,301.47,305.38,0.0,0.0,0.000,315849.3,315849.3,12689,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450857651,62520.00
12/23/2015 03:00,2,0.000,ALERT,213.51,302.98,59.965,1450857603,"201051344000651","219011344069620",0.00,2.50,0,300.87,304.48,0.0,0.0,0.000,309963.8,309963.8,12663,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450857653,62521.00
12/23/2015 03:00,2,0.000,ALERT,212.38,302.37,59.965,1450857603,"274151322000088","219011344069620",0.00,4.50,0,300.27,303.88,0.0,0.0,0.000,568104.4,568104.4,1883,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450857654,62522.00
12/23/2015 03:00,2,0.000,ALERT,213.29,301.77,59.975,1450857603,"274151322000068","219011344069620",0.00,4.50,0,299.97,302.98,0.0,0.0,0.000,476184.8,476184.8,1934,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450857656,62523.00
12/23/2015 03:00,2,0.000,ALERT,213.06,303.58,59.965,1450857603,"201051344001135","219011344069620",0.00,3.30,0,301.17,305.38,0.0,0.0,0.000,306538.9,306538.9,12651,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450857658,62524.00
12/23/2015 03:00,2,0.000,ALERT,213.06,305.08,59.959,1450857603,"201051344000594","219011344069620",0.00,3.30,0,302.07,306.58,0.0,0.0,0.000,312513.7,312513.7,8007,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450857660,62525.00
12/23/2015 03:00,2,0.000,ALERT,213.29,302.98,59.970,1450857603,"201051344001203","219011344069620",0.00,3.30,0,300.87,306.58,0.0,0.0,0.000,312895.3,312895.3,12666,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450857662,62526.00
12/23/2015 03:00,2,0.000,ALERT,212.61,302.37,59.959,1450857603,"274151322000054","219011344069620",0.00,4.50,0,300.57,304.48,0.0,0.0,0.000,580237.2,580237.2,1885,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450857663,62527.00
12/23/2015 03:00,2,0.000,ALERT,213.74,303.88,59.959,1450857603,"201051344000867","219011344069620",0.00,4.00,0,302.37,306.88,0.0,0.0,0.000,301582.0,301582.0,8002,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450857665,62528.00
12/23/2015 03:00,2,0.000,ALERT,213.29,303.28,60.002,1450857603,"201051344001093","219011344069620",0.00,4.00,0,301.17,304.78,0.0,0.0,0.000,311112.3,311112.3,12676,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450857667,62529.00
12/23/2015 03:00,2,0.000,ALERT,213.29,304.48,59.954,1450857603,"201051344000900","219011344069620",0.00,3.30,0,302.68,306.28,0.0,0.0,0.000,314495.8,314495.8,8011,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450857669,62530.00
12/23/2015 03:00,2,0.000,ALERT,213.51,303.88,59.970,1450857603,"201051344000648","219011344069620",0.00,2.50,0,302.07,306.58,0.0,0.0,0.000,308415.6,308415.6,8002,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450857671,62531.00
12/23/2015 03:00,2,0.000,ALERT,213.29,304.48,59.965,1450857603,"201051344000569","219011344069620",0.00,3.30,0,303.58,307.18,0.0,0.0,0.000,315978.2,315978.2,8003,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450857673,62532.00
12/23/2015 03:00,2,0.000,ALERT,213.29,304.48,59.965,1450857603,"201051344000983","219011344069620",0.00,3.70,0,302.98,306.28,0.0,0.0,0.000,311240.3,311240.3,8010,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450857675,62533.00
12/23/2015 03:00,2,0.000,ALERT,213.51,304.18,59.996,1450857603,"201051344001158","219011344069620",0.00,2.50,0,302.07,305.98,0.0,0.0,0.000,306803.5,306803.5,8016,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450857677,62534.00
12/23/2015 03:00,2,0.000,ALERT,213.96,304.78,59.970,1450857603,"201051344000576","219011344069620",0.00,3.30,0,302.68,306.58,0.0,0.0,0.000,308879.8,308879.8,8013,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450857678,62535.00
12/23/2015 03:00,2,0.000,ALERT,212.83,301.77,59.970,1450857603,"274151322000087","219011344069620",0.00,4.50,0,299.37,303.28,0.0,0.0,0.000,555701.6,555701.6,1890,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450857680,62536.00
12/23/2015 03:15,2,0.000,ALERT,213.74,304.48,59.970,1450858503,"201051344000645","219011344069620",0.00,3.70,0,302.37,306.28,0.0,0.0,0.000,309574.2,309574.2,8010,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450858505,62537.00
12/23/2015 03:15,2,0.000,ALERT,213.06,302.07,60.012,1450858503,"274151322000085","219011344069620",0.00,4.00,0,300.27,304.18,0.0,0.0,0.000,582960.5,582960.5,1887,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450858507,62538.00
12/23/2015 03:15,2,0.000,ALERT,213.96,304.18,59.975,1450858503,"201051344000633","219011344069620",0.00,3.30,0,300.57,305.98,0.0,0.0,0.000,302450.1,302450.1,8016,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450858509,62539.00
12/23/2015 03:15,2,0.000,ALERT,213.51,304.48,59.991,1450858503,"201051344000469","219011344069620",0.00,3.00,0,301.47,305.98,0.0,0.0,0.000,303399.1,303399.1,8027,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450858511,62540.00
12/23/2015 03:15,2,0.000,ALERT,212.61,302.68,59.965,1450858503,"201051344000646","219011344069620",0.00,3.30,0,300.87,304.78,0.0,0.0,0.000,308356.5,308356.5,12658,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450858513,62541.00
12/23/2015 03:15,2,0.000,ALERT,212.38,302.68,59.959,1450858503,"274151322000052","219011344069620",0.00,3.70,0,299.97,304.48,0.0,0.0,0.000,590566.0,590566.0,1884,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450858514,62542.00
12/23/2015 03:15,2,0.000,ALERT,213.06,302.98,59.975,1450858503,"201051344000585","219011344069620",0.00,3.70,0,300.87,304.78,0.0,0.0,0.000,312955.4,312955.4,12662,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450858516,62543.00
12/23/2015 03:15,2,0.000,ALERT,213.06,302.98,59.975,1450858503,"201051344001230","219011344069620",0.00,3.30,0,301.77,305.38,0.0,0.0,0.000,311463.2,311463.2,12697,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450858518,62544.00
12/23/2015 03:15,2,0.000,ALERT,213.29,303.58,59.959,1450858503,"201051344000582","219011344069620",0.00,3.00,0,302.07,305.68,0.0,0.0,0.000,306304.9,306304.9,12654,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450858520,62545.00
12/23/2015 03:15,2,0.000,ALERT,212.61,302.68,59.922,1450858503,"201051344000955","219011344069620",0.00,3.70,0,301.17,305.08,0.0,0.0,0.000,315205.4,315205.4,12656,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450858522,62546.00
12/23/2015 03:15,2,0.000,ALERT,212.83,301.47,59.954,1450858503,"274151322000094","219011344069620",0.00,3.30,0,299.67,303.28,0.0,0.0,0.000,476264.5,476264.5,1937,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450858523,62547.00
12/23/2015 03:15,2,0.000,ALERT,213.51,305.08,59.975,1450858503,"201051344000579","219011344069620",0.00,3.70,0,303.28,306.88,0.0,0.0,0.000,317031.2,317031.2,8009,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450858525,62548.00
12/23/2015 03:15,2,0.000,ALERT,213.06,303.28,60.002,1450858503,"201051344000890","219011344069620",0.00,3.70,0,301.77,305.98,0.0,0.0,0.000,313797.9,313797.9,12667,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450858527,62549.00
12/23/2015 03:15,2,0.000,ALERT,213.06,302.68,59.959,1450858503,"201051344000438","219011344069620",0.00,3.00,0,301.47,305.38,0.0,0.0,0.000,315500.7,315500.7,12658,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450858529,62550.00
12/23/2015 03:15,2,0.000,ALERT,213.06,302.07,59.965,1450858503,"201051344000417","219011344069620",0.00,3.30,0,300.87,304.48,0.0,0.0,0.000,309689.4,309689.4,12668,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450858531,62551.00
12/23/2015 03:15,2,0.000,ALERT,212.83,302.07,59.954,1450858503,"274151322000083","219011344069620",0.00,3.70,0,300.27,304.78,0.0,0.0,0.000,585004.8,585004.8,1889,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450858533,62552.00
12/23/2015 03:15,2,0.000,ALERT,213.29,302.07,59.954,1450858503,"274151322000076","219011344069620",0.00,3.70,0,300.27,304.78,0.0,0.0,0.000,621341.5,621341.5,1883,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450858534,62553.00
12/23/2015 03:15,2,0.000,ALERT,213.29,305.08,59.965,1450858503,"201051344000868","219011344069620",0.00,3.30,0,303.28,306.88,0.0,0.0,0.000,301093.5,301093.5,8011,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450858536,62554.00
12/23/2015 03:15,2,0.000,ALERT,212.61,303.28,59.965,1450858503,"274151322000095","219011344069620",0.00,3.00,0,301.17,305.08,0.0,0.0,0.000,614265.4,614265.4,1887,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450858538,62555.00
12/23/2015 03:15,2,0.000,ALERT,213.06,304.18,59.970,1450858503,"201051344000988","219011344069620",0.00,3.70,0,299.97,305.98,0.0,0.0,0.000,301429.5,301429.5,8009,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450858540,62556.00
12/23/2015 03:15,2,0.000,ALERT,212.83,302.07,60.012,1450858503,"201051344001025","219011344069620",0.00,3.00,0,300.87,305.98,0.0,0.0,0.000,313502.1,313502.1,12659,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450858542,62557.00
12/23/2015 03:15,2,0.000,ALERT,213.06,304.18,59.975,1450858503,"201051344000458","219011344069620",0.00,4.50,0,302.68,306.88,0.0,0.0,0.000,311309.8,311309.8,8018,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450858544,62558.00
12/23/2015 03:15,2,0.000,ALERT,213.96,304.18,59.975,1450858503,"201051344000853","219011344069620",0.00,3.30,0,302.37,306.58,0.0,0.0,0.000,308168.9,308168.9,8025,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450858545,62559.00
12/23/2015 03:15,2,0.000,ALERT,213.51,303.28,59.975,1450858503,"201051344000685","219011344069620",0.00,3.70,0,301.17,305.68,0.0,0.0,0.000,315109.3,315109.3,12677,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450858547,62560.00
12/23/2015 03:15,2,0.000,ALERT,213.29,302.37,59.959,1450858503,"201051344000917","219011344069620",0.00,4.50,0,299.97,304.78,0.0,0.0,0.000,312787.9,312787.9,12688,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450858549,62561.00
12/23/2015 03:15,2,0.000,ALERT,213.29,302.98,59.975,1450858503,"201051344001145","219011344069620",0.00,3.30,0,301.77,305.98,0.0,0.0,0.000,315849.3,315849.3,12691,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450858551,62562.00
12/23/2015 03:15,2,0.000,ALERT,213.29,302.37,59.965,1450858503,"201051344000651","219011344069620",0.00,2.50,0,300.87,304.78,0.0,0.0,0.000,309963.8,309963.8,12665,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450858553,62563.00
12/23/2015 03:15,2,0.000,ALERT,212.38,302.37,59.938,1450858503,"274151322000088","219011344069620",0.00,4.50,0,299.97,303.88,0.0,0.0,0.000,568104.4,568104.4,1885,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450858554,62564.00
12/23/2015 03:15,2,0.000,ALERT,213.29,302.07,59.981,1450858503,"274151322000068","219011344069620",0.00,4.50,0,299.37,303.28,0.0,0.0,0.000,476184.8,476184.8,1936,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450858556,62565.00
12/23/2015 03:15,2,0.000,ALERT,212.83,302.98,60.012,1450858503,"201051344001135","219011344069620",0.00,3.30,0,301.47,305.38,0.0,0.0,0.000,306538.9,306538.9,12653,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450858558,62566.00
12/23/2015 03:15,2,0.000,ALERT,213.06,304.78,59.996,1450858503,"201051344000594","219011344069620",0.00,3.30,0,302.07,306.58,0.0,0.0,0.000,312513.7,312513.7,8009,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450858560,62567.00
12/23/2015 03:15,2,0.000,ALERT,213.06,302.37,59.970,1450858503,"201051344001203","219011344069620",0.00,3.30,0,301.17,306.58,0.0,0.0,0.000,312895.3,312895.3,12668,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450858562,62568.00
12/23/2015 03:15,2,0.000,ALERT,212.61,302.37,59.965,1450858503,"274151322000054","219011344069620",0.00,4.50,0,300.27,304.48,0.0,0.0,0.000,580237.2,580237.2,1887,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450858563,62569.00
12/23/2015 03:15,2,0.000,ALERT,213.51,303.88,59.959,1450858503,"201051344000867","219011344069620",0.00,4.00,0,301.77,306.28,0.0,0.0,0.000,301582.0,301582.0,8004,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450858565,62570.00
12/23/2015 03:15,2,0.000,ALERT,213.06,302.98,59.981,1450858503,"201051344001093","219011344069620",0.00,4.00,0,301.17,304.48,0.0,0.0,0.000,311112.3,311112.3,12678,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450858567,62571.00
12/23/2015 03:15,2,0.000,ALERT,213.29,304.18,59.975,1450858503,"201051344000900","219011344069620",0.00,3.30,0,302.07,305.68,0.0,0.0,0.000,314495.8,314495.8,8013,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450858569,62572.00
12/23/2015 03:15,2,0.000,ALERT,213.51,303.88,59.975,1450858503,"201051344000648","219011344069620",0.00,3.00,0,301.77,305.98,0.0,0.0,0.000,308415.6,308415.6,8004,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450858571,62573.00
12/23/2015 03:15,2,0.000,ALERT,213.29,304.18,59.975,1450858503,"201051344000569","219011344069620",0.00,3.70,0,302.98,306.88,0.0,0.0,0.000,315978.2,315978.2,8005,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450858572,62574.00
