ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/23/2015 03:15,2,0.000,ALERT,213.29,304.48,59.938,1450858503,"201051344000983","219011344069620",0.00,3.70,0,302.37,306.28,0.0,0.0,0.000,311240.3,311240.3,8012,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450858574,62575.00
12/23/2015 03:15,2,0.000,ALERT,213.51,304.18,59.991,1450858503,"201051344001158","219011344069620",0.00,3.00,0,301.77,305.68,0.0,0.0,0.000,306803.5,306803.5,8018,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450858576,62576.00
12/23/2015 03:15,2,0.000,ALERT,213.96,305.08,59.991,1450858503,"201051344000576","219011344069620",0.00,3.30,0,302.37,306.28,0.0,0.0,0.000,308879.8,308879.8,8015,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450858578,62577.00
12/23/2015 03:15,2,0.000,ALERT,212.61,300.87,59.965,1450858503,"274151322000087","219011344069620",0.00,4.50,0,299.07,303.58,0.0,0.0,0.000,555701.6,555701.6,1892,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450858580,62578.00
12/23/2015 03:30,2,0.000,ALERT,213.96,304.78,60.007,1450859403,"201051344000645","219011344069620",0.00,4.00,0,302.68,306.88,0.0,0.0,0.000,309574.2,309574.2,8012,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450859405,62579.00
12/23/2015 03:30,2,0.000,ALERT,213.06,302.68,59.991,1450859403,"274151322000085","219011344069620",0.00,4.00,0,300.57,304.48,0.0,0.0,0.000,582960.5,582960.5,1889,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450859407,62580.00
12/23/2015 03:30,2,0.000,ALERT,214.19,304.48,59.991,1450859403,"201051344000633","219011344069620",0.00,3.30,0,300.87,306.28,0.0,0.0,0.000,302450.1,302450.1,8018,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450859409,62581.00
12/23/2015 03:30,2,0.000,ALERT,213.74,304.78,60.002,1450859403,"201051344000469","219011344069620",0.00,3.00,0,301.47,306.58,0.0,0.0,0.000,303399.1,303399.1,8029,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450859411,62582.00
12/23/2015 03:30,2,0.000,ALERT,213.06,303.58,60.039,1450859403,"201051344000646","219011344069620",0.00,3.30,0,300.27,305.38,0.0,0.0,0.000,308356.5,308356.5,12660,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450859412,62583.00
12/23/2015 03:30,2,0.000,ALERT,212.61,303.28,59.991,1450859403,"274151322000052","219011344069620",0.00,4.00,0,300.57,304.78,0.0,0.0,0.000,590566.0,590566.0,1886,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450859414,62584.00
12/23/2015 03:30,2,0.000,ALERT,213.51,303.88,60.012,1450859403,"201051344000585","219011344069620",0.00,3.70,0,300.57,305.38,0.0,0.0,0.000,312955.4,312955.4,12664,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450859416,62585.00
12/23/2015 03:30,2,0.000,ALERT,213.29,304.18,59.996,1450859403,"201051344001230","219011344069620",0.00,3.70,0,301.17,305.68,0.0,0.0,0.000,311463.2,311463.2,12699,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450859418,62586.00
12/23/2015 03:30,2,0.000,ALERT,213.74,304.48,59.996,1450859403,"201051344000582","219011344069620",0.00,3.00,0,301.47,305.98,0.0,0.0,0.000,306304.9,306304.9,12656,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450859420,62587.00
12/23/2015 03:30,2,0.000,ALERT,213.06,303.88,60.002,1450859403,"201051344000955","219011344069620",0.00,3.70,0,300.87,305.38,0.0,0.0,0.000,315205.4,315205.4,12658,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450859422,62588.00
12/23/2015 03:30,2,0.000,ALERT,213.06,302.37,59.986,1450859403,"274151322000094","219011344069620",0.00,3.30,0,300.27,303.58,0.0,0.0,0.000,476264.5,476264.5,1939,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450859423,62589.00
12/23/2015 03:30,2,0.000,ALERT,213.74,305.08,59.949,1450859403,"201051344000579","219011344069620",0.00,3.70,0,303.28,307.48,0.0,0.0,0.000,317031.2,317031.2,8011,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450859425,62590.00
12/23/2015 03:30,2,0.000,ALERT,213.29,304.18,59.996,1450859403,"201051344000890","219011344069620",0.00,3.70,0,301.17,306.28,0.0,0.0,0.000,313797.9,313797.9,12669,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450859427,62591.00
12/23/2015 03:30,2,0.000,ALERT,213.51,303.88,59.986,1450859403,"201051344000438","219011344069620",0.00,3.30,0,301.17,305.68,0.0,0.0,0.000,315500.7,315500.7,12660,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450859429,62592.00
12/23/2015 03:30,2,0.000,ALERT,213.74,303.28,59.991,1450859403,"201051344000417","219011344069620",0.00,3.70,0,300.27,304.78,0.0,0.0,0.000,309689.4,309689.4,12670,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450859431,62593.00
12/23/2015 03:30,2,0.000,ALERT,213.29,303.28,59.981,1450859403,"274151322000083","219011344069620",0.00,3.70,0,300.57,305.08,0.0,0.0,0.000,585004.8,585004.8,1891,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450859432,62594.00
12/23/2015 03:30,2,0.000,ALERT,213.51,303.58,59.975,1450859403,"274151322000076","219011344069620",0.00,4.00,0,300.27,305.08,0.0,0.0,0.000,621341.5,621341.5,1885,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450859434,62595.00
12/23/2015 03:30,2,0.000,ALERT,213.74,305.68,59.975,1450859403,"201051344000868","219011344069620",0.00,3.70,0,302.98,307.48,0.0,0.0,0.000,301093.5,301093.5,8013,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450859436,62596.00
12/23/2015 03:30,2,0.000,ALERT,213.06,303.58,59.975,1450859403,"274151322000095","219011344069620",0.00,3.30,0,301.77,305.38,0.0,0.0,0.000,614265.4,614265.4,1889,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450859438,62597.00
12/23/2015 03:30,2,0.000,ALERT,213.51,304.78,59.986,1450859403,"201051344000988","219011344069620",0.00,3.70,0,299.37,306.28,0.0,0.0,0.000,301429.5,301429.5,8011,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450859440,62598.00
12/23/2015 03:30,2,0.000,ALERT,213.29,303.28,59.996,1450859403,"201051344001025","219011344069620",0.00,3.00,0,300.27,305.98,0.0,0.0,0.000,313502.1,313502.1,12661,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450859442,62599.00
12/23/2015 03:30,2,0.000,ALERT,213.74,305.08,59.986,1450859403,"201051344000458","219011344069620",0.00,5.00,0,302.68,307.48,0.0,0.0,0.000,311309.8,311309.8,8020,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450859443,62600.00
12/23/2015 03:30,2,0.000,ALERT,214.19,304.48,60.002,1450859403,"201051344000853","219011344069620",0.00,3.30,0,302.37,306.88,0.0,0.0,0.000,308168.9,308168.9,8027,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450859445,62601.00
12/23/2015 03:30,2,0.000,ALERT,213.74,303.88,59.991,1450859403,"201051344000685","219011344069620",0.00,3.70,0,300.57,305.38,0.0,0.0,0.000,315109.3,315109.3,12679,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450859447,62602.00
12/23/2015 03:30,2,0.000,ALERT,213.51,302.98,59.981,1450859403,"201051344000917","219011344069620",0.00,4.50,0,299.67,304.78,0.0,0.0,0.000,312787.9,312787.9,12690,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450859449,62603.00
12/23/2015 03:30,2,0.000,ALERT,213.74,303.88,59.970,1450859403,"201051344001145","219011344069620",0.00,3.30,0,301.47,305.98,0.0,0.0,0.000,315849.3,315849.3,12693,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450859451,62604.00
12/23/2015 03:30,2,0.000,ALERT,213.51,302.98,59.986,1450859403,"201051344000651","219011344069620",0.00,2.50,0,300.87,305.08,0.0,0.0,0.000,309963.8,309963.8,12667,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450859453,62605.00
12/23/2015 03:30,2,0.000,ALERT,212.61,302.37,59.970,1450859403,"274151322000088","219011344069620",0.00,4.50,0,300.57,304.18,0.0,0.0,0.000,568104.4,568104.4,1887,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450859455,62606.00
12/23/2015 03:30,2,0.000,ALERT,213.74,302.07,59.975,1450859403,"274151322000068","219011344069620",0.00,5.00,0,300.27,303.58,0.0,0.0,0.000,476184.8,476184.8,1938,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450859457,62607.00
12/23/2015 03:30,2,0.000,ALERT,213.29,303.88,60.018,1450859403,"201051344001135","219011344069620",0.00,3.70,0,301.17,305.98,0.0,0.0,0.000,306538.9,306538.9,12655,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450859458,62608.00
12/23/2015 03:30,2,0.000,ALERT,213.51,305.68,59.986,1450859403,"201051344000594","219011344069620",0.00,3.30,0,302.07,306.88,0.0,0.0,0.000,312513.7,312513.7,8011,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450859460,62609.00
12/23/2015 03:30,2,0.000,ALERT,213.51,303.28,59.975,1450859403,"201051344001203","219011344069620",0.00,3.30,0,300.87,306.88,0.0,0.0,0.000,312895.3,312895.3,12670,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450859462,62610.00
12/23/2015 03:30,2,0.000,ALERT,212.83,302.68,59.996,1450859403,"274151322000054","219011344069620",0.00,4.50,0,300.87,304.78,0.0,0.0,0.000,580237.2,580237.2,1889,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450859464,62611.00
12/23/2015 03:30,2,0.000,ALERT,214.19,305.08,59.981,1450859403,"201051344000867","219011344069620",0.00,4.00,0,301.77,307.18,0.0,0.0,0.000,301582.0,301582.0,8006,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450859466,62612.00
12/23/2015 03:30,2,0.000,ALERT,213.51,303.28,59.965,1450859403,"201051344001093","219011344069620",0.00,4.50,0,300.87,305.08,0.0,0.0,0.000,311112.3,311112.3,12680,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450859468,62613.00
12/23/2015 03:30,2,0.000,ALERT,213.74,305.08,59.986,1450859403,"201051344000900","219011344069620",0.00,3.70,0,302.07,306.58,0.0,0.0,0.000,314495.8,314495.8,8015,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450859469,62614.00
12/23/2015 03:30,2,0.000,ALERT,213.96,304.48,59.991,1450859403,"201051344000648","219011344069620",0.00,3.00,0,301.17,306.58,0.0,0.0,0.000,308415.6,308415.6,8006,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450859471,62615.00
12/23/2015 03:30,2,0.000,ALERT,213.74,305.68,59.970,1450859403,"201051344000569","219011344069620",0.00,3.70,0,302.68,307.78,0.0,0.0,0.000,315978.2,315978.2,8007,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450859473,62616.00
12/23/2015 03:30,2,0.000,ALERT,213.74,305.08,59.970,1450859403,"201051344000983","219011344069620",0.00,4.00,0,302.37,307.18,0.0,0.0,0.000,311240.3,311240.3,8014,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450859475,62617.00
12/23/2015 03:30,2,0.000,ALERT,213.96,305.08,59.965,1450859403,"201051344001158","219011344069620",0.00,3.00,0,302.07,306.28,0.0,0.0,0.000,306803.5,306803.5,8020,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450859477,62618.00
12/23/2015 03:30,2,0.000,ALERT,214.41,305.68,59.975,1450859403,"201051344000576","219011344069620",0.00,3.30,0,302.07,306.88,0.0,0.0,0.000,308879.8,308879.8,8017,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450859478,62619.00
12/23/2015 03:30,2,0.000,ALERT,213.06,301.77,59.965,1450859403,"274151322000087","219011344069620",0.00,4.50,0,299.97,303.88,0.0,0.0,0.000,555701.6,555701.6,1894,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450859480,62620.00
12/23/2015 03:45,2,0.000,ALERT,213.74,304.48,59.933,1450860303,"201051344000645","219011344069620",0.00,4.00,0,302.98,307.18,0.0,0.0,0.000,309574.2,309574.2,8014,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450860305,62621.00
12/23/2015 03:45,2,0.000,ALERT,212.83,302.07,59.996,1450860303,"274151322000085","219011344069620",0.00,4.00,0,300.27,304.48,0.0,0.0,0.000,582960.5,582960.5,1891,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450860307,62622.00
12/23/2015 03:45,2,0.000,ALERT,213.96,304.18,59.970,1450860303,"201051344000633","219011344069620",0.00,3.30,0,301.17,306.58,0.0,0.0,0.000,302450.1,302450.1,8020,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450860309,62623.00
12/23/2015 03:45,2,0.000,ALERT,213.51,304.48,59.944,1450860303,"201051344000469","219011344069620",0.00,3.30,0,301.47,306.88,0.0,0.0,0.000,303399.1,303399.1,8031,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450860311,62624.00
12/23/2015 03:45,2,0.000,ALERT,213.06,303.28,59.981,1450860303,"201051344000646","219011344069620",0.00,3.70,0,301.17,305.08,0.0,0.0,0.000,308356.5,308356.5,12662,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450860312,62625.00
12/23/2015 03:45,2,0.000,ALERT,212.38,302.37,59.970,1450860303,"274151322000052","219011344069620",0.00,4.00,0,299.97,304.78,0.0,0.0,0.000,590566.0,590566.0,1888,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450860314,62626.00
12/23/2015 03:45,2,0.000,ALERT,213.29,303.58,59.991,1450860303,"201051344000585","219011344069620",0.00,4.00,0,301.17,305.08,0.0,0.0,0.000,312955.4,312955.4,12666,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450860316,62627.00
12/23/2015 03:45,2,0.000,ALERT,213.06,303.58,59.970,1450860303,"201051344001230","219011344069620",0.00,3.70,0,302.07,305.38,0.0,0.0,0.000,311463.2,311463.2,12701,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450860318,62628.00
12/23/2015 03:45,2,0.000,ALERT,213.51,304.18,59.986,1450860303,"201051344000582","219011344069620",0.00,3.30,0,302.37,305.98,0.0,0.0,0.000,306304.9,306304.9,12658,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450860320,62629.00
12/23/2015 03:45,2,0.000,ALERT,212.83,303.58,59.996,1450860303,"201051344000955","219011344069620",0.00,3.70,0,301.77,305.68,0.0,0.0,0.000,315205.4,315205.4,12660,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450860322,62630.00
12/23/2015 03:45,2,0.000,ALERT,212.61,301.77,59.975,1450860303,"274151322000094","219011344069620",0.00,3.30,0,299.97,303.58,0.0,0.0,0.000,476264.5,476264.5,1941,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450860324,62631.00
12/23/2015 03:45,2,0.000,ALERT,213.29,305.08,59.981,1450860303,"201051344000579","219011344069620",0.00,4.00,0,303.28,307.78,0.0,0.0,0.000,317031.2,317031.2,8013,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450860325,62632.00
12/23/2015 03:45,2,0.000,ALERT,213.06,303.88,59.981,1450860303,"201051344000890","219011344069620",0.00,4.00,0,302.37,306.28,0.0,0.0,0.000,313797.9,313797.9,12671,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450860327,62633.00
12/23/2015 03:45,2,0.000,ALERT,213.29,303.58,59.981,1450860303,"201051344000438","219011344069620",0.00,3.30,0,301.77,305.68,0.0,0.0,0.000,315500.7,315500.7,12662,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450860329,62634.00
12/23/2015 03:45,2,0.000,ALERT,213.29,302.68,59.981,1450860303,"201051344000417","219011344069620",0.00,3.70,0,301.17,305.08,0.0,0.0,0.000,309689.4,309689.4,12672,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450860331,62635.00
12/23/2015 03:45,2,0.000,ALERT,213.06,302.98,59.970,1450860303,"274151322000083","219011344069620",0.00,4.00,0,300.57,305.08,0.0,0.0,0.000,585004.8,585004.8,1893,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450860332,62636.00
12/23/2015 03:45,2,0.000,ALERT,213.29,302.68,59.970,1450860303,"274151322000076","219011344069620",0.00,4.00,0,300.27,304.78,0.0,0.0,0.000,621341.5,621341.5,1887,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450860334,62637.00
12/23/2015 03:45,2,0.000,ALERT,213.51,305.38,59.975,1450860303,"201051344000868","219011344069620",0.00,3.70,0,303.58,308.09,0.0,0.0,0.000,301093.5,301093.5,8015,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450860336,62638.00
12/23/2015 03:45,2,0.000,ALERT,212.61,303.28,59.949,1450860303,"274151322000095","219011344069620",0.00,3.30,0,301.47,305.38,0.0,0.0,0.000,614265.4,614265.4,1891,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450860338,62639.00
12/23/2015 03:45,2,0.000,ALERT,213.29,304.48,59.975,1450860303,"201051344000988","219011344069620",0.00,3.70,0,300.27,306.58,0.0,0.0,0.000,301429.5,301429.5,8013,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450860340,62640.00
12/23/2015 03:45,2,0.000,ALERT,213.06,302.68,59.986,1450860303,"201051344001025","219011344069620",0.00,3.30,0,301.17,305.68,0.0,0.0,0.000,313502.1,313502.1,12663,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450860342,62641.00
12/23/2015 03:45,2,0.000,ALERT,213.51,304.78,59.954,1450860303,"201051344000458","219011344069620",0.00,5.00,0,303.28,307.48,0.0,0.0,0.000,311309.8,311309.8,8022,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450860343,62642.00
12/23/2015 03:45,2,0.000,ALERT,213.96,304.48,60.028,1450860303,"201051344000853","219011344069620",0.00,3.30,0,302.68,307.18,0.0,0.0,0.000,308168.9,308168.9,8029,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450860345,62643.00
12/23/2015 03:45,2,0.000,ALERT,213.74,303.58,59.986,1450860303,"201051344000685","219011344069620",0.00,3.70,0,301.47,305.08,0.0,0.0,0.000,315109.3,315109.3,12681,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450860347,62644.00
12/23/2015 03:45,2,0.000,ALERT,213.51,302.98,59.986,1450860303,"201051344000917","219011344069620",0.00,5.00,0,300.27,304.78,0.0,0.0,0.000,312787.9,312787.9,12692,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450860349,62645.00
12/23/2015 03:45,2,0.000,ALERT,213.51,303.58,59.965,1450860303,"201051344001145","219011344069620",0.00,3.70,0,302.07,305.98,0.0,0.0,0.000,315849.3,315849.3,12695,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450860351,62646.00
12/23/2015 03:45,2,0.000,ALERT,213.51,302.98,59.981,1450860303,"201051344000651","219011344069620",0.00,3.00,0,301.17,304.78,0.0,0.0,0.000,309963.8,309963.8,12669,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450860353,62647.00
12/23/2015 03:45,2,0.000,ALERT,212.38,302.37,59.949,1450860303,"274151322000088","219011344069620",0.00,4.50,0,300.27,304.18,0.0,0.0,0.000,568104.4,568104.4,1889,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450860354,62648.00
12/23/2015 03:45,2,0.000,ALERT,213.51,301.47,60.012,1450860303,"274151322000068","219011344069620",0.00,5.00,0,299.97,303.58,0.0,0.0,0.000,476184.8,476184.8,1940,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450860356,62649.00
12/23/2015 03:45,2,0.000,ALERT,213.06,303.58,59.986,1450860303,"201051344001135","219011344069620",0.00,3.70,0,301.77,305.98,0.0,0.0,0.000,306538.9,306538.9,12657,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450860358,62650.00
12/23/2015 03:45,2,0.000,ALERT,213.06,304.78,59.981,1450860303,"201051344000594","219011344069620",0.00,3.30,0,302.98,307.48,0.0,0.0,0.000,312513.7,312513.7,8013,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450860360,62651.00
12/23/2015 03:45,2,0.000,ALERT,213.29,303.28,59.981,1450860303,"201051344001203","219011344069620",0.00,3.30,0,301.77,306.88,0.0,0.0,0.000,312895.3,312895.3,12672,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450860362,62652.00
12/23/2015 03:45,2,0.000,ALERT,212.61,302.68,59.981,1450860303,"274151322000054","219011344069620",0.00,4.50,0,300.27,304.78,0.0,0.0,0.000,580237.2,580237.2,1891,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450860363,62653.00
12/23/2015 03:45,2,0.000,ALERT,213.74,304.18,59.975,1450860303,"201051344000867","219011344069620",0.00,4.00,0,302.37,307.48,0.0,0.0,0.000,301582.0,301582.0,8008,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450860365,62654.00
12/23/2015 03:45,2,0.000,ALERT,213.29,303.28,59.986,1450860303,"201051344001093","219011344069620",0.00,4.50,0,301.77,305.08,0.0,0.0,0.000,311112.3,311112.3,12682,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450860367,62655.00
12/23/2015 03:45,2,0.000,ALERT,213.51,304.78,59.975,1450860303,"201051344000900","219011344069620",0.00,3.70,0,302.98,306.88,0.0,0.0,0.000,314495.8,314495.8,8017,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450860369,62656.00
12/23/2015 03:45,2,0.000,ALERT,213.74,304.18,59.986,1450860303,"201051344000648","219011344069620",0.00,3.00,0,302.68,307.18,0.0,0.0,0.000,308415.6,308415.6,8008,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450860371,62657.00
12/23/2015 03:45,2,0.000,ALERT,213.74,305.38,59.986,1450860303,"201051344000569","219011344069620",0.00,3.70,0,303.88,307.78,0.0,0.0,0.000,315978.2,315978.2,8009,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450860373,62658.00
12/23/2015 03:45,2,0.000,ALERT,213.51,304.48,60.018,1450860303,"201051344000983","219011344069620",0.00,4.00,0,302.98,307.48,0.0,0.0,0.000,311240.3,311240.3,8016,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450860375,62659.00
12/23/2015 03:45,2,0.000,ALERT,213.74,304.78,60.002,1450860303,"201051344001158","219011344069620",0.00,3.30,0,302.68,306.88,0.0,0.0,0.000,306803.5,306803.5,8022,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450860377,62660.00
12/23/2015 03:45,2,0.000,ALERT,213.96,305.08,59.975,1450860303,"201051344000576","219011344069620",0.00,3.70,0,303.28,307.48,0.0,0.0,0.000,308879.8,308879.8,8019,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450860378,62661.00
12/23/2015 03:45,2,0.000,ALERT,213.06,301.47,59.975,1450860303,"274151322000087","219011344069620",0.00,5.00,0,299.37,303.58,0.0,0.0,0.000,555701.6,555701.6,1896,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450860380,62662.00
12/23/2015 04:00,2,0.000,ALERT,214.19,304.78,59.975,1450861203,"201051344000645","219011344069620",0.00,4.00,0,302.37,306.58,0.0,0.0,0.000,309574.2,309574.2,8016,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450861205,62663.00
12/23/2015 04:00,2,0.000,ALERT,213.06,302.37,59.986,1450861203,"274151322000085","219011344069620",0.00,4.50,0,300.27,304.18,0.0,0.0,0.000,582960.5,582960.5,1893,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450861207,62664.00
12/23/2015 04:00,2,0.000,ALERT,214.41,305.08,59.986,1450861203,"201051344000633","219011344069620",0.00,3.30,0,300.87,305.98,0.0,0.0,0.000,302450.1,302450.1,8022,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450861209,62665.00
12/23/2015 04:00,2,0.000,ALERT,213.74,304.78,59.975,1450861203,"201051344000469","219011344069620",0.00,3.30,0,301.47,306.28,0.0,0.0,0.000,303399.1,303399.1,8033,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450861210,62666.00
12/23/2015 04:00,2,0.000,ALERT,213.29,303.28,59.975,1450861203,"201051344000646","219011344069620",0.00,3.30,0,300.87,304.78,0.0,0.0,0.000,308356.5,308356.5,12664,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450861212,62667.00
12/23/2015 04:00,2,0.000,ALERT,212.61,302.68,59.959,1450861203,"274151322000052","219011344069620",0.00,4.00,0,300.27,304.78,0.0,0.0,0.000,590566.0,590566.0,1890,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450861214,62668.00
12/23/2015 04:00,2,0.000,ALERT,213.51,303.58,59.970,1450861203,"201051344000585","219011344069620",0.00,4.00,0,300.87,305.08,0.0,0.0,0.000,312955.4,312955.4,12668,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450861216,62669.00
12/23/2015 04:00,2,0.000,ALERT,213.51,303.58,59.981,1450861203,"201051344001230","219011344069620",0.00,3.70,0,301.77,305.38,0.0,0.0,0.000,311463.2,311463.2,12703,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450861218,62670.00
12/23/2015 04:00,2,0.000,ALERT,213.74,304.18,59.981,1450861203,"201051344000582","219011344069620",0.00,3.30,0,302.37,305.68,0.0,0.0,0.000,306304.9,306304.9,12660,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450861220,62671.00
12/23/2015 04:00,2,0.000,ALERT,212.83,303.28,59.959,1450861203,"201051344000955","219011344069620",0.00,3.70,0,301.47,304.78,0.0,0.0,0.000,315205.4,315205.4,12662,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450861221,62672.00
12/23/2015 04:00,2,0.000,ALERT,213.06,301.77,59.975,1450861203,"274151322000094","219011344069620",0.00,3.30,0,300.27,303.58,0.0,0.0,0.000,476264.5,476264.5,1943,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450861223,62673.00
12/23/2015 04:00,2,0.000,ALERT,213.74,305.68,59.975,1450861203,"201051344000579","219011344069620",0.00,4.00,0,303.28,307.48,0.0,0.0,0.000,317031.2,317031.2,8015,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450861225,62674.00
12/23/2015 04:00,2,0.000,ALERT,213.29,303.88,59.975,1450861203,"201051344000890","219011344069620",0.00,4.00,0,301.77,305.98,0.0,0.0,0.000,313797.9,313797.9,12673,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450861227,62675.00
12/23/2015 04:00,2,0.000,ALERT,213.51,303.28,59.975,1450861203,"201051344000438","219011344069620",0.00,3.30,0,301.47,305.38,0.0,0.0,0.000,315500.7,315500.7,12664,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450861229,62676.00
12/23/2015 04:00,2,0.000,ALERT,213.51,302.68,59.986,1450861203,"201051344000417","219011344069620",0.00,3.70,0,300.87,304.78,0.0,0.0,0.000,309689.4,309689.4,12674,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450861231,62677.00
12/23/2015 04:00,2,0.000,ALERT,213.06,302.68,59.975,1450861203,"274151322000083","219011344069620",0.00,4.00,0,301.17,304.48,0.0,0.0,0.000,585004.8,585004.8,1895,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450861233,62678.00
12/23/2015 04:00,2,0.000,ALERT,213.74,302.98,59.996,1450861203,"274151322000076","219011344069620",0.00,4.00,0,300.87,304.48,0.0,0.0,0.000,621341.5,621341.5,1889,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450861234,62679.00
12/23/2015 04:00,2,0.000,ALERT,213.96,306.28,59.954,1450861203,"201051344000868","219011344069620",0.00,3.70,0,303.28,307.48,0.0,0.0,0.000,301093.5,301093.5,8017,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450861236,62680.00
12/23/2015 04:00,2,0.000,ALERT,213.06,303.58,59.959,1450861203,"274151322000095","219011344069620",0.00,3.70,0,301.77,305.08,0.0,0.0,0.000,614265.4,614265.4,1893,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450861238,62681.00
12/23/2015 04:00,2,0.000,ALERT,213.74,305.08,59.975,1450861203,"201051344000988","219011344069620",0.00,4.00,0,300.27,306.28,0.0,0.0,0.000,301429.5,301429.5,8015,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450861240,62682.00
12/23/2015 04:00,2,0.000,ALERT,213.29,302.68,59.965,1450861203,"201051344001025","219011344069620",0.00,3.30,0,301.17,305.68,0.0,0.0,0.000,313502.1,313502.1,12665,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450861242,62683.00
12/23/2015 04:00,2,0.000,ALERT,213.74,305.08,59.933,1450861203,"201051344000458","219011344069620",0.00,5.00,0,302.68,307.18,0.0,0.0,0.000,311309.8,311309.8,8024,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450861244,62684.00
12/23/2015 04:00,2,0.000,ALERT,214.41,305.08,59.959,1450861203,"201051344000853","219011344069620",0.00,3.70,0,302.07,306.58,0.0,0.0,0.000,308168.9,308168.9,8031,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450861245,62685.00
12/23/2015 04:00,2,0.000,ALERT,213.74,303.28,59.970,1450861203,"201051344000685","219011344069620",0.00,4.00,0,301.47,305.38,0.0,0.0,0.000,315109.3,315109.3,12683,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450861247,62686.00
12/23/2015 04:00,2,0.000,ALERT,213.29,302.68,59.954,1450861203,"201051344000917","219011344069620",0.00,5.00,0,300.27,304.48,0.0,0.0,0.000,312787.9,312787.9,12694,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450861249,62687.00
12/23/2015 04:00,2,0.000,ALERT,213.51,303.28,59.986,1450861203,"201051344001145","219011344069620",0.00,3.70,0,301.47,305.68,0.0,0.0,0.000,315849.3,315849.3,12697,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450861251,62688.00
12/23/2015 04:00,2,0.000,ALERT,213.51,302.68,59.959,1450861203,"201051344000651","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,309963.8,309963.8,12671,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450861253,62689.00
12/23/2015 04:00,2,0.000,ALERT,212.61,302.37,59.944,1450861203,"274151322000088","219011344069620",0.00,5.00,0,300.87,303.88,0.0,0.0,0.000,568104.4,568104.4,1891,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450861254,62690.00
12/23/2015 04:00,2,0.000,ALERT,213.74,301.47,59.949,1450861203,"274151322000068","219011344069620",0.00,5.00,0,300.27,303.28,0.0,0.0,0.000,476184.8,476184.8,1942,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450861256,62691.00
12/23/2015 04:00,2,0.000,ALERT,213.06,302.98,59.933,1450861203,"201051344001135","219011344069620",0.00,3.70,0,301.47,305.38,0.0,0.0,0.000,306538.9,306538.9,12659,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450861258,62692.00
12/23/2015 04:00,2,0.000,ALERT,213.51,305.68,59.954,1450861203,"201051344000594","219011344069620",0.00,3.70,0,302.37,306.88,0.0,0.0,0.000,312513.7,312513.7,8015,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450861260,62693.00
12/23/2015 04:00,2,0.000,ALERT,213.51,302.98,59.954,1450861203,"201051344001203","219011344069620",0.00,3.70,0,301.47,306.58,0.0,0.0,0.000,312895.3,312895.3,12674,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450861262,62694.00
12/23/2015 04:00,2,0.000,ALERT,212.83,302.98,59.949,1450861203,"274151322000054","219011344069620",0.00,5.00,0,300.87,304.48,0.0,0.0,0.000,580237.2,580237.2,1893,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450861263,62695.00
12/23/2015 04:00,2,0.000,ALERT,214.19,304.78,59.965,1450861203,"201051344000867","219011344069620",0.00,5.00,0,302.07,306.88,0.0,0.0,0.000,301582.0,301582.0,8010,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450861265,62696.00
12/23/2015 04:00,2,0.000,ALERT,213.51,303.28,59.954,1450861203,"201051344001093","219011344069620",0.00,4.50,0,301.17,304.78,0.0,0.0,0.000,311112.3,311112.3,12684,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450861267,62697.00
12/23/2015 04:00,2,0.000,ALERT,213.74,305.08,59.944,1450861203,"201051344000900","219011344069620",0.00,3.70,0,302.68,306.28,0.0,0.0,0.000,314495.8,314495.8,8019,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450861269,62698.00
12/23/2015 04:00,2,0.000,ALERT,213.96,304.18,59.938,1450861203,"201051344000648","219011344069620",0.00,3.30,0,302.07,306.58,0.0,0.0,0.000,308415.6,308415.6,8010,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450861271,62699.00
12/23/2015 04:00,2,0.000,ALERT,213.74,305.68,59.949,1450861203,"201051344000569","219011344069620",0.00,4.00,0,303.28,307.48,0.0,0.0,0.000,315978.2,315978.2,8011,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450861272,62700.00
12/23/2015 04:00,2,0.000,ALERT,213.74,305.08,59.944,1450861203,"201051344000983","219011344069620",0.00,4.00,0,302.68,306.88,0.0,0.0,0.000,311240.3,311240.3,8018,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450861274,62701.00
12/23/2015 04:00,2,0.000,ALERT,213.96,304.78,59.944,1450861203,"201051344001158","219011344069620",0.00,3.30,0,302.37,306.28,0.0,0.0,0.000,306803.5,306803.5,8024,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450861276,62702.00
12/23/2015 04:00,2,0.000,ALERT,214.41,305.68,59.938,1450861203,"201051344000576","219011344069620",0.00,3.70,0,302.98,306.88,0.0,0.0,0.000,308879.8,308879.8,8021,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450861278,62703.00
12/23/2015 04:00,2,0.000,ALERT,213.06,301.17,59.954,1450861203,"274151322000087","219011344069620",0.00,5.00,0,299.97,303.58,0.0,0.0,0.000,555701.6,555701.6,1898,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450861280,62704.00
12/23/2015 04:15,2,0.000,ALERT,214.19,304.78,59.965,1450862103,"201051344000645","219011344069620",0.00,4.50,0,302.98,306.88,0.0,0.0,0.000,309574.2,309574.2,8018,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450862105,62705.00
12/23/2015 04:15,2,0.000,ALERT,212.83,302.37,59.975,1450862103,"274151322000085","219011344069620",0.00,4.50,0,300.27,304.48,0.0,0.0,0.000,582960.5,582960.5,1895,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450862107,62706.00
12/23/2015 04:15,2,0.000,ALERT,214.19,304.48,59.959,1450862103,"201051344000633","219011344069620",0.00,3.70,0,301.17,306.58,0.0,0.0,0.000,302450.1,302450.1,8024,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450862108,62707.00
12/23/2015 04:15,2,0.000,ALERT,213.74,304.78,59.975,1450862103,"201051344000469","219011344069620",0.00,3.30,0,302.07,306.28,0.0,0.0,0.000,303399.1,303399.1,8035,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450862110,62708.00
12/23/2015 04:15,2,0.000,ALERT,212.83,302.98,59.981,1450862103,"201051344000646","219011344069620",0.00,3.70,0,300.87,304.78,0.0,0.0,0.000,308356.5,308356.5,12666,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450862112,62709.00
12/23/2015 04:15,2,0.000,ALERT,212.38,302.68,59.970,1450862103,"274151322000052","219011344069620",0.00,4.50,0,299.97,305.08,0.0,0.0,0.000,590566.0,590566.0,1892,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450862114,62710.00
12/23/2015 04:15,2,0.000,ALERT,213.29,303.28,59.970,1450862103,"201051344000585","219011344069620",0.00,4.00,0,300.87,304.78,0.0,0.0,0.000,312955.4,312955.4,12670,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450862116,62711.00
12/23/2015 04:15,2,0.000,ALERT,213.29,303.58,59.949,1450862103,"201051344001230","219011344069620",0.00,4.00,0,301.77,305.08,0.0,0.0,0.000,311463.2,311463.2,12705,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450862118,62712.00
12/23/2015 04:15,2,0.000,ALERT,213.74,304.18,59.938,1450862103,"201051344000582","219011344069620",0.00,3.30,0,302.37,305.68,0.0,0.0,0.000,306304.9,306304.9,12662,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450862119,62713.00
12/23/2015 04:15,2,0.000,ALERT,212.61,302.98,59.970,1450862103,"201051344000955","219011344069620",0.00,4.00,0,301.47,304.78,0.0,0.0,0.000,315205.4,315205.4,12664,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450862121,62714.00
12/23/2015 04:15,2,0.000,ALERT,212.83,302.07,59.975,1450862103,"274151322000094","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,476264.5,476264.5,1945,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450862123,62715.00
12/23/2015 04:15,2,0.000,ALERT,213.51,305.38,59.970,1450862103,"201051344000579","219011344069620",0.00,4.00,0,303.88,307.48,0.0,0.0,0.000,317031.2,317031.2,8017,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450862125,62716.00
12/23/2015 04:15,2,0.000,ALERT,213.06,303.58,59.965,1450862103,"201051344000890","219011344069620",0.00,4.50,0,301.77,305.98,0.0,0.0,0.000,313797.9,313797.9,12675,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450862127,62717.00
12/23/2015 04:15,2,0.000,ALERT,213.29,302.98,59.975,1450862103,"201051344000438","219011344069620",0.00,3.70,0,301.77,305.38,0.0,0.0,0.000,315500.7,315500.7,12666,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450862128,62718.00
12/23/2015 04:15,2,0.000,ALERT,213.51,302.68,59.981,1450862103,"201051344000417","219011344069620",0.00,3.70,0,300.87,304.48,0.0,0.0,0.000,309689.4,309689.4,12676,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450862130,62719.00
12/23/2015 04:15,2,0.000,ALERT,212.83,302.68,59.970,1450862103,"274151322000083","219011344069620",0.00,4.50,0,300.57,305.38,0.0,0.0,0.000,585004.8,585004.8,1897,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450862132,62720.00
