ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/23/2015 04:15,2,0.000,ALERT,213.51,302.37,59.959,1450862103,"274151322000076","219011344069620",0.00,4.00,0,299.97,304.78,0.0,0.0,0.000,621341.5,621341.5,1891,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450862134,62721.00
12/23/2015 04:15,2,0.000,ALERT,213.51,305.38,59.975,1450862103,"201051344000868","219011344069620",0.00,4.00,0,303.88,307.78,0.0,0.0,0.000,301093.5,301093.5,8019,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450862136,62722.00
12/23/2015 04:15,2,0.000,ALERT,212.83,303.58,59.991,1450862103,"274151322000095","219011344069620",0.00,3.70,0,301.47,305.68,0.0,0.0,0.000,614265.4,614265.4,1895,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450862138,62723.00
12/23/2015 04:15,2,0.000,ALERT,213.29,304.18,59.965,1450862103,"201051344000988","219011344069620",0.00,4.00,0,300.57,306.58,0.0,0.0,0.000,301429.5,301429.5,8017,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450862140,62724.00
12/23/2015 04:15,2,0.000,ALERT,212.83,302.37,59.959,1450862103,"201051344001025","219011344069620",0.00,3.30,0,300.87,305.38,0.0,0.0,0.000,313502.1,313502.1,12667,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450862142,62725.00
12/23/2015 04:15,2,0.000,ALERT,213.51,304.78,59.975,1450862103,"201051344000458","219011344069620",0.00,5.00,0,303.28,307.48,0.0,0.0,0.000,311309.8,311309.8,8026,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450862143,62726.00
12/23/2015 04:15,2,0.000,ALERT,214.19,304.78,59.959,1450862103,"201051344000853","219011344069620",0.00,3.70,0,302.98,307.18,0.0,0.0,0.000,308168.9,308168.9,8033,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450862145,62727.00
12/23/2015 04:15,2,0.000,ALERT,213.51,303.28,59.954,1450862103,"201051344000685","219011344069620",0.00,4.00,0,301.17,304.78,0.0,0.0,0.000,315109.3,315109.3,12685,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450862147,62728.00
12/23/2015 04:15,2,0.000,ALERT,213.51,302.98,60.018,1450862103,"201051344000917","219011344069620",0.00,5.00,0,299.97,304.18,0.0,0.0,0.000,312787.9,312787.9,12696,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450862149,62729.00
12/23/2015 04:15,2,0.000,ALERT,213.51,303.88,59.970,1450862103,"201051344001145","219011344069620",0.00,3.70,0,301.47,305.38,0.0,0.0,0.000,315849.3,315849.3,12699,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450862151,62730.00
12/23/2015 04:15,2,0.000,ALERT,213.29,302.98,59.970,1450862103,"201051344000651","219011344069620",0.00,3.00,0,300.57,304.18,0.0,0.0,0.000,309963.8,309963.8,12673,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450862153,62731.00
12/23/2015 04:15,2,0.000,ALERT,212.61,302.07,59.975,1450862103,"274151322000088","219011344069620",0.00,5.00,0,299.97,304.48,0.0,0.0,0.000,568104.4,568104.4,1893,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450862154,62732.00
12/23/2015 04:15,2,0.000,ALERT,213.51,302.07,59.975,1450862103,"274151322000068","219011344069620",0.00,5.00,0,299.67,303.88,0.0,0.0,0.000,476184.8,476184.8,1944,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450862156,62733.00
12/23/2015 04:15,2,0.000,ALERT,213.06,303.58,59.970,1450862103,"201051344001135","219011344069620",0.00,3.70,0,301.47,305.38,0.0,0.0,0.000,306538.9,306538.9,12661,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450862158,62734.00
12/23/2015 04:15,2,0.000,ALERT,213.29,305.38,59.975,1450862103,"201051344000594","219011344069620",0.00,3.70,0,302.98,307.18,0.0,0.0,0.000,312513.7,312513.7,8017,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450862160,62735.00
12/23/2015 04:15,2,0.000,ALERT,213.06,302.98,59.996,1450862103,"201051344001203","219011344069620",0.00,3.70,0,301.17,306.58,0.0,0.0,0.000,312895.3,312895.3,12676,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450862162,62736.00
12/23/2015 04:15,2,0.000,ALERT,212.61,302.98,59.975,1450862103,"274151322000054","219011344069620",0.00,5.00,0,300.27,305.08,0.0,0.0,0.000,580237.2,580237.2,1895,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450862163,62737.00
12/23/2015 04:15,2,0.000,ALERT,213.96,304.18,59.975,1450862103,"201051344000867","219011344069620",0.00,4.50,0,302.07,307.18,0.0,0.0,0.000,301582.0,301582.0,8012,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450862165,62738.00
12/23/2015 04:15,2,0.000,ALERT,213.29,303.28,59.975,1450862103,"201051344001093","219011344069620",0.00,5.00,0,301.17,304.78,0.0,0.0,0.000,311112.3,311112.3,12686,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450862167,62739.00
12/23/2015 04:15,2,0.000,ALERT,213.51,304.78,59.944,1450862103,"201051344000900","219011344069620",0.00,3.70,0,302.68,306.58,0.0,0.0,0.000,314495.8,314495.8,8021,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450862169,62740.00
12/23/2015 04:15,2,0.000,ALERT,213.74,304.18,59.965,1450862103,"201051344000648","219011344069620",0.00,3.30,0,302.37,306.58,0.0,0.0,0.000,308415.6,308415.6,8012,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450862171,62741.00
12/23/2015 04:15,2,0.000,ALERT,213.74,305.38,59.944,1450862103,"201051344000569","219011344069620",0.00,4.00,0,303.58,307.48,0.0,0.0,0.000,315978.2,315978.2,8013,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450862172,62742.00
12/23/2015 04:15,2,0.000,ALERT,213.51,304.78,59.986,1450862103,"201051344000983","219011344069620",0.00,4.00,0,303.28,307.18,0.0,0.0,0.000,311240.3,311240.3,8020,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450862174,62743.00
12/23/2015 04:15,2,0.000,ALERT,213.74,304.78,59.975,1450862103,"201051344001158","219011344069620",0.00,3.30,0,302.68,306.28,0.0,0.0,0.000,306803.5,306803.5,8026,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450862176,62744.00
12/23/2015 04:15,2,0.000,ALERT,214.19,305.38,59.965,1450862103,"201051344000576","219011344069620",0.00,3.70,0,303.28,307.18,0.0,0.0,0.000,308879.8,308879.8,8023,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450862178,62745.00
12/23/2015 04:15,2,0.000,ALERT,212.83,302.07,59.959,1450862103,"274151322000087","219011344069620",0.00,5.00,0,299.07,303.88,0.0,0.0,0.000,555701.6,555701.6,1900,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450862180,62746.00
12/23/2015 04:30,2,0.000,ALERT,213.96,304.48,59.981,1450863003,"201051344000645","219011344069620",0.00,4.50,0,302.68,306.58,0.0,0.0,0.000,309574.2,309574.2,8020,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450863005,62747.00
12/23/2015 04:30,2,0.000,ALERT,212.83,302.07,59.981,1450863003,"274151322000085","219011344069620",0.00,4.50,0,300.57,304.18,0.0,0.0,0.000,582960.5,582960.5,1897,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450863006,62748.00
12/23/2015 04:30,2,0.000,ALERT,214.19,304.48,59.981,1450863003,"201051344000633","219011344069620",0.00,3.70,0,301.17,305.98,0.0,0.0,0.000,302450.1,302450.1,8026,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450863008,62749.00
12/23/2015 04:30,2,0.000,ALERT,213.51,304.48,59.986,1450863003,"201051344000469","219011344069620",0.00,3.30,0,301.77,306.28,0.0,0.0,0.000,303399.1,303399.1,8037,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450863010,62750.00
12/23/2015 04:30,2,0.000,ALERT,212.83,302.98,59.975,1450863003,"201051344000646","219011344069620",0.00,3.70,0,300.57,304.48,0.0,0.0,0.000,308356.5,308356.5,12668,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450863012,62751.00
12/23/2015 04:30,2,0.000,ALERT,212.38,302.37,59.975,1450863003,"274151322000052","219011344069620",0.00,4.50,0,300.27,304.48,0.0,0.0,0.000,590566.0,590566.0,1894,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450863014,62752.00
12/23/2015 04:30,2,0.000,ALERT,213.29,302.98,59.986,1450863003,"201051344000585","219011344069620",0.00,4.00,0,300.87,304.78,0.0,0.0,0.000,312955.4,312955.4,12672,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450863016,62753.00
12/23/2015 04:30,2,0.000,ALERT,213.29,303.28,59.986,1450863003,"201051344001230","219011344069620",0.00,4.00,0,301.77,305.08,0.0,0.0,0.000,311463.2,311463.2,12707,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450863018,62754.00
12/23/2015 04:30,2,0.000,ALERT,213.74,303.88,59.975,1450863003,"201051344000582","219011344069620",0.00,3.30,0,302.07,305.38,0.0,0.0,0.000,306304.9,306304.9,12664,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450863019,62755.00
12/23/2015 04:30,2,0.000,ALERT,212.83,302.98,60.023,1450863003,"201051344000955","219011344069620",0.00,4.00,0,301.47,304.48,0.0,0.0,0.000,315205.4,315205.4,12666,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450863021,62756.00
12/23/2015 04:30,2,0.000,ALERT,212.83,302.07,59.949,1450863003,"274151322000094","219011344069620",0.00,3.70,0,299.97,303.28,0.0,0.0,0.000,476264.5,476264.5,1947,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450863023,62757.00
12/23/2015 04:30,2,0.000,ALERT,213.51,305.08,59.981,1450863003,"201051344000579","219011344069620",0.00,4.00,0,303.28,307.18,0.0,0.0,0.000,317031.2,317031.2,8019,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450863025,62758.00
12/23/2015 04:30,2,0.000,ALERT,213.06,303.28,59.986,1450863003,"201051344000890","219011344069620",0.00,4.00,0,301.77,305.98,0.0,0.0,0.000,313797.9,313797.9,12677,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450863027,62759.00
12/23/2015 04:30,2,0.000,ALERT,213.51,303.28,59.991,1450863003,"201051344000438","219011344069620",0.00,3.70,0,301.17,305.08,0.0,0.0,0.000,315500.7,315500.7,12668,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450863028,62760.00
12/23/2015 04:30,2,0.000,ALERT,213.51,302.68,60.012,1450863003,"201051344000417","219011344069620",0.00,4.00,0,300.87,304.48,0.0,0.0,0.000,309689.4,309689.4,12678,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450863030,62761.00
12/23/2015 04:30,2,0.000,ALERT,212.83,302.68,59.996,1450863003,"274151322000083","219011344069620",0.00,4.50,0,300.87,304.48,0.0,0.0,0.000,585004.8,585004.8,1899,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450863032,62762.00
12/23/2015 04:30,2,0.000,ALERT,213.51,302.07,59.981,1450863003,"274151322000076","219011344069620",0.00,4.50,0,300.57,304.48,0.0,0.0,0.000,621341.5,621341.5,1893,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450863034,62763.00
12/23/2015 04:30,2,0.000,ALERT,213.51,305.38,59.986,1450863003,"201051344000868","219011344069620",0.00,3.70,0,303.28,307.18,0.0,0.0,0.000,301093.5,301093.5,8021,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450863036,62764.00
12/23/2015 04:30,2,0.000,ALERT,212.83,303.28,60.007,1450863003,"274151322000095","219011344069620",0.00,3.70,0,301.77,305.08,0.0,0.0,0.000,614265.4,614265.4,1897,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450863038,62765.00
12/23/2015 04:30,2,0.000,ALERT,213.29,304.48,59.986,1450863003,"201051344000988","219011344069620",0.00,4.00,0,299.97,305.98,0.0,0.0,0.000,301429.5,301429.5,8019,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450863039,62766.00
12/23/2015 04:30,2,0.000,ALERT,213.06,302.37,59.986,1450863003,"201051344001025","219011344069620",0.00,3.30,0,300.87,305.38,0.0,0.0,0.000,313502.1,313502.1,12669,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450863041,62767.00
12/23/2015 04:30,2,0.000,ALERT,213.51,304.78,59.981,1450863003,"201051344000458","219011344069620",0.00,5.50,0,302.68,307.18,0.0,0.0,0.000,311309.8,311309.8,8028,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450863043,62768.00
12/23/2015 04:30,2,0.000,ALERT,214.19,304.48,59.986,1450863003,"201051344000853","219011344069620",0.00,3.70,0,302.68,306.88,0.0,0.0,0.000,308168.9,308168.9,8035,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450863045,62769.00
12/23/2015 04:30,2,0.000,ALERT,213.51,303.28,59.996,1450863003,"201051344000685","219011344069620",0.00,4.00,0,300.87,304.78,0.0,0.0,0.000,315109.3,315109.3,12687,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450863047,62770.00
12/23/2015 04:30,2,0.000,ALERT,213.51,302.68,59.996,1450863003,"201051344000917","219011344069620",0.00,5.00,0,300.27,304.48,0.0,0.0,0.000,312787.9,312787.9,12698,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450863049,62771.00
12/23/2015 04:30,2,0.000,ALERT,213.51,303.28,59.986,1450863003,"201051344001145","219011344069620",0.00,3.70,0,301.77,305.98,0.0,0.0,0.000,315849.3,315849.3,12701,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450863050,62772.00
12/23/2015 04:30,2,0.000,ALERT,213.29,302.37,59.986,1450863003,"201051344000651","219011344069620",0.00,3.00,0,301.17,304.48,0.0,0.0,0.000,309963.8,309963.8,12675,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450863052,62773.00
12/23/2015 04:30,2,0.000,ALERT,212.38,301.47,59.970,1450863003,"274151322000088","219011344069620",0.00,5.00,0,300.27,303.88,0.0,0.0,0.000,568104.4,568104.4,1895,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450863054,62774.00
12/23/2015 04:30,2,0.000,ALERT,213.29,301.47,59.986,1450863003,"274151322000068","219011344069620",0.00,5.00,0,299.97,303.28,0.0,0.0,0.000,476184.8,476184.8,1946,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450863056,62775.00
12/23/2015 04:30,2,0.000,ALERT,212.83,302.98,59.991,1450863003,"201051344001135","219011344069620",0.00,3.70,0,301.47,305.68,0.0,0.0,0.000,306538.9,306538.9,12663,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450863058,62776.00
12/23/2015 04:30,2,0.000,ALERT,213.29,305.38,59.991,1450863003,"201051344000594","219011344069620",0.00,3.70,0,302.37,306.88,0.0,0.0,0.000,312513.7,312513.7,8019,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450863059,62777.00
12/23/2015 04:30,2,0.000,ALERT,213.29,302.37,59.991,1450863003,"201051344001203","219011344069620",0.00,3.70,0,301.17,306.58,0.0,0.0,0.000,312895.3,312895.3,12678,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450863061,62778.00
12/23/2015 04:30,2,0.000,ALERT,212.61,302.37,59.981,1450863003,"274151322000054","219011344069620",0.00,5.00,0,300.57,304.48,0.0,0.0,0.000,580237.2,580237.2,1897,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450863063,62779.00
12/23/2015 04:30,2,0.000,ALERT,213.96,304.48,59.991,1450863003,"201051344000867","219011344069620",0.00,4.50,0,302.37,306.88,0.0,0.0,0.000,301582.0,301582.0,8014,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450863065,62780.00
12/23/2015 04:30,2,0.000,ALERT,213.29,302.68,59.991,1450863003,"201051344001093","219011344069620",0.00,5.00,0,301.47,304.78,0.0,0.0,0.000,311112.3,311112.3,12688,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450863067,62781.00
12/23/2015 04:30,2,0.000,ALERT,213.51,304.78,60.018,1450863003,"201051344000900","219011344069620",0.00,3.70,0,302.68,306.28,0.0,0.0,0.000,314495.8,314495.8,8023,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450863068,62782.00
12/23/2015 04:30,2,0.000,ALERT,213.74,303.88,59.981,1450863003,"201051344000648","219011344069620",0.00,3.30,0,301.77,306.58,0.0,0.0,0.000,308415.6,308415.6,8014,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450863070,62783.00
12/23/2015 04:30,2,0.000,ALERT,213.51,305.08,59.991,1450863003,"201051344000569","219011344069620",0.00,4.00,0,303.58,307.18,0.0,0.0,0.000,315978.2,315978.2,8015,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450863072,62784.00
12/23/2015 04:30,2,0.000,ALERT,213.51,304.78,59.986,1450863003,"201051344000983","219011344069620",0.00,4.00,0,302.98,306.88,0.0,0.0,0.000,311240.3,311240.3,8022,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450863074,62785.00
12/23/2015 04:30,2,0.000,ALERT,213.74,304.48,59.991,1450863003,"201051344001158","219011344069620",0.00,3.30,0,302.37,306.28,0.0,0.0,0.000,306803.5,306803.5,8028,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450863076,62786.00
12/23/2015 04:30,2,0.000,ALERT,214.19,305.08,60.018,1450863003,"201051344000576","219011344069620",0.00,4.00,0,302.68,306.88,0.0,0.0,0.000,308879.8,308879.8,8025,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450863078,62787.00
12/23/2015 04:30,2,0.000,ALERT,212.83,301.47,59.975,1450863003,"274151322000087","219011344069620",0.00,5.00,0,299.37,302.98,0.0,0.0,0.000,555701.6,555701.6,1902,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450863080,62788.00
12/23/2015 04:45,2,0.000,ALERT,213.74,304.48,59.975,1450863903,"201051344000645","219011344069620",0.00,4.00,0,302.37,306.58,0.0,0.0,0.000,309574.2,309574.2,8022,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450863905,62789.00
12/23/2015 04:45,2,0.000,ALERT,212.83,301.47,59.954,1450863903,"274151322000085","219011344069620",0.00,4.50,0,299.67,303.58,0.0,0.0,0.000,582960.5,582960.5,1899,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450863907,62790.00
12/23/2015 04:45,2,0.000,ALERT,213.96,303.88,59.965,1450863903,"201051344000633","219011344069620",0.00,3.70,0,300.87,305.98,0.0,0.0,0.000,302450.1,302450.1,8028,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450863909,62791.00
12/23/2015 04:45,2,0.000,ALERT,213.29,304.18,59.970,1450863903,"201051344000469","219011344069620",0.00,3.70,0,301.47,306.28,0.0,0.0,0.000,303399.1,303399.1,8039,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450863911,62792.00
12/23/2015 04:45,2,0.000,ALERT,212.83,302.98,59.965,1450863903,"201051344000646","219011344069620",0.00,3.70,0,300.57,304.78,0.0,0.0,0.000,308356.5,308356.5,12670,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450863913,62793.00
12/23/2015 04:45,2,0.000,ALERT,212.38,301.47,59.949,1450863903,"274151322000052","219011344069620",0.00,4.50,0,299.67,304.18,0.0,0.0,0.000,590566.0,590566.0,1896,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450863915,62794.00
12/23/2015 04:45,2,0.000,ALERT,213.29,303.28,59.938,1450863903,"201051344000585","219011344069620",0.00,4.00,0,300.57,304.48,0.0,0.0,0.000,312955.4,312955.4,12674,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450863916,62795.00
12/23/2015 04:45,2,0.000,ALERT,213.06,303.28,59.959,1450863903,"201051344001230","219011344069620",0.00,3.70,0,301.47,305.08,0.0,0.0,0.000,311463.2,311463.2,12709,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450863918,62796.00
12/23/2015 04:45,2,0.000,ALERT,213.74,304.18,59.970,1450863903,"201051344000582","219011344069620",0.00,3.30,0,302.07,305.08,0.0,0.0,0.000,306304.9,306304.9,12666,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450863920,62797.00
12/23/2015 04:45,2,0.000,ALERT,212.83,303.28,59.981,1450863903,"201051344000955","219011344069620",0.00,4.00,0,301.17,304.48,0.0,0.0,0.000,315205.4,315205.4,12668,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450863922,62798.00
12/23/2015 04:45,2,0.000,ALERT,212.61,301.17,59.959,1450863903,"274151322000094","219011344069620",0.00,3.70,0,299.37,302.68,0.0,0.0,0.000,476264.5,476264.5,1949,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450863924,62799.00
12/23/2015 04:45,2,0.000,ALERT,213.29,305.08,59.986,1450863903,"201051344000579","219011344069620",0.00,4.00,0,303.28,307.18,0.0,0.0,0.000,317031.2,317031.2,8021,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450863925,62800.00
12/23/2015 04:45,2,0.000,ALERT,213.29,303.88,59.970,1450863903,"201051344000890","219011344069620",0.00,4.00,0,301.47,305.68,0.0,0.0,0.000,313797.9,313797.9,12679,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450863927,62801.00
12/23/2015 04:45,2,0.000,ALERT,213.29,303.28,60.007,1450863903,"201051344000438","219011344069620",0.00,3.70,0,301.17,305.08,0.0,0.0,0.000,315500.7,315500.7,12670,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450863929,62802.00
12/23/2015 04:45,2,0.000,ALERT,213.29,302.68,59.965,1450863903,"201051344000417","219011344069620",0.00,4.00,0,300.57,304.18,0.0,0.0,0.000,309689.4,309689.4,12680,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450863931,62803.00
12/23/2015 04:45,2,0.000,ALERT,212.61,302.07,59.944,1450863903,"274151322000083","219011344069620",0.00,4.50,0,300.27,304.18,0.0,0.0,0.000,585004.8,585004.8,1901,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450863933,62804.00
12/23/2015 04:45,2,0.000,ALERT,213.29,302.37,59.975,1450863903,"274151322000076","219011344069620",0.00,4.50,0,299.67,303.88,0.0,0.0,0.000,621341.5,621341.5,1895,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450863935,62805.00
12/23/2015 04:45,2,0.000,ALERT,213.51,305.38,59.996,1450863903,"201051344000868","219011344069620",0.00,3.70,0,303.58,307.18,0.0,0.0,0.000,301093.5,301093.5,8023,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450863937,62806.00
12/23/2015 04:45,2,0.000,ALERT,212.61,302.98,59.944,1450863903,"274151322000095","219011344069620",0.00,3.70,0,300.87,304.48,0.0,0.0,0.000,614265.4,614265.4,1899,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450863939,62807.00
12/23/2015 04:45,2,0.000,ALERT,213.29,304.48,59.986,1450863903,"201051344000988","219011344069620",0.00,4.00,0,300.27,306.28,0.0,0.0,0.000,301429.5,301429.5,8021,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450863940,62808.00
12/23/2015 04:45,2,0.000,ALERT,213.06,302.98,59.981,1450863903,"201051344001025","219011344069620",0.00,3.30,0,300.57,305.38,0.0,0.0,0.000,313502.1,313502.1,12671,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450863942,62809.00
12/23/2015 04:45,2,0.000,ALERT,213.29,304.48,59.954,1450863903,"201051344000458","219011344069620",0.00,5.00,0,302.68,307.18,0.0,0.0,0.000,311309.8,311309.8,8030,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450863944,62810.00
12/23/2015 04:45,2,0.000,ALERT,213.96,304.18,59.991,1450863903,"201051344000853","219011344069620",0.00,3.70,0,302.37,306.58,0.0,0.0,0.000,308168.9,308168.9,8037,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450863946,62811.00
12/23/2015 04:45,2,0.000,ALERT,213.74,303.58,59.996,1450863903,"201051344000685","219011344069620",0.00,4.00,0,301.17,304.78,0.0,0.0,0.000,315109.3,315109.3,12689,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450863948,62812.00
12/23/2015 04:45,2,0.000,ALERT,213.51,302.98,59.986,1450863903,"201051344000917","219011344069620",0.00,5.00,0,299.97,304.18,0.0,0.0,0.000,312787.9,312787.9,12700,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450863949,62813.00
12/23/2015 04:45,2,0.000,ALERT,213.51,304.18,60.028,1450863903,"201051344001145","219011344069620",0.00,3.70,0,301.47,305.38,0.0,0.0,0.000,315849.3,315849.3,12703,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450863951,62814.00
12/23/2015 04:45,2,0.000,ALERT,213.29,302.68,59.970,1450863903,"201051344000651","219011344069620",0.00,3.00,0,300.87,304.18,0.0,0.0,0.000,309963.8,309963.8,12677,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450863953,62815.00
12/23/2015 04:45,2,0.000,ALERT,212.61,302.07,59.986,1450863903,"274151322000088","219011344069620",0.00,5.50,0,299.67,303.58,0.0,0.0,0.000,568104.4,568104.4,1897,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450863955,62816.00
12/23/2015 04:45,2,0.000,ALERT,213.51,301.47,59.975,1450863903,"274151322000068","219011344069620",0.00,5.50,0,299.07,302.68,0.0,0.0,0.000,476184.8,476184.8,1948,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450863957,62817.00
12/23/2015 04:45,2,0.000,ALERT,212.83,303.28,59.986,1450863903,"201051344001135","219011344069620",0.00,3.70,0,301.17,305.08,0.0,0.0,0.000,306538.9,306538.9,12665,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450863959,62818.00
12/23/2015 04:45,2,0.000,ALERT,213.06,305.08,59.991,1450863903,"201051344000594","219011344069620",0.00,3.70,0,302.37,306.88,0.0,0.0,0.000,312513.7,312513.7,8021,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450863960,62819.00
12/23/2015 04:45,2,0.000,ALERT,213.29,302.98,59.996,1450863903,"201051344001203","219011344069620",0.00,3.70,0,300.87,306.28,0.0,0.0,0.000,312895.3,312895.3,12680,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450863962,62820.00
12/23/2015 04:45,2,0.000,ALERT,212.61,302.07,59.996,1450863903,"274151322000054","219011344069620",0.00,5.00,0,299.67,303.88,0.0,0.0,0.000,580237.2,580237.2,1899,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450863964,62821.00
12/23/2015 04:45,2,0.000,ALERT,213.74,304.18,59.996,1450863903,"201051344000867","219011344069620",0.00,4.50,0,302.07,306.88,0.0,0.0,0.000,301582.0,301582.0,8016,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450863966,62822.00
12/23/2015 04:45,2,0.000,ALERT,213.29,303.28,59.986,1450863903,"201051344001093","219011344069620",0.00,5.00,0,300.57,304.48,0.0,0.0,0.000,311112.3,311112.3,12690,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450863968,62823.00
12/23/2015 04:45,2,0.000,ALERT,213.29,304.18,59.991,1450863903,"201051344000900","219011344069620",0.00,3.70,0,302.37,306.28,0.0,0.0,0.000,314495.8,314495.8,8025,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450863969,62824.00
12/23/2015 04:45,2,0.000,ALERT,213.74,303.88,59.996,1450863903,"201051344000648","219011344069620",0.00,3.30,0,301.77,306.28,0.0,0.0,0.000,308415.6,308415.6,8016,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450863971,62825.00
12/23/2015 04:45,2,0.000,ALERT,213.29,304.78,59.981,1450863903,"201051344000569","219011344069620",0.00,4.00,0,303.28,307.48,0.0,0.0,0.000,315978.2,315978.2,8017,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450863973,62826.00
12/23/2015 04:45,2,0.000,ALERT,213.29,304.48,60.002,1450863903,"201051344000983","219011344069620",0.00,4.00,0,302.98,306.88,0.0,0.0,0.000,311240.3,311240.3,8024,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450863975,62827.00
12/23/2015 04:45,2,0.000,ALERT,213.51,304.48,60.002,1450863903,"201051344001158","219011344069620",0.00,3.30,0,302.07,306.28,0.0,0.0,0.000,306803.5,306803.5,8030,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450863977,62828.00
12/23/2015 04:45,2,0.000,ALERT,213.96,305.08,59.965,1450863903,"201051344000576","219011344069620",0.00,3.70,0,302.98,306.88,0.0,0.0,0.000,308879.8,308879.8,8027,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450863978,62829.00
12/23/2015 04:45,2,0.000,ALERT,212.83,301.47,59.991,1450863903,"274151322000087","219011344069620",0.00,5.50,0,298.47,302.98,0.0,0.0,0.000,555701.6,555701.6,1904,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450863980,62830.00
12/23/2015 05:00,2,0.000,ALERT,213.51,304.18,59.975,1450864804,"201051344000645","219011344069620",0.00,4.50,0,302.37,306.28,0.0,0.0,0.000,309574.2,309574.2,8024,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450864806,62831.00
12/23/2015 05:00,2,0.000,ALERT,212.61,302.37,59.959,1450864804,"274151322000085","219011344069620",0.00,4.50,0,299.97,303.88,0.0,0.0,0.000,582960.5,582960.5,1901,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450864808,62832.00
12/23/2015 05:00,2,0.000,ALERT,213.51,303.88,59.981,1450864804,"201051344000633","219011344069620",0.00,3.70,0,300.57,305.68,0.0,0.0,0.000,302450.1,302450.1,8030,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450864810,62833.00
12/23/2015 05:00,2,0.000,ALERT,213.29,303.88,59.975,1450864804,"201051344000469","219011344069620",0.00,3.30,0,301.47,305.98,0.0,0.0,0.000,303399.1,303399.1,8041,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450864811,62834.00
12/23/2015 05:00,2,0.000,ALERT,212.16,301.47,59.954,1450864804,"201051344000646","219011344069620",0.00,3.70,0,299.97,304.48,0.0,0.0,0.000,308356.5,308356.5,12672,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450864813,62835.00
12/23/2015 05:00,2,0.000,ALERT,212.16,302.37,59.975,1450864804,"274151322000052","219011344069620",0.00,4.50,0,300.27,304.48,0.0,0.0,0.000,590566.0,590566.0,1898,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450864815,62836.00
12/23/2015 05:00,2,0.000,ALERT,212.61,302.07,59.996,1450864804,"201051344000585","219011344069620",0.00,4.50,0,299.97,304.78,0.0,0.0,0.000,312955.4,312955.4,12676,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450864817,62837.00
12/23/2015 05:00,2,0.000,ALERT,212.16,302.07,59.965,1450864804,"201051344001230","219011344069620",0.00,4.00,0,300.57,305.08,0.0,0.0,0.000,311463.2,311463.2,12711,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450864819,62838.00
12/23/2015 05:00,2,0.000,ALERT,212.83,302.68,59.965,1450864804,"201051344000582","219011344069620",0.00,3.30,0,301.17,305.68,0.0,0.0,0.000,306304.9,306304.9,12668,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450864820,62839.00
12/23/2015 05:00,2,0.000,ALERT,211.93,301.77,59.965,1450864804,"201051344000955","219011344069620",0.00,4.00,0,300.27,304.78,0.0,0.0,0.000,315205.4,315205.4,12670,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450864822,62840.00
12/23/2015 05:00,2,0.000,ALERT,212.61,301.47,59.970,1450864804,"274151322000094","219011344069620",0.00,3.70,0,299.97,303.28,0.0,0.0,0.000,476264.5,476264.5,1951,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450864824,62841.00
12/23/2015 05:00,2,0.000,ALERT,213.29,305.08,59.975,1450864804,"201051344000579","219011344069620",0.00,4.00,0,302.98,307.18,0.0,0.0,0.000,317031.2,317031.2,8023,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450864826,62842.00
12/23/2015 05:00,2,0.000,ALERT,212.16,302.07,59.965,1450864804,"201051344000890","219011344069620",0.00,4.00,0,300.87,305.98,0.0,0.0,0.000,313797.9,313797.9,12681,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450864828,62843.00
12/23/2015 05:00,2,0.000,ALERT,212.61,302.07,59.975,1450864804,"201051344000438","219011344069620",0.00,3.70,0,300.27,305.08,0.0,0.0,0.000,315500.7,315500.7,12672,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450864829,62844.00
12/23/2015 05:00,2,0.000,ALERT,212.61,301.47,59.975,1450864804,"201051344000417","219011344069620",0.00,4.00,0,299.67,304.18,0.0,0.0,0.000,309689.4,309689.4,12682,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450864831,62845.00
12/23/2015 05:00,2,0.000,ALERT,212.61,302.07,59.944,1450864804,"274151322000083","219011344069620",0.00,4.50,0,300.57,304.48,0.0,0.0,0.000,585004.8,585004.8,1903,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450864833,62846.00
12/23/2015 05:00,2,0.000,ALERT,213.06,302.07,59.975,1450864804,"274151322000076","219011344069620",0.00,4.50,0,300.27,304.48,0.0,0.0,0.000,621341.5,621341.5,1897,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450864835,62847.00
12/23/2015 05:00,2,0.000,ALERT,213.06,305.08,59.970,1450864804,"201051344000868","219011344069620",0.00,4.00,0,303.28,307.18,0.0,0.0,0.000,301093.5,301093.5,8025,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450864837,62848.00
12/23/2015 05:00,2,0.000,ALERT,212.38,303.28,59.949,1450864804,"274151322000095","219011344069620",0.00,3.70,0,301.47,304.78,0.0,0.0,0.000,614265.4,614265.4,1901,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450864839,62849.00
12/23/2015 05:00,2,0.000,ALERT,212.83,304.18,59.981,1450864804,"201051344000988","219011344069620",0.00,4.00,0,299.67,305.98,0.0,0.0,0.000,301429.5,301429.5,8023,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450864840,62850.00
12/23/2015 05:00,2,0.000,ALERT,212.16,301.47,59.975,1450864804,"201051344001025","219011344069620",0.00,3.30,0,299.67,305.38,0.0,0.0,0.000,313502.1,313502.1,12673,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450864842,62851.00
12/23/2015 05:00,2,0.000,ALERT,212.83,304.18,59.986,1450864804,"201051344000458","219011344069620",0.00,5.50,0,302.37,306.88,0.0,0.0,0.000,311309.8,311309.8,8032,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450864844,62852.00
12/23/2015 05:00,2,0.000,ALERT,213.74,304.48,59.986,1450864804,"201051344000853","219011344069620",0.00,3.70,0,302.37,306.58,0.0,0.0,0.000,308168.9,308168.9,8039,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450864846,62853.00
12/23/2015 05:00,2,0.000,ALERT,212.83,302.07,59.981,1450864804,"201051344000685","219011344069620",0.00,4.00,0,300.27,305.38,0.0,0.0,0.000,315109.3,315109.3,12691,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450864847,62854.00
12/23/2015 05:00,2,0.000,ALERT,212.61,301.77,59.986,1450864804,"201051344000917","219011344069620",0.00,5.00,0,299.07,304.48,0.0,0.0,0.000,312787.9,312787.9,12702,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450864849,62855.00
12/23/2015 05:00,2,0.000,ALERT,212.83,302.68,59.959,1450864804,"201051344001145","219011344069620",0.00,3.70,0,300.57,305.68,0.0,0.0,0.000,315849.3,315849.3,12705,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450864851,62856.00
12/23/2015 05:00,2,0.000,ALERT,212.61,301.77,59.959,1450864804,"201051344000651","219011344069620",0.00,3.00,0,299.67,304.78,0.0,0.0,0.000,309963.8,309963.8,12679,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450864853,62857.00
12/23/2015 05:00,2,0.000,ALERT,212.16,302.37,59.986,1450864804,"274151322000088","219011344069620",0.00,5.00,0,299.97,303.88,0.0,0.0,0.000,568104.4,568104.4,1899,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450864855,62858.00
12/23/2015 05:00,2,0.000,ALERT,213.29,301.77,59.975,1450864804,"274151322000068","219011344069620",0.00,5.50,0,299.67,302.98,0.0,0.0,0.000,476184.8,476184.8,1950,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450864857,62859.00
12/23/2015 05:00,2,0.000,ALERT,212.16,302.37,59.986,1450864804,"201051344001135","219011344069620",0.00,3.70,0,300.27,305.68,0.0,0.0,0.000,306538.9,306538.9,12667,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450864859,62860.00
12/23/2015 05:00,2,0.000,ALERT,213.06,305.08,59.991,1450864804,"201051344000594","219011344069620",0.00,3.70,0,302.07,306.88,0.0,0.0,0.000,312513.7,312513.7,8023,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450864861,62861.00
12/23/2015 05:00,2,0.000,ALERT,212.61,302.07,59.975,1450864804,"201051344001203","219011344069620",0.00,3.70,0,299.97,306.28,0.0,0.0,0.000,312895.3,312895.3,12682,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450864862,62862.00
12/23/2015 05:00,2,0.000,ALERT,212.38,302.68,60.023,1450864804,"274151322000054","219011344069620",0.00,5.50,0,300.27,304.18,0.0,0.0,0.000,580237.2,580237.2,1901,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450864864,62863.00
12/23/2015 05:00,2,0.000,ALERT,213.51,304.18,59.981,1450864804,"201051344000867","219011344069620",0.00,4.50,0,301.77,306.58,0.0,0.0,0.000,301582.0,301582.0,8018,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450864866,62864.00
12/23/2015 05:00,2,0.000,ALERT,212.38,302.07,59.986,1450864804,"201051344001093","219011344069620",0.00,5.00,0,300.27,304.48,0.0,0.0,0.000,311112.3,311112.3,12692,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450864868,62865.00
12/23/2015 05:00,2,0.000,ALERT,213.06,304.18,59.959,1450864804,"201051344000900","219011344069620",0.00,4.00,0,302.07,305.98,0.0,0.0,0.000,314495.8,314495.8,8027,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450864870,62866.00
