ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/23/2015 05:00,2,0.000,ALERT,213.51,303.88,59.981,1450864804,"201051344000648","219011344069620",0.00,3.30,0,301.77,306.28,0.0,0.0,0.000,308415.6,308415.6,8018,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450864871,62867.00
12/23/2015 05:00,2,0.000,ALERT,213.29,304.78,60.012,1450864804,"201051344000569","219011344069620",0.00,4.00,0,302.98,307.18,0.0,0.0,0.000,315978.2,315978.2,8019,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450864873,62868.00
12/23/2015 05:00,2,0.000,ALERT,212.83,303.88,59.991,1450864804,"201051344000983","219011344069620",0.00,4.00,0,302.68,306.58,0.0,0.0,0.000,311240.3,311240.3,8026,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450864875,62869.00
12/23/2015 05:00,2,0.000,ALERT,213.29,304.48,59.949,1450864804,"201051344001158","219011344069620",0.00,3.30,0,301.77,305.98,0.0,0.0,0.000,306803.5,306803.5,8032,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450864877,62870.00
12/23/2015 05:00,2,0.000,ALERT,213.51,304.78,59.986,1450864804,"201051344000576","219011344069620",0.00,3.70,0,302.37,306.58,0.0,0.0,0.000,308879.8,308879.8,8029,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450864879,62871.00
12/23/2015 05:00,2,0.000,ALERT,212.61,300.87,59.975,1450864804,"274151322000087","219011344069620",0.00,5.00,0,299.37,303.28,0.0,0.0,0.000,555701.6,555701.6,1906,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450864880,62872.00
12/23/2015 05:15,2,0.000,ALERT,213.06,303.58,60.007,1450865704,"201051344000645","219011344069620",0.00,4.50,0,302.07,305.98,0.0,0.0,0.000,309574.2,309574.2,8026,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450865706,62873.00
12/23/2015 05:15,2,0.000,ALERT,212.16,301.77,60.002,1450865704,"274151322000085","219011344069620",0.00,4.50,0,299.97,303.58,0.0,0.0,0.000,582960.5,582960.5,1903,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450865708,62874.00
12/23/2015 05:15,2,0.000,ALERT,213.51,303.28,60.007,1450865704,"201051344000633","219011344069620",0.00,3.70,0,300.27,305.38,0.0,0.0,0.000,302450.1,302450.1,8032,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450865709,62875.00
12/23/2015 05:15,2,0.000,ALERT,212.83,303.58,60.034,1450865704,"201051344000469","219011344069620",0.00,3.30,0,300.87,305.68,0.0,0.0,0.000,303399.1,303399.1,8043,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450865711,62876.00
12/23/2015 05:15,2,0.000,ALERT,212.16,302.37,59.996,1450865704,"201051344000646","219011344069620",0.00,3.70,0,299.07,303.88,0.0,0.0,0.000,308356.5,308356.5,12674,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450865713,62877.00
12/23/2015 05:15,2,0.000,ALERT,211.93,302.07,59.996,1450865704,"274151322000052","219011344069620",0.00,4.50,0,299.67,304.18,0.0,0.0,0.000,590566.0,590566.0,1900,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450865715,62878.00
12/23/2015 05:15,2,0.000,ALERT,212.61,302.68,59.965,1450865704,"201051344000585","219011344069620",0.00,4.50,0,299.37,304.18,0.0,0.0,0.000,312955.4,312955.4,12678,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450865717,62879.00
12/23/2015 05:15,2,0.000,ALERT,212.61,302.98,60.007,1450865704,"201051344001230","219011344069620",0.00,4.00,0,299.97,304.18,0.0,0.0,0.000,311463.2,311463.2,12713,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450865719,62880.00
12/23/2015 05:15,2,0.000,ALERT,213.06,303.88,60.002,1450865704,"201051344000582","219011344069620",0.00,3.70,0,300.87,304.78,0.0,0.0,0.000,306304.9,306304.9,12670,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450865721,62881.00
12/23/2015 05:15,2,0.000,ALERT,212.16,302.37,59.991,1450865704,"201051344000955","219011344069620",0.00,4.00,0,299.97,303.88,0.0,0.0,0.000,315205.4,315205.4,12672,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450865722,62882.00
12/23/2015 05:15,2,0.000,ALERT,212.16,301.47,60.002,1450865704,"274151322000094","219011344069620",0.00,3.70,0,299.37,302.98,0.0,0.0,0.000,476264.5,476264.5,1953,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450865724,62883.00
12/23/2015 05:15,2,0.000,ALERT,212.83,304.18,59.996,1450865704,"201051344000579","219011344069620",0.00,4.00,0,302.68,306.88,0.0,0.0,0.000,317031.2,317031.2,8025,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450865726,62884.00
12/23/2015 05:15,2,0.000,ALERT,212.38,302.68,60.002,1450865704,"201051344000890","219011344069620",0.00,4.50,0,300.57,305.08,0.0,0.0,0.000,313797.9,313797.9,12683,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450865728,62885.00
12/23/2015 05:15,2,0.000,ALERT,212.61,302.37,60.002,1450865704,"201051344000438","219011344069620",0.00,3.70,0,300.57,304.18,0.0,0.0,0.000,315500.7,315500.7,12674,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450865730,62886.00
12/23/2015 05:15,2,0.000,ALERT,212.61,301.77,59.959,1450865704,"201051344000417","219011344069620",0.00,4.00,0,299.67,303.28,0.0,0.0,0.000,309689.4,309689.4,12684,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450865731,62887.00
12/23/2015 05:15,2,0.000,ALERT,212.38,302.07,59.996,1450865704,"274151322000083","219011344069620",0.00,4.50,0,299.97,304.18,0.0,0.0,0.000,585004.8,585004.8,1905,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450865733,62888.00
12/23/2015 05:15,2,0.000,ALERT,212.83,302.07,59.996,1450865704,"274151322000076","219011344069620",0.00,4.50,0,299.67,304.18,0.0,0.0,0.000,621341.5,621341.5,1899,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450865735,62889.00
12/23/2015 05:15,2,0.000,ALERT,212.61,304.18,60.002,1450865704,"201051344000868","219011344069620",0.00,4.00,0,302.98,306.88,0.0,0.0,0.000,301093.5,301093.5,8027,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450865737,62890.00
12/23/2015 05:15,2,0.000,ALERT,212.16,303.28,59.986,1450865704,"274151322000095","219011344069620",0.00,3.70,0,301.17,304.78,0.0,0.0,0.000,614265.4,614265.4,1903,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450865739,62891.00
12/23/2015 05:15,2,0.000,ALERT,212.61,303.28,60.002,1450865704,"201051344000988","219011344069620",0.00,4.00,0,299.67,305.68,0.0,0.0,0.000,301429.5,301429.5,8025,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450865741,62892.00
12/23/2015 05:15,2,0.000,ALERT,212.16,301.47,60.007,1450865704,"201051344001025","219011344069620",0.00,3.30,0,299.67,304.48,0.0,0.0,0.000,313502.1,313502.1,12675,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450865742,62893.00
12/23/2015 05:15,2,0.000,ALERT,212.61,303.58,60.007,1450865704,"201051344000458","219011344069620",0.00,5.00,0,302.07,306.88,0.0,0.0,0.000,311309.8,311309.8,8034,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450865744,62894.00
12/23/2015 05:15,2,0.000,ALERT,213.29,303.28,60.002,1450865704,"201051344000853","219011344069620",0.00,3.70,0,302.07,306.28,0.0,0.0,0.000,308168.9,308168.9,8041,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450865746,62895.00
12/23/2015 05:15,2,0.000,ALERT,212.83,302.37,59.991,1450865704,"201051344000685","219011344069620",0.00,4.00,0,300.27,303.88,0.0,0.0,0.000,315109.3,315109.3,12693,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450865748,62896.00
12/23/2015 05:15,2,0.000,ALERT,212.61,301.77,60.018,1450865704,"201051344000917","219011344069620",0.00,5.00,0,299.37,303.28,0.0,0.0,0.000,312787.9,312787.9,12704,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450865749,62897.00
12/23/2015 05:15,2,0.000,ALERT,212.83,302.68,60.007,1450865704,"201051344001145","219011344069620",0.00,3.70,0,300.87,304.78,0.0,0.0,0.000,315849.3,315849.3,12707,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450865751,62898.00
12/23/2015 05:15,2,0.000,ALERT,212.61,301.77,59.991,1450865704,"201051344000651","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,309963.8,309963.8,12681,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450865753,62899.00
12/23/2015 05:15,2,0.000,ALERT,211.70,301.47,60.002,1450865704,"274151322000088","219011344069620",0.00,5.00,0,299.67,303.58,0.0,0.0,0.000,568104.4,568104.4,1901,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450865755,62900.00
12/23/2015 05:15,2,0.000,ALERT,212.83,301.17,59.991,1450865704,"274151322000068","219011344069620",0.00,5.50,0,299.07,302.68,0.0,0.0,0.000,476184.8,476184.8,1952,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450865757,62901.00
12/23/2015 05:15,2,0.000,ALERT,212.16,302.37,60.012,1450865704,"201051344001135","219011344069620",0.00,3.70,0,300.57,304.48,0.0,0.0,0.000,306538.9,306538.9,12669,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450865758,62902.00
12/23/2015 05:15,2,0.000,ALERT,212.38,303.88,60.002,1450865704,"201051344000594","219011344069620",0.00,3.70,0,301.77,306.28,0.0,0.0,0.000,312513.7,312513.7,8025,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450865760,62903.00
12/23/2015 05:15,2,0.000,ALERT,212.61,302.07,60.018,1450865704,"201051344001203","219011344069620",0.00,3.70,0,300.27,305.68,0.0,0.0,0.000,312895.3,312895.3,12684,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450865762,62904.00
12/23/2015 05:15,2,0.000,ALERT,211.70,301.47,59.981,1450865704,"274151322000054","219011344069620",0.00,5.50,0,299.67,304.18,0.0,0.0,0.000,580237.2,580237.2,1903,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450865764,62905.00
12/23/2015 05:15,2,0.000,ALERT,212.83,302.98,60.002,1450865704,"201051344000867","219011344069620",0.00,4.50,0,301.47,306.28,0.0,0.0,0.000,301582.0,301582.0,8020,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450865766,62906.00
12/23/2015 05:15,2,0.000,ALERT,212.61,302.37,60.002,1450865704,"201051344001093","219011344069620",0.00,5.00,0,300.27,303.88,0.0,0.0,0.000,311112.3,311112.3,12694,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450865767,62907.00
12/23/2015 05:15,2,0.000,ALERT,212.38,302.98,59.996,1450865704,"201051344000900","219011344069620",0.00,3.70,0,301.77,306.28,0.0,0.0,0.000,314495.8,314495.8,8029,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450865769,62908.00
12/23/2015 05:15,2,0.000,ALERT,212.83,302.68,60.007,1450865704,"201051344000648","219011344069620",0.00,3.30,0,301.47,305.98,0.0,0.0,0.000,308415.6,308415.6,8020,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450865771,62909.00
12/23/2015 05:15,2,0.000,ALERT,212.83,303.88,60.028,1450865704,"201051344000569","219011344069620",0.00,4.00,0,302.68,306.88,0.0,0.0,0.000,315978.2,315978.2,8021,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450865773,62910.00
12/23/2015 05:15,2,0.000,ALERT,212.83,303.58,60.007,1450865704,"201051344000983","219011344069620",0.00,4.00,0,302.37,306.58,0.0,0.0,0.000,311240.3,311240.3,8028,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450865775,62911.00
12/23/2015 05:15,2,0.000,ALERT,212.61,302.98,59.986,1450865704,"201051344001158","219011344069620",0.00,3.30,0,301.47,305.68,0.0,0.0,0.000,306803.5,306803.5,8034,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450865777,62912.00
12/23/2015 05:15,2,0.000,ALERT,213.06,303.58,60.002,1450865704,"201051344000576","219011344069620",0.00,3.70,0,302.07,306.28,0.0,0.0,0.000,308879.8,308879.8,8031,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450865779,62913.00
12/23/2015 05:15,2,0.000,ALERT,212.16,300.27,59.975,1450865704,"274151322000087","219011344069620",0.00,5.50,0,298.47,302.98,0.0,0.0,0.000,555701.6,555701.6,1908,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450865781,62914.00
12/23/2015 05:30,2,0.000,ALERT,212.83,302.68,60.007,1450866604,"201051344000645","219011344069620",0.00,4.50,0,301.17,305.08,0.0,0.0,0.000,309574.2,309574.2,8028,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450866606,62915.00
12/23/2015 05:30,2,0.000,ALERT,211.93,301.77,59.996,1450866604,"274151322000085","219011344069620",0.00,5.00,0,299.67,303.58,0.0,0.0,0.000,582960.5,582960.5,1905,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450866607,62916.00
12/23/2015 05:30,2,0.000,ALERT,213.06,302.68,60.007,1450866604,"201051344000633","219011344069620",0.00,3.70,0,299.37,304.78,0.0,0.0,0.000,302450.1,302450.1,8034,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450866609,62917.00
12/23/2015 05:30,2,0.000,ALERT,212.38,302.68,60.002,1450866604,"201051344000469","219011344069620",0.00,3.70,0,300.27,305.08,0.0,0.0,0.000,303399.1,303399.1,8045,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450866611,62918.00
12/23/2015 05:30,2,0.000,ALERT,211.93,301.47,60.012,1450866604,"201051344000646","219011344069620",0.00,4.00,0,299.37,303.88,0.0,0.0,0.000,308356.5,308356.5,12676,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450866613,62919.00
12/23/2015 05:30,2,0.000,ALERT,211.48,300.87,60.028,1450866604,"274151322000052","219011344069620",0.00,4.50,0,299.37,303.88,0.0,0.0,0.000,590566.0,590566.0,1902,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450866615,62920.00
12/23/2015 05:30,2,0.000,ALERT,212.16,301.77,60.039,1450866604,"201051344000585","219011344069620",0.00,4.50,0,299.37,304.18,0.0,0.0,0.000,312955.4,312955.4,12680,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450866617,62921.00
12/23/2015 05:30,2,0.000,ALERT,211.93,301.77,60.007,1450866604,"201051344001230","219011344069620",0.00,4.00,0,299.97,304.48,0.0,0.0,0.000,311463.2,311463.2,12715,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450866618,62922.00
12/23/2015 05:30,2,0.000,ALERT,212.61,302.37,60.018,1450866604,"201051344000582","219011344069620",0.00,3.70,0,300.57,304.78,0.0,0.0,0.000,306304.9,306304.9,12672,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450866620,62923.00
12/23/2015 05:30,2,0.000,ALERT,211.70,301.47,60.002,1450866604,"201051344000955","219011344069620",0.00,4.00,0,299.67,304.18,0.0,0.0,0.000,315205.4,315205.4,12674,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450866622,62924.00
12/23/2015 05:30,2,0.000,ALERT,211.70,300.57,60.002,1450866604,"274151322000094","219011344069620",0.00,4.00,0,299.07,302.68,0.0,0.0,0.000,476264.5,476264.5,1955,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450866624,62925.00
12/23/2015 05:30,2,0.000,ALERT,212.61,303.58,60.007,1450866604,"201051344000579","219011344069620",0.00,4.50,0,301.77,305.98,0.0,0.0,0.000,317031.2,317031.2,8027,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450866626,62926.00
12/23/2015 05:30,2,0.000,ALERT,211.93,301.77,60.018,1450866604,"201051344000890","219011344069620",0.00,4.50,0,299.97,305.08,0.0,0.0,0.000,313797.9,313797.9,12685,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450866627,62927.00
12/23/2015 05:30,2,0.000,ALERT,212.16,301.17,60.002,1450866604,"201051344000438","219011344069620",0.00,3.70,0,299.67,304.48,0.0,0.0,0.000,315500.7,315500.7,12676,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450866629,62928.00
12/23/2015 05:30,2,0.000,ALERT,212.38,301.17,60.007,1450866604,"201051344000417","219011344069620",0.00,4.00,0,299.07,303.58,0.0,0.0,0.000,309689.4,309689.4,12686,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450866631,62929.00
12/23/2015 05:30,2,0.000,ALERT,211.93,301.47,59.981,1450866604,"274151322000083","219011344069620",0.00,4.50,0,299.97,303.88,0.0,0.0,0.000,585004.8,585004.8,1907,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450866633,62930.00
12/23/2015 05:30,2,0.000,ALERT,212.38,301.47,59.991,1450866604,"274151322000076","219011344069620",0.00,4.50,0,299.67,303.88,0.0,0.0,0.000,621341.5,621341.5,1901,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450866635,62931.00
12/23/2015 05:30,2,0.000,ALERT,212.38,303.58,59.986,1450866604,"201051344000868","219011344069620",0.00,4.00,0,301.77,305.98,0.0,0.0,0.000,301093.5,301093.5,8029,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450866637,62932.00
12/23/2015 05:30,2,0.000,ALERT,211.70,302.37,59.991,1450866604,"274151322000095","219011344069620",0.00,3.70,0,300.87,304.48,0.0,0.0,0.000,614265.4,614265.4,1905,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450866639,62933.00
12/23/2015 05:30,2,0.000,ALERT,212.16,302.68,59.991,1450866604,"201051344000988","219011344069620",0.00,4.50,0,298.77,304.78,0.0,0.0,0.000,301429.5,301429.5,8027,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450866641,62934.00
12/23/2015 05:30,2,0.000,ALERT,211.93,300.57,59.944,1450866604,"201051344001025","219011344069620",0.00,3.70,0,298.77,304.48,0.0,0.0,0.000,313502.1,313502.1,12677,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450866643,62935.00
12/23/2015 05:30,2,0.000,ALERT,212.16,302.98,60.002,1450866604,"201051344000458","219011344069620",0.00,5.50,0,301.17,305.68,0.0,0.0,0.000,311309.8,311309.8,8036,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450866644,62936.00
12/23/2015 05:30,2,0.000,ALERT,213.06,302.98,59.959,1450866604,"201051344000853","219011344069620",0.00,4.00,0,300.87,305.08,0.0,0.0,0.000,308168.9,308168.9,8043,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450866646,62937.00
12/23/2015 05:30,2,0.000,ALERT,212.38,301.47,60.012,1450866604,"201051344000685","219011344069620",0.00,4.50,0,299.67,303.88,0.0,0.0,0.000,315109.3,315109.3,12695,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450866648,62938.00
12/23/2015 05:30,2,0.000,ALERT,212.16,300.87,59.965,1450866604,"201051344000917","219011344069620",0.00,5.50,0,298.77,303.28,0.0,0.0,0.000,312787.9,312787.9,12706,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450866650,62939.00
12/23/2015 05:30,2,0.000,ALERT,212.16,301.47,59.991,1450866604,"201051344001145","219011344069620",0.00,4.00,0,299.67,304.48,0.0,0.0,0.000,315849.3,315849.3,12709,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450866652,62940.00
12/23/2015 05:30,2,0.000,ALERT,212.16,300.57,59.991,1450866604,"201051344000651","219011344069620",0.00,3.30,0,298.77,303.58,0.0,0.0,0.000,309963.8,309963.8,12683,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450866653,62941.00
12/23/2015 05:30,2,0.000,ALERT,211.48,301.17,59.981,1450866604,"274151322000088","219011344069620",0.00,5.50,0,299.37,302.98,0.0,0.0,0.000,568104.4,568104.4,1903,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450866655,62942.00
12/23/2015 05:30,2,0.000,ALERT,212.38,299.97,59.933,1450866604,"274151322000068","219011344069620",0.00,5.50,0,299.07,302.07,0.0,0.0,0.000,476184.8,476184.8,1954,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450866657,62943.00
12/23/2015 05:30,2,0.000,ALERT,211.70,301.47,59.996,1450866604,"201051344001135","219011344069620",0.00,4.00,0,299.67,304.18,0.0,0.0,0.000,306538.9,306538.9,12671,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450866659,62944.00
12/23/2015 05:30,2,0.000,ALERT,212.16,303.58,59.996,1450866604,"201051344000594","219011344069620",0.00,4.00,0,301.17,305.38,0.0,0.0,0.000,312513.7,312513.7,8027,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450866660,62945.00
12/23/2015 05:30,2,0.000,ALERT,211.93,300.87,59.986,1450866604,"201051344001203","219011344069620",0.00,4.00,0,299.37,305.68,0.0,0.0,0.000,312895.3,312895.3,12686,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450866662,62946.00
12/23/2015 05:30,2,0.000,ALERT,211.70,301.17,60.002,1450866604,"274151322000054","219011344069620",0.00,5.50,0,299.37,303.58,0.0,0.0,0.000,580237.2,580237.2,1905,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450866664,62947.00
12/23/2015 05:30,2,0.000,ALERT,212.61,302.37,60.034,1450866604,"201051344000867","219011344069620",0.00,4.50,0,300.27,305.38,0.0,0.0,0.000,301582.0,301582.0,8022,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450866666,62948.00
12/23/2015 05:30,2,0.000,ALERT,211.93,301.17,59.991,1450866604,"201051344001093","219011344069620",0.00,5.00,0,299.67,303.58,0.0,0.0,0.000,311112.3,311112.3,12696,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450866668,62949.00
12/23/2015 05:30,2,0.000,ALERT,212.16,302.98,59.991,1450866604,"201051344000900","219011344069620",0.00,4.00,0,300.87,304.78,0.0,0.0,0.000,314495.8,314495.8,8031,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450866669,62950.00
12/23/2015 05:30,2,0.000,ALERT,212.61,302.37,59.986,1450866604,"201051344000648","219011344069620",0.00,3.70,0,300.27,305.08,0.0,0.0,0.000,308415.6,308415.6,8022,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450866671,62951.00
12/23/2015 05:30,2,0.000,ALERT,212.38,303.28,59.981,1450866604,"201051344000569","219011344069620",0.00,4.00,0,301.77,305.68,0.0,0.0,0.000,315978.2,315978.2,8023,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450866673,62952.00
12/23/2015 05:30,2,0.000,ALERT,212.38,302.68,60.007,1450866604,"201051344000983","219011344069620",0.00,4.50,0,301.17,305.38,0.0,0.0,0.000,311240.3,311240.3,8030,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450866675,62953.00
12/23/2015 05:30,2,0.000,ALERT,212.38,302.68,59.986,1450866604,"201051344001158","219011344069620",0.00,3.70,0,300.57,304.48,0.0,0.0,0.000,306803.5,306803.5,8036,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450866677,62954.00
12/23/2015 05:30,2,0.000,ALERT,212.83,303.58,59.996,1450866604,"201051344000576","219011344069620",0.00,4.00,0,301.17,305.08,0.0,0.0,0.000,308879.8,308879.8,8033,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450866678,62955.00
12/23/2015 05:30,2,0.000,ALERT,211.93,300.57,59.975,1450866604,"274151322000087","219011344069620",0.00,5.50,0,298.77,302.37,0.0,0.0,0.000,555701.6,555701.6,1910,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450866680,62956.00
12/23/2015 05:45,2,0.000,ALERT,212.61,302.37,59.986,1450867504,"201051344000645","219011344069620",0.00,5.00,0,300.57,305.38,0.0,0.0,0.000,309574.2,309574.2,8030,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450867506,62957.00
12/23/2015 05:45,2,0.000,ALERT,211.48,299.97,59.970,1450867504,"274151322000085","219011344069620",0.00,5.00,0,298.17,303.28,0.0,0.0,0.000,582960.5,582960.5,1907,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450867507,62958.00
12/23/2015 05:45,2,0.000,ALERT,212.61,302.37,59.928,1450867504,"201051344000633","219011344069620",0.00,4.00,0,299.07,304.78,0.0,0.0,0.000,302450.1,302450.1,8036,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450867509,62959.00
12/23/2015 05:45,2,0.000,ALERT,212.16,302.37,59.928,1450867504,"201051344000469","219011344069620",0.00,3.70,0,299.67,304.78,0.0,0.0,0.000,303399.1,303399.1,8047,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450867511,62960.00
12/23/2015 05:45,2,0.000,ALERT,211.48,300.87,59.970,1450867504,"201051344000646","219011344069620",0.00,4.00,0,298.77,302.98,0.0,0.0,0.000,308356.5,308356.5,12678,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450867513,62961.00
12/23/2015 05:45,2,0.000,ALERT,211.48,300.87,59.991,1450867504,"274151322000052","219011344069620",0.00,5.00,0,297.87,303.58,0.0,0.0,0.000,590566.0,590566.0,1904,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450867515,62962.00
12/23/2015 05:45,2,0.000,ALERT,211.70,301.17,59.970,1450867504,"201051344000585","219011344069620",0.00,4.00,0,299.07,303.28,0.0,0.0,0.000,312955.4,312955.4,12682,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450867517,62963.00
12/23/2015 05:45,2,0.000,ALERT,211.70,301.47,59.970,1450867504,"201051344001230","219011344069620",0.00,4.00,0,299.37,303.28,0.0,0.0,0.000,311463.2,311463.2,12717,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450867518,62964.00
12/23/2015 05:45,2,0.000,ALERT,212.16,301.77,59.981,1450867504,"201051344000582","219011344069620",0.00,3.70,0,300.27,303.88,0.0,0.0,0.000,306304.9,306304.9,12674,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450867520,62965.00
12/23/2015 05:45,2,0.000,ALERT,211.48,301.17,59.981,1450867504,"201051344000955","219011344069620",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,315205.4,315205.4,12676,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450867522,62966.00
12/23/2015 05:45,2,0.000,ALERT,211.48,299.97,59.991,1450867504,"274151322000094","219011344069620",0.00,4.00,0,297.87,302.68,0.0,0.0,0.000,476264.5,476264.5,1957,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450867524,62967.00
12/23/2015 05:45,2,0.000,ALERT,212.16,303.28,59.975,1450867504,"201051344000579","219011344069620",0.00,4.50,0,301.17,305.98,0.0,0.0,0.000,317031.2,317031.2,8029,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450867526,62968.00
12/23/2015 05:45,2,0.000,ALERT,211.70,301.47,59.975,1450867504,"201051344000890","219011344069620",0.00,4.50,0,299.37,304.18,0.0,0.0,0.000,313797.9,313797.9,12687,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450867527,62969.00
12/23/2015 05:45,2,0.000,ALERT,211.70,300.87,59.959,1450867504,"201051344000438","219011344069620",0.00,4.00,0,298.77,303.58,0.0,0.0,0.000,315500.7,315500.7,12678,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450867529,62970.00
12/23/2015 05:45,2,0.000,ALERT,211.93,300.87,59.970,1450867504,"201051344000417","219011344069620",0.00,4.50,0,298.47,302.68,0.0,0.0,0.000,309689.4,309689.4,12688,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450867531,62971.00
12/23/2015 05:45,2,0.000,ALERT,211.48,300.57,59.959,1450867504,"274151322000083","219011344069620",0.00,4.50,0,298.47,303.58,0.0,0.0,0.000,585004.8,585004.8,1909,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450867533,62972.00
12/23/2015 05:45,2,0.000,ALERT,211.93,299.97,59.970,1450867504,"274151322000076","219011344069620",0.00,4.50,0,298.17,303.58,0.0,0.0,0.000,621341.5,621341.5,1903,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450867535,62973.00
12/23/2015 05:45,2,0.000,ALERT,212.16,302.98,59.954,1450867504,"201051344000868","219011344069620",0.00,4.00,0,301.47,305.98,0.0,0.0,0.000,301093.5,301093.5,8031,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450867537,62974.00
12/23/2015 05:45,2,0.000,ALERT,211.25,301.47,59.959,1450867504,"274151322000095","219011344069620",0.00,4.00,0,299.37,303.88,0.0,0.0,0.000,614265.4,614265.4,1907,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450867539,62975.00
12/23/2015 05:45,2,0.000,ALERT,211.93,302.37,59.965,1450867504,"201051344000988","219011344069620",0.00,4.50,0,298.17,304.78,0.0,0.0,0.000,301429.5,301429.5,8029,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450867540,62976.00
12/23/2015 05:45,2,0.000,ALERT,211.48,300.57,59.944,1450867504,"201051344001025","219011344069620",0.00,3.70,0,298.77,303.58,0.0,0.0,0.000,313502.1,313502.1,12679,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450867542,62977.00
12/23/2015 05:45,2,0.000,ALERT,211.93,302.37,59.965,1450867504,"201051344000458","219011344069620",0.00,6.00,0,300.87,305.98,0.0,0.0,0.000,311309.8,311309.8,8038,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450867544,62978.00
12/23/2015 05:45,2,0.000,ALERT,212.61,302.07,59.959,1450867504,"201051344000853","219011344069620",0.00,4.00,0,300.57,305.38,0.0,0.0,0.000,308168.9,308168.9,8045,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450867546,62979.00
12/23/2015 05:45,2,0.000,ALERT,212.16,301.17,59.970,1450867504,"201051344000685","219011344069620",0.00,4.50,0,299.37,302.98,0.0,0.0,0.000,315109.3,315109.3,12697,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450867548,62980.00
12/23/2015 05:45,2,0.000,ALERT,211.93,300.57,59.959,1450867504,"201051344000917","219011344069620",0.00,5.50,0,298.17,302.37,0.0,0.0,0.000,312787.9,312787.9,12708,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450867550,62981.00
12/23/2015 05:45,2,0.000,ALERT,212.16,301.77,59.949,1450867504,"201051344001145","219011344069620",0.00,4.00,0,299.67,303.88,0.0,0.0,0.000,315849.3,315849.3,12711,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450867552,62982.00
12/23/2015 05:45,2,0.000,ALERT,211.93,300.57,59.970,1450867504,"201051344000651","219011344069620",0.00,3.30,0,299.07,302.68,0.0,0.0,0.000,309963.8,309963.8,12685,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450867553,62983.00
12/23/2015 05:45,2,0.000,ALERT,211.25,300.27,59.959,1450867504,"274151322000088","219011344069620",0.00,5.50,0,297.87,302.98,0.0,0.0,0.000,568104.4,568104.4,1905,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450867555,62984.00
12/23/2015 05:45,2,0.000,ALERT,211.93,299.37,59.938,1450867504,"274151322000068","219011344069620",0.00,5.50,0,297.57,302.37,0.0,0.0,0.000,476184.8,476184.8,1956,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450867557,62985.00
12/23/2015 05:45,2,0.000,ALERT,211.48,301.17,59.965,1450867504,"201051344001135","219011344069620",0.00,4.00,0,299.37,303.58,0.0,0.0,0.000,306538.9,306538.9,12673,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450867559,62986.00
12/23/2015 05:45,2,0.000,ALERT,211.70,302.98,59.954,1450867504,"201051344000594","219011344069620",0.00,4.00,0,300.27,305.38,0.0,0.0,0.000,312513.7,312513.7,8029,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450867561,62987.00
12/23/2015 05:45,2,0.000,ALERT,211.93,300.87,59.954,1450867504,"201051344001203","219011344069620",0.00,4.00,0,298.77,304.78,0.0,0.0,0.000,312895.3,312895.3,12688,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450867562,62988.00
12/23/2015 05:45,2,0.000,ALERT,211.25,300.27,59.965,1450867504,"274151322000054","219011344069620",0.00,5.50,0,298.17,303.58,0.0,0.0,0.000,580237.2,580237.2,1907,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450867564,62989.00
12/23/2015 05:45,2,0.000,ALERT,212.38,301.77,60.012,1450867504,"201051344000867","219011344069620",0.00,5.00,0,299.97,305.68,0.0,0.0,0.000,301582.0,301582.0,8024,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450867566,62990.00
12/23/2015 05:45,2,0.000,ALERT,211.70,300.87,59.965,1450867504,"201051344001093","219011344069620",0.00,5.50,0,299.37,302.98,0.0,0.0,0.000,311112.3,311112.3,12698,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450867568,62991.00
12/23/2015 05:45,2,0.000,ALERT,211.93,302.37,59.959,1450867504,"201051344000900","219011344069620",0.00,4.00,0,300.27,305.08,0.0,0.0,0.000,314495.8,314495.8,8033,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450867570,62992.00
12/23/2015 05:45,2,0.000,ALERT,212.38,301.47,59.959,1450867504,"201051344000648","219011344069620",0.00,3.70,0,299.97,305.08,0.0,0.0,0.000,308415.6,308415.6,8024,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450867571,62993.00
12/23/2015 05:45,2,0.000,ALERT,212.16,302.98,59.965,1450867504,"201051344000569","219011344069620",0.00,4.50,0,301.17,305.98,0.0,0.0,0.000,315978.2,315978.2,8025,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450867573,62994.00
12/23/2015 05:45,2,0.000,ALERT,211.93,302.37,59.959,1450867504,"201051344000983","219011344069620",0.00,4.50,0,300.57,305.68,0.0,0.0,0.000,311240.3,311240.3,8032,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450867575,62995.00
12/23/2015 05:45,2,0.000,ALERT,212.16,302.37,59.959,1450867504,"201051344001158","219011344069620",0.00,3.70,0,299.97,304.78,0.0,0.0,0.000,306803.5,306803.5,8038,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450867577,62996.00
12/23/2015 05:45,2,0.000,ALERT,212.38,302.68,59.938,1450867504,"201051344000576","219011344069620",0.00,4.00,0,300.57,305.38,0.0,0.0,0.000,308879.8,308879.8,8035,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450867579,62997.00
12/23/2015 05:45,2,0.000,ALERT,211.48,299.97,59.959,1450867504,"274151322000087","219011344069620",0.00,5.50,0,296.96,302.37,0.0,0.0,0.000,555701.6,555701.6,1912,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450867580,62998.00
12/23/2015 06:00,2,0.000,ALERT,211.93,301.47,59.981,1450868404,"201051344000645","219011344069620",0.00,5.00,0,299.97,304.18,0.0,0.0,0.000,309574.2,309574.2,8032,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450868406,62999.00
12/23/2015 06:00,2,0.000,ALERT,211.03,299.07,59.986,1450868404,"274151322000085","219011344069620",0.00,5.00,0,297.87,302.07,0.0,0.0,0.000,582960.5,582960.5,1909,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450868407,63000.00
12/23/2015 06:00,2,0.000,ALERT,211.93,300.87,59.986,1450868404,"201051344000633","219011344069620",0.00,4.00,0,298.17,303.88,0.0,0.0,0.000,302450.1,302450.1,8038,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450868409,63001.00
12/23/2015 06:00,2,0.000,ALERT,211.70,301.47,60.012,1450868404,"201051344000469","219011344069620",0.00,3.70,0,298.77,303.88,0.0,0.0,0.000,303399.1,303399.1,8049,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450868411,63002.00
12/23/2015 06:00,2,0.000,ALERT,210.57,300.27,59.986,1450868404,"201051344000646","219011344069620",0.00,4.00,0,297.87,302.68,0.0,0.0,0.000,308356.5,308356.5,12680,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450868413,63003.00
12/23/2015 06:00,2,0.000,ALERT,210.80,299.37,60.018,1450868404,"274151322000052","219011344069620",0.00,5.00,0,297.57,302.68,0.0,0.0,0.000,590566.0,590566.0,1906,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450868415,63004.00
12/23/2015 06:00,2,0.000,ALERT,211.03,300.27,59.986,1450868404,"201051344000585","219011344069620",0.00,5.00,0,297.87,302.98,0.0,0.0,0.000,312955.4,312955.4,12684,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450868416,63005.00
12/23/2015 06:00,2,0.000,ALERT,210.80,300.27,59.986,1450868404,"201051344001230","219011344069620",0.00,4.00,0,298.47,303.28,0.0,0.0,0.000,311463.2,311463.2,12719,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450868418,63006.00
12/23/2015 06:00,2,0.000,ALERT,211.25,301.47,60.018,1450868404,"201051344000582","219011344069620",0.00,3.70,0,299.07,303.58,0.0,0.0,0.000,306304.9,306304.9,12676,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450868420,63007.00
12/23/2015 06:00,2,0.000,ALERT,210.35,299.97,59.938,1450868404,"201051344000955","219011344069620",0.00,4.50,0,298.17,302.68,0.0,0.0,0.000,315205.4,315205.4,12678,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450868422,63008.00
12/23/2015 06:00,2,0.000,ALERT,211.03,298.77,59.991,1450868404,"274151322000094","219011344069620",0.00,4.00,0,297.26,301.47,0.0,0.0,0.000,476264.5,476264.5,1959,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450868424,63009.00
12/23/2015 06:00,2,0.000,ALERT,211.48,302.07,60.002,1450868404,"201051344000579","219011344069620",0.00,4.50,0,300.57,304.78,0.0,0.0,0.000,317031.2,317031.2,8031,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450868426,63010.00
12/23/2015 06:00,2,0.000,ALERT,210.57,300.57,59.991,1450868404,"201051344000890","219011344069620",0.00,4.50,0,298.77,303.58,0.0,0.0,0.000,313797.9,313797.9,12689,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450868427,63011.00
12/23/2015 06:00,2,0.000,ALERT,210.80,299.97,60.018,1450868404,"201051344000438","219011344069620",0.00,3.70,0,298.47,302.98,0.0,0.0,0.000,315500.7,315500.7,12680,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450868429,63012.00
