ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/23/2015 06:00,2,0.000,ALERT,211.03,299.67,60.023,1450868404,"201051344000417","219011344069620",0.00,4.00,0,297.87,302.37,0.0,0.0,0.000,309689.4,309689.4,12690,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450868431,63013.00
12/23/2015 06:00,2,0.000,ALERT,211.03,299.67,59.975,1450868404,"274151322000083","219011344069620",0.00,5.00,0,298.17,302.68,0.0,0.0,0.000,585004.8,585004.8,1911,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450868433,63014.00
12/23/2015 06:00,2,0.000,ALERT,211.70,299.37,60.002,1450868404,"274151322000076","219011344069620",0.00,5.00,0,297.87,302.68,0.0,0.0,0.000,621341.5,621341.5,1905,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450868435,63015.00
12/23/2015 06:00,2,0.000,ALERT,211.25,302.07,60.018,1450868404,"201051344000868","219011344069620",0.00,4.50,0,300.57,304.78,0.0,0.0,0.000,301093.5,301093.5,8033,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450868437,63016.00
12/23/2015 06:00,2,0.000,ALERT,211.03,300.57,59.981,1450868404,"274151322000095","219011344069620",0.00,4.00,0,299.07,302.98,0.0,0.0,0.000,614265.4,614265.4,1909,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450868439,63017.00
12/23/2015 06:00,2,0.000,ALERT,211.03,301.17,59.954,1450868404,"201051344000988","219011344069620",0.00,4.50,0,297.26,303.88,0.0,0.0,0.000,301429.5,301429.5,8031,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450868441,63018.00
12/23/2015 06:00,2,0.000,ALERT,210.35,299.37,59.970,1450868404,"201051344001025","219011344069620",0.00,3.70,0,297.87,303.28,0.0,0.0,0.000,313502.1,313502.1,12681,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450868442,63019.00
12/23/2015 06:00,2,0.000,ALERT,211.25,301.77,59.981,1450868404,"201051344000458","219011344069620",0.00,6.00,0,299.97,304.78,0.0,0.0,0.000,311309.8,311309.8,8040,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450868444,63020.00
12/23/2015 06:00,2,0.000,ALERT,211.93,301.47,59.970,1450868404,"201051344000853","219011344069620",0.00,4.00,0,299.97,304.18,0.0,0.0,0.000,308168.9,308168.9,8047,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450868446,63021.00
12/23/2015 06:00,2,0.000,ALERT,211.03,300.27,59.965,1450868404,"201051344000685","219011344069620",0.00,4.50,0,298.17,302.68,0.0,0.0,0.000,315109.3,315109.3,12699,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450868448,63022.00
12/23/2015 06:00,2,0.000,ALERT,210.80,299.97,59.938,1450868404,"201051344000917","219011344069620",0.00,5.50,0,296.96,302.37,0.0,0.0,0.000,312787.9,312787.9,12710,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450868449,63023.00
12/23/2015 06:00,2,0.000,ALERT,211.03,300.57,59.986,1450868404,"201051344001145","219011344069620",0.00,4.00,0,298.77,303.28,0.0,0.0,0.000,315849.3,315849.3,12713,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450868451,63024.00
12/23/2015 06:00,2,0.000,ALERT,210.57,299.37,59.970,1450868404,"201051344000651","219011344069620",0.00,3.30,0,297.87,302.07,0.0,0.0,0.000,309963.8,309963.8,12687,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450868453,63025.00
12/23/2015 06:00,2,0.000,ALERT,210.57,299.37,59.970,1450868404,"274151322000088","219011344069620",0.00,6.00,0,297.57,301.77,0.0,0.0,0.000,568104.4,568104.4,1907,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450868455,63026.00
12/23/2015 06:00,2,0.000,ALERT,211.48,298.77,59.965,1450868404,"274151322000068","219011344069620",0.00,6.00,0,297.26,301.17,0.0,0.0,0.000,476184.8,476184.8,1958,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450868457,63027.00
12/23/2015 06:00,2,0.000,ALERT,210.35,300.27,59.933,1450868404,"201051344001135","219011344069620",0.00,4.00,0,298.47,303.28,0.0,0.0,0.000,306538.9,306538.9,12675,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450868458,63028.00
12/23/2015 06:00,2,0.000,ALERT,211.03,302.07,59.975,1450868404,"201051344000594","219011344069620",0.00,4.00,0,299.67,304.48,0.0,0.0,0.000,312513.7,312513.7,8031,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450868460,63029.00
12/23/2015 06:00,2,0.000,ALERT,210.57,299.97,59.975,1450868404,"201051344001203","219011344069620",0.00,4.00,0,298.17,304.78,0.0,0.0,0.000,312895.3,312895.3,12690,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450868462,63030.00
12/23/2015 06:00,2,0.000,ALERT,210.80,299.97,59.965,1450868404,"274151322000054","219011344069620",0.00,6.00,0,297.87,302.37,0.0,0.0,0.000,580237.2,580237.2,1909,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450868464,63031.00
12/23/2015 06:00,2,0.000,ALERT,211.70,301.17,60.012,1450868404,"201051344000867","219011344069620",0.00,5.00,0,299.07,304.18,0.0,0.0,0.000,301582.0,301582.0,8026,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450868466,63032.00
12/23/2015 06:00,2,0.000,ALERT,210.57,299.97,59.965,1450868404,"201051344001093","219011344069620",0.00,5.50,0,298.17,302.68,0.0,0.0,0.000,311112.3,311112.3,12700,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450868467,63033.00
12/23/2015 06:00,2,0.000,ALERT,211.25,301.47,59.965,1450868404,"201051344000900","219011344069620",0.00,4.00,0,299.67,303.58,0.0,0.0,0.000,314495.8,314495.8,8035,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450868469,63034.00
12/23/2015 06:00,2,0.000,ALERT,211.70,300.87,60.002,1450868404,"201051344000648","219011344069620",0.00,3.70,0,299.37,304.18,0.0,0.0,0.000,308415.6,308415.6,8026,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450868471,63035.00
12/23/2015 06:00,2,0.000,ALERT,211.48,302.07,59.970,1450868404,"201051344000569","219011344069620",0.00,4.50,0,300.57,304.78,0.0,0.0,0.000,315978.2,315978.2,8027,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450868473,63036.00
12/23/2015 06:00,2,0.000,ALERT,211.25,301.47,59.954,1450868404,"201051344000983","219011344069620",0.00,4.50,0,300.27,304.18,0.0,0.0,0.000,311240.3,311240.3,8034,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450868475,63037.00
12/23/2015 06:00,2,0.000,ALERT,211.25,300.87,59.970,1450868404,"201051344001158","219011344069620",0.00,3.70,0,299.37,303.58,0.0,0.0,0.000,306803.5,306803.5,8040,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450868477,63038.00
12/23/2015 06:00,2,0.000,ALERT,211.70,301.47,60.002,1450868404,"201051344000576","219011344069620",0.00,4.00,0,299.97,304.18,0.0,0.0,0.000,308879.8,308879.8,8037,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450868478,63039.00
12/23/2015 06:00,2,0.000,ALERT,210.80,298.17,59.975,1450868404,"274151322000087","219011344069620",0.00,6.00,0,296.66,301.47,0.0,0.0,0.000,555701.6,555701.6,1914,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450868480,63040.00
12/23/2015 06:15,2,0.000,ALERT,210.80,299.37,59.975,1450869303,"201051344000645","219011344069620",0.00,5.00,0,298.47,303.28,0.0,0.0,0.000,309574.2,309574.2,8034,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450869305,63041.00
12/23/2015 06:15,2,0.000,ALERT,209.90,296.66,59.965,1450869303,"274151322000085","219011344069620",0.00,5.00,0,294.86,300.57,0.0,0.0,0.000,582960.5,582960.5,1911,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450869307,63042.00
12/23/2015 06:15,2,0.000,ALERT,211.03,298.77,59.970,1450869303,"201051344000633","219011344069620",0.00,4.00,0,295.76,302.68,0.0,0.0,0.000,302450.1,302450.1,8040,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450869309,63043.00
12/23/2015 06:15,2,0.000,ALERT,210.35,298.77,59.970,1450869303,"201051344000469","219011344069620",0.00,3.70,0,296.36,302.98,0.0,0.0,0.000,303399.1,303399.1,8051,0,0,0,L,1122011218,0,119.52,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450869311,63044.00
12/23/2015 06:15,2,0.000,ALERT,209.90,298.47,59.970,1450869303,"201051344000646","219011344069620",0.00,4.00,0,296.96,301.47,0.0,0.0,0.000,308356.5,308356.5,12682,0,0,0,L,1122011218,0,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450869313,63045.00
12/23/2015 06:15,2,0.000,ALERT,209.44,296.96,59.965,1450869303,"274151322000052","219011344069620",0.00,5.00,0,294.86,301.17,0.0,0.0,0.000,590566.0,590566.0,1908,0,0,0,L,1151911521,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450869315,63046.00
12/23/2015 06:15,2,0.000,ALERT,210.12,298.77,59.954,1450869303,"201051344000585","219011344069620",0.00,4.50,0,296.96,301.77,0.0,0.0,0.000,312955.4,312955.4,12686,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450869316,63047.00
12/23/2015 06:15,2,0.000,ALERT,209.90,298.77,59.965,1450869303,"201051344001230","219011344069620",0.00,4.50,0,297.57,302.07,0.0,0.0,0.000,311463.2,311463.2,12721,0,0,0,L,1122011218,0,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450869318,63048.00
12/23/2015 06:15,2,0.000,ALERT,210.35,299.37,59.975,1450869303,"201051344000582","219011344069620",0.00,3.70,0,298.17,302.68,0.0,0.0,0.000,306304.9,306304.9,12678,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450869320,63049.00
12/23/2015 06:15,2,0.000,ALERT,209.44,298.47,59.970,1450869303,"201051344000955","219011344069620",0.00,4.50,0,297.26,301.77,0.0,0.0,0.000,315205.4,315205.4,12680,0,0,0,L,1122011218,0,119.75,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450869322,63050.00
12/23/2015 06:15,2,0.000,ALERT,209.44,296.36,59.975,1450869303,"274151322000094","219011344069620",0.00,4.00,0,294.56,300.27,0.0,0.0,0.000,476264.5,476264.5,1961,0,0,0,L,1151911521,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450869324,63051.00
12/23/2015 06:15,2,0.000,ALERT,210.35,299.67,59.975,1450869303,"201051344000579","219011344069620",0.00,4.50,0,298.17,303.88,0.0,0.0,0.000,317031.2,317031.2,8033,0,0,0,L,1122011218,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450869325,63052.00
12/23/2015 06:15,2,0.000,ALERT,209.90,298.77,59.996,1450869303,"201051344000890","219011344069620",0.00,4.50,0,297.57,302.68,0.0,0.0,0.000,313797.9,313797.9,12691,0,0,0,L,1122011218,0,120.42,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450869327,63053.00
12/23/2015 06:15,2,0.000,ALERT,209.90,298.17,60.018,1450869303,"201051344000438","219011344069620",0.00,4.00,0,297.26,302.07,0.0,0.0,0.000,315500.7,315500.7,12682,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450869329,63054.00
12/23/2015 06:15,2,0.000,ALERT,210.12,298.17,59.986,1450869303,"201051344000417","219011344069620",0.00,4.50,0,296.66,301.17,0.0,0.0,0.000,309689.4,309689.4,12692,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450869331,63055.00
12/23/2015 06:15,2,0.000,ALERT,209.90,297.87,59.975,1450869303,"274151322000083","219011344069620",0.00,4.50,0,295.16,301.17,0.0,0.0,0.000,585004.8,585004.8,1913,0,0,0,L,1151911521,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450869332,63056.00
12/23/2015 06:15,2,0.000,ALERT,210.35,297.26,59.959,1450869303,"274151322000076","219011344069620",0.00,5.00,0,294.86,301.17,0.0,0.0,0.000,621341.5,621341.5,1907,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450869334,63057.00
12/23/2015 06:15,2,0.000,ALERT,210.57,300.27,59.970,1450869303,"201051344000868","219011344069620",0.00,4.00,0,298.17,303.88,0.0,0.0,0.000,301093.5,301093.5,8035,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450869336,63058.00
12/23/2015 06:15,2,0.000,ALERT,209.67,298.17,59.959,1450869303,"274151322000095","219011344069620",0.00,4.00,0,296.06,301.77,0.0,0.0,0.000,614265.4,614265.4,1911,0,0,0,L,1151911521,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450869338,63059.00
12/23/2015 06:15,2,0.000,ALERT,210.12,298.77,59.965,1450869303,"201051344000988","219011344069620",0.00,4.50,0,295.16,302.68,0.0,0.0,0.000,301429.5,301429.5,8033,0,0,0,L,1122011218,0,119.75,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450869340,63060.00
12/23/2015 06:15,2,0.000,ALERT,209.67,297.87,59.970,1450869303,"201051344001025","219011344069620",0.00,3.70,0,296.66,302.37,0.0,0.0,0.000,313502.1,313502.1,12683,0,0,0,L,1122011218,0,119.97,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450869342,63061.00
12/23/2015 06:15,2,0.000,ALERT,210.12,299.07,59.981,1450869303,"201051344000458","219011344069620",0.00,5.50,0,297.57,303.88,0.0,0.0,0.000,311309.8,311309.8,8042,0,0,0,L,1122011218,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450869344,63062.00
12/23/2015 06:15,2,0.000,ALERT,211.03,299.37,59.996,1450869303,"201051344000853","219011344069620",0.00,4.00,0,297.57,303.28,0.0,0.0,0.000,308168.9,308168.9,8049,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450869345,63063.00
12/23/2015 06:15,2,0.000,ALERT,210.35,298.77,59.996,1450869303,"201051344000685","219011344069620",0.00,4.50,0,297.26,302.37,0.0,0.0,0.000,315109.3,315109.3,12701,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450869347,63064.00
12/23/2015 06:15,2,0.000,ALERT,210.12,298.17,59.959,1450869303,"201051344000917","219011344069620",0.00,6.00,0,296.06,301.47,0.0,0.0,0.000,312787.9,312787.9,12712,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450869349,63065.00
12/23/2015 06:15,2,0.000,ALERT,210.12,299.07,59.975,1450869303,"201051344001145","219011344069620",0.00,4.00,0,297.57,302.37,0.0,0.0,0.000,315849.3,315849.3,12715,0,0,0,L,1122011218,0,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450869351,63066.00
12/23/2015 06:15,2,0.000,ALERT,210.12,298.17,59.959,1450869303,"201051344000651","219011344069620",0.00,3.30,0,296.96,301.47,0.0,0.0,0.000,309963.8,309963.8,12689,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450869353,63067.00
12/23/2015 06:15,2,0.000,ALERT,209.44,297.57,60.012,1450869303,"274151322000088","219011344069620",0.00,5.50,0,294.86,300.27,0.0,0.0,0.000,568104.4,568104.4,1909,0,0,0,L,1151911521,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450869355,63068.00
12/23/2015 06:15,2,0.000,ALERT,210.35,296.66,59.938,1450869303,"274151322000068","219011344069620",0.00,5.50,0,294.26,299.67,0.0,0.0,0.000,476184.8,476184.8,1960,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450869357,63069.00
12/23/2015 06:15,2,0.000,ALERT,209.67,298.77,59.965,1450869303,"201051344001135","219011344069620",0.00,4.00,0,297.26,302.37,0.0,0.0,0.000,306538.9,306538.9,12677,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450869359,63070.00
12/23/2015 06:15,2,0.000,ALERT,210.12,299.97,59.965,1450869303,"201051344000594","219011344069620",0.00,4.00,0,296.96,303.58,0.0,0.0,0.000,312513.7,312513.7,8033,0,0,0,L,1122011218,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450869361,63071.00
12/23/2015 06:15,2,0.000,ALERT,209.90,298.17,59.965,1450869303,"201051344001203","219011344069620",0.00,4.00,0,296.96,303.28,0.0,0.0,0.000,312895.3,312895.3,12692,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450869362,63072.00
12/23/2015 06:15,2,0.000,ALERT,209.44,297.26,59.954,1450869303,"274151322000054","219011344069620",0.00,6.00,0,295.16,301.17,0.0,0.0,0.000,580237.2,580237.2,1911,0,0,0,L,1151911521,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450869364,63073.00
12/23/2015 06:15,2,0.000,ALERT,210.80,299.07,59.975,1450869303,"201051344000867","219011344069620",0.00,5.00,0,297.26,303.88,0.0,0.0,0.000,301582.0,301582.0,8028,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450869366,63074.00
12/23/2015 06:15,2,0.000,ALERT,209.90,298.77,59.954,1450869303,"201051344001093","219011344069620",0.00,5.50,0,296.96,301.47,0.0,0.0,0.000,311112.3,311112.3,12702,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450869368,63075.00
12/23/2015 06:15,2,0.000,ALERT,210.35,299.37,59.991,1450869303,"201051344000900","219011344069620",0.00,4.00,0,296.96,302.98,0.0,0.0,0.000,314495.8,314495.8,8037,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450869369,63076.00
12/23/2015 06:15,2,0.000,ALERT,210.57,298.47,59.970,1450869303,"201051344000648","219011344069620",0.00,3.70,0,296.96,302.98,0.0,0.0,0.000,308415.6,308415.6,8028,0,0,0,L,1122011218,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450869371,63077.00
12/23/2015 06:15,2,0.000,ALERT,210.35,299.97,59.981,1450869303,"201051344000569","219011344069620",0.00,4.50,0,298.17,303.88,0.0,0.0,0.000,315978.2,315978.2,8029,0,0,0,L,1122011218,0,119.75,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450869373,63078.00
12/23/2015 06:15,2,0.000,ALERT,210.35,299.37,59.944,1450869303,"201051344000983","219011344069620",0.00,4.50,0,297.57,303.28,0.0,0.0,0.000,311240.3,311240.3,8036,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450869375,63079.00
12/23/2015 06:15,2,0.000,ALERT,210.35,298.77,59.986,1450869303,"201051344001158","219011344069620",0.00,3.70,0,296.66,302.68,0.0,0.0,0.000,306803.5,306803.5,8042,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450869377,63080.00
12/23/2015 06:15,2,0.000,ALERT,210.80,299.67,59.954,1450869303,"201051344000576","219011344069620",0.00,4.00,0,297.57,303.28,0.0,0.0,0.000,308879.8,308879.8,8039,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450869379,63081.00
12/23/2015 06:15,2,0.000,ALERT,209.90,296.06,59.959,1450869303,"274151322000087","219011344069620",0.00,6.00,0,293.96,299.67,0.0,0.0,0.000,555701.6,555701.6,1916,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450869380,63082.00
12/23/2015 06:30,2,0.000,ALERT,211.70,300.57,60.007,1450870205,"201051344000645","219011344069620",0.00,5.00,0,296.36,302.98,0.0,0.0,0.000,309574.2,309574.2,8036,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450870207,63083.00
12/23/2015 06:30,2,0.000,ALERT,210.57,298.17,59.986,1450870205,"274151322000085","219011344069620",0.00,5.00,0,295.46,300.57,0.0,0.0,0.000,582960.5,582960.5,1913,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450870209,63084.00
12/23/2015 06:30,2,0.000,ALERT,211.70,300.57,60.007,1450870205,"201051344000633","219011344069620",0.00,4.00,0,295.46,302.37,0.0,0.0,0.000,302450.1,302450.1,8042,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450870211,63085.00
12/23/2015 06:30,2,0.000,ALERT,211.03,300.27,60.012,1450870205,"201051344000469","219011344069620",0.00,3.70,0,296.06,302.68,0.0,0.0,0.000,303399.1,303399.1,8053,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450870213,63086.00
12/23/2015 06:30,2,0.000,ALERT,210.12,299.07,60.007,1450870205,"201051344000646","219011344069620",0.00,4.00,0,295.76,301.17,0.0,0.0,0.000,308356.5,308356.5,12684,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450870215,63087.00
12/23/2015 06:30,2,0.000,ALERT,210.35,299.67,60.007,1450870205,"274151322000052","219011344069620",0.00,5.00,0,295.46,300.87,0.0,0.0,0.000,590566.0,590566.0,1910,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450870216,63088.00
12/23/2015 06:30,2,0.000,ALERT,210.57,299.37,59.949,1450870205,"201051344000585","219011344069620",0.00,5.00,0,295.76,301.47,0.0,0.0,0.000,312955.4,312955.4,12688,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450870218,63089.00
12/23/2015 06:30,2,0.000,ALERT,210.35,299.37,60.012,1450870205,"201051344001230","219011344069620",0.00,4.50,0,296.66,301.77,0.0,0.0,0.000,311463.2,311463.2,12723,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450870220,63090.00
12/23/2015 06:30,2,0.000,ALERT,211.03,299.97,60.039,1450870205,"201051344000582","219011344069620",0.00,3.70,0,297.26,302.07,0.0,0.0,0.000,306304.9,306304.9,12680,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450870222,63091.00
12/23/2015 06:30,2,0.000,ALERT,209.90,299.07,60.002,1450870205,"201051344000955","219011344069620",0.00,4.50,0,296.36,301.17,0.0,0.0,0.000,315205.4,315205.4,12682,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450870224,63092.00
12/23/2015 06:30,2,0.000,ALERT,210.57,297.87,59.991,1450870205,"274151322000094","219011344069620",0.00,4.00,0,294.86,299.67,0.0,0.0,0.000,476264.5,476264.5,1963,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450870225,63093.00
12/23/2015 06:30,2,0.000,ALERT,211.25,301.17,60.034,1450870205,"201051344000579","219011344069620",0.00,4.50,0,297.57,303.88,0.0,0.0,0.000,317031.2,317031.2,8035,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450870227,63094.00
12/23/2015 06:30,2,0.000,ALERT,210.35,299.67,59.959,1450870205,"201051344000890","219011344069620",0.00,5.00,0,296.96,302.37,0.0,0.0,0.000,313797.9,313797.9,12693,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450870229,63095.00
12/23/2015 06:30,2,0.000,ALERT,210.57,299.37,59.954,1450870205,"201051344000438","219011344069620",0.00,4.00,0,296.66,301.47,0.0,0.0,0.000,315500.7,315500.7,12684,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450870231,63096.00
12/23/2015 06:30,2,0.000,ALERT,210.57,298.77,59.986,1450870205,"201051344000417","219011344069620",0.00,4.50,0,295.76,300.57,0.0,0.0,0.000,309689.4,309689.4,12694,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450870233,63097.00
12/23/2015 06:30,2,0.000,ALERT,210.35,299.67,59.986,1450870205,"274151322000083","219011344069620",0.00,5.00,0,295.76,300.87,0.0,0.0,0.000,585004.8,585004.8,1915,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450870234,63098.00
12/23/2015 06:30,2,0.000,ALERT,211.25,299.07,60.002,1450870205,"274151322000076","219011344069620",0.00,5.00,0,295.76,300.87,0.0,0.0,0.000,621341.5,621341.5,1909,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450870236,63099.00
12/23/2015 06:30,2,0.000,ALERT,211.03,301.17,59.986,1450870205,"201051344000868","219011344069620",0.00,4.50,0,297.87,303.88,0.0,0.0,0.000,301093.5,301093.5,8037,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450870238,63100.00
12/23/2015 06:30,2,0.000,ALERT,210.57,299.97,60.002,1450870205,"274151322000095","219011344069620",0.00,4.00,0,296.96,301.17,0.0,0.0,0.000,614265.4,614265.4,1913,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450870240,63101.00
12/23/2015 06:30,2,0.000,ALERT,210.80,300.27,59.986,1450870205,"201051344000988","219011344069620",0.00,4.50,0,294.86,302.68,0.0,0.0,0.000,301429.5,301429.5,8035,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450870242,63102.00
12/23/2015 06:30,2,0.000,ALERT,210.12,298.17,60.034,1450870205,"201051344001025","219011344069620",0.00,3.70,0,295.76,301.77,0.0,0.0,0.000,313502.1,313502.1,12685,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450870244,63103.00
12/23/2015 06:30,2,0.000,ALERT,210.80,300.57,60.002,1450870205,"201051344000458","219011344069620",0.00,5.50,0,297.26,303.58,0.0,0.0,0.000,311309.8,311309.8,8044,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450870245,63104.00
12/23/2015 06:30,2,0.000,ALERT,211.48,300.87,59.986,1450870205,"201051344000853","219011344069620",0.00,4.00,0,297.26,302.98,0.0,0.0,0.000,308168.9,308168.9,8051,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450870247,63105.00
12/23/2015 06:30,2,0.000,ALERT,210.57,298.77,59.975,1450870205,"201051344000685","219011344069620",0.00,4.50,0,296.66,301.17,0.0,0.0,0.000,315109.3,315109.3,12703,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450870249,63106.00
12/23/2015 06:30,2,0.000,ALERT,210.57,298.77,60.007,1450870205,"201051344000917","219011344069620",0.00,5.50,0,295.46,300.87,0.0,0.0,0.000,312787.9,312787.9,12714,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450870251,63107.00
12/23/2015 06:30,2,0.000,ALERT,210.57,299.07,59.981,1450870205,"201051344001145","219011344069620",0.00,4.00,0,296.66,302.07,0.0,0.0,0.000,315849.3,315849.3,12717,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450870253,63108.00
12/23/2015 06:30,2,0.000,ALERT,210.57,298.17,59.981,1450870205,"201051344000651","219011344069620",0.00,3.30,0,296.06,300.87,0.0,0.0,0.000,309963.8,309963.8,12691,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450870254,63109.00
12/23/2015 06:30,2,0.000,ALERT,210.12,298.17,59.975,1450870205,"274151322000088","219011344069620",0.00,5.50,0,295.76,299.97,0.0,0.0,0.000,568104.4,568104.4,1911,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450870256,63110.00
12/23/2015 06:30,2,0.000,ALERT,211.03,298.17,59.970,1450870205,"274151322000068","219011344069620",0.00,6.00,0,295.16,299.37,0.0,0.0,0.000,476184.8,476184.8,1962,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450870258,63111.00
12/23/2015 06:30,2,0.000,ALERT,210.12,299.07,60.002,1450870205,"201051344001135","219011344069620",0.00,4.00,0,296.66,301.77,0.0,0.0,0.000,306538.9,306538.9,12679,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450870260,63112.00
12/23/2015 06:30,2,0.000,ALERT,210.80,301.17,59.959,1450870205,"201051344000594","219011344069620",0.00,4.00,0,296.96,303.28,0.0,0.0,0.000,312513.7,312513.7,8035,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450870262,63113.00
12/23/2015 06:30,2,0.000,ALERT,210.57,299.07,60.007,1450870205,"201051344001203","219011344069620",0.00,4.00,0,296.66,302.98,0.0,0.0,0.000,312895.3,312895.3,12694,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450870263,63114.00
12/23/2015 06:30,2,0.000,ALERT,210.35,298.47,59.991,1450870205,"274151322000054","219011344069620",0.00,5.50,0,295.76,300.57,0.0,0.0,0.000,580237.2,580237.2,1913,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450870265,63115.00
12/23/2015 06:30,2,0.000,ALERT,211.48,300.27,59.981,1450870205,"201051344000867","219011344069620",0.00,5.00,0,296.66,303.28,0.0,0.0,0.000,301582.0,301582.0,8030,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450870267,63116.00
12/23/2015 06:30,2,0.000,ALERT,210.57,299.07,59.965,1450870205,"201051344001093","219011344069620",0.00,5.50,0,296.66,301.17,0.0,0.0,0.000,311112.3,311112.3,12704,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450870269,63117.00
12/23/2015 06:30,2,0.000,ALERT,211.03,300.87,59.965,1450870205,"201051344000900","219011344069620",0.00,4.50,0,296.96,302.68,0.0,0.0,0.000,314495.8,314495.8,8039,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450870271,63118.00
12/23/2015 06:30,2,0.000,ALERT,211.25,299.97,60.007,1450870205,"201051344000648","219011344069620",0.00,3.70,0,296.66,302.98,0.0,0.0,0.000,308415.6,308415.6,8030,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450870273,63119.00
12/23/2015 06:30,2,0.000,ALERT,211.25,301.17,59.970,1450870205,"201051344000569","219011344069620",0.00,4.50,0,297.87,303.88,0.0,0.0,0.000,315978.2,315978.2,8031,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450870275,63120.00
12/23/2015 06:30,2,0.000,ALERT,211.03,300.57,59.922,1450870205,"201051344000983","219011344069620",0.00,4.50,0,296.96,303.28,0.0,0.0,0.000,311240.3,311240.3,8038,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450870277,63121.00
12/23/2015 06:30,2,0.000,ALERT,211.03,300.57,59.965,1450870205,"201051344001158","219011344069620",0.00,3.70,0,296.66,302.68,0.0,0.0,0.000,306803.5,306803.5,8044,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450870278,63122.00
12/23/2015 06:30,2,0.000,ALERT,211.70,301.47,59.970,1450870205,"201051344000576","219011344069620",0.00,4.00,0,297.26,303.28,0.0,0.0,0.000,308879.8,308879.8,8041,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450870280,63123.00
12/23/2015 06:30,2,0.000,ALERT,210.57,298.17,59.970,1450870205,"274151322000087","219011344069620",0.00,6.00,0,294.86,299.67,0.0,0.0,0.000,555701.6,555701.6,1918,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450870282,63124.00
12/23/2015 06:45,2,0.000,ALERT,211.70,300.57,59.970,1450871103,"201051344000645","219011344069620",0.00,5.00,0,298.77,304.18,0.0,0.0,0.000,309574.2,309574.2,8038,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450871105,63125.00
12/23/2015 06:45,2,0.000,ALERT,211.03,298.47,59.965,1450871103,"274151322000085","219011344069620",0.00,5.00,0,296.36,301.77,0.0,0.0,0.000,582960.5,582960.5,1915,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450871107,63126.00
12/23/2015 06:45,2,0.000,ALERT,211.93,300.57,59.970,1450871103,"201051344000633","219011344069620",0.00,4.00,0,296.96,304.18,0.0,0.0,0.000,302450.1,302450.1,8044,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450871109,63127.00
12/23/2015 06:45,2,0.000,ALERT,211.48,300.87,59.975,1450871103,"201051344000469","219011344069620",0.00,3.70,0,297.87,304.18,0.0,0.0,0.000,303399.1,303399.1,8055,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450871111,63128.00
12/23/2015 06:45,2,0.000,ALERT,210.57,299.07,59.970,1450871103,"201051344000646","219011344069620",0.00,4.00,0,296.66,303.58,0.0,0.0,0.000,308356.5,308356.5,12686,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450871113,63129.00
12/23/2015 06:45,2,0.000,ALERT,210.57,298.77,59.965,1450871103,"274151322000052","219011344069620",0.00,5.00,0,296.06,301.77,0.0,0.0,0.000,590566.0,590566.0,1912,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450871115,63130.00
12/23/2015 06:45,2,0.000,ALERT,210.80,299.37,59.975,1450871103,"201051344000585","219011344069620",0.00,4.50,0,296.66,303.58,0.0,0.0,0.000,312955.4,312955.4,12690,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450871117,63131.00
12/23/2015 06:45,2,0.000,ALERT,210.57,299.37,59.975,1450871103,"201051344001230","219011344069620",0.00,4.00,0,297.26,304.18,0.0,0.0,0.000,311463.2,311463.2,12725,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450871118,63132.00
12/23/2015 06:45,2,0.000,ALERT,211.25,299.97,59.922,1450871103,"201051344000582","219011344069620",0.00,3.70,0,297.87,304.48,0.0,0.0,0.000,306304.9,306304.9,12682,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450871120,63133.00
12/23/2015 06:45,2,0.000,ALERT,210.57,299.37,59.938,1450871103,"201051344000955","219011344069620",0.00,4.50,0,296.96,303.58,0.0,0.0,0.000,315205.4,315205.4,12684,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450871122,63134.00
12/23/2015 06:45,2,0.000,ALERT,210.57,297.26,59.959,1450871103,"274151322000094","219011344069620",0.00,4.50,0,296.06,301.47,0.0,0.0,0.000,476264.5,476264.5,1965,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450871124,63135.00
12/23/2015 06:45,2,0.000,ALERT,211.25,301.17,59.970,1450871103,"201051344000579","219011344069620",0.00,4.50,0,299.07,304.78,0.0,0.0,0.000,317031.2,317031.2,8037,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450871126,63136.00
12/23/2015 06:45,2,0.000,ALERT,210.35,299.07,59.933,1450871103,"201051344000890","219011344069620",0.00,4.50,0,297.26,304.18,0.0,0.0,0.000,313797.9,313797.9,12695,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450871128,63137.00
12/23/2015 06:45,2,0.000,ALERT,210.80,299.07,59.970,1450871103,"201051344000438","219011344069620",0.00,3.70,0,296.96,303.28,0.0,0.0,0.000,315500.7,315500.7,12686,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450871129,63138.00
12/23/2015 06:45,2,0.000,ALERT,211.03,298.47,60.002,1450871103,"201051344000417","219011344069620",0.00,4.50,0,296.36,302.98,0.0,0.0,0.000,309689.4,309689.4,12696,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450871131,63139.00
12/23/2015 06:45,2,0.000,ALERT,210.80,298.77,59.912,1450871103,"274151322000083","219011344069620",0.00,5.00,0,296.66,302.07,0.0,0.0,0.000,585004.8,585004.8,1917,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450871133,63140.00
12/23/2015 06:45,2,0.000,ALERT,211.25,298.47,59.965,1450871103,"274151322000076","219011344069620",0.00,5.00,0,296.36,302.07,0.0,0.0,0.000,621341.5,621341.5,1911,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450871135,63141.00
12/23/2015 06:45,2,0.000,ALERT,211.03,301.17,59.954,1450871103,"201051344000868","219011344069620",0.00,4.00,0,299.37,305.08,0.0,0.0,0.000,301093.5,301093.5,8039,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450871137,63142.00
12/23/2015 06:45,2,0.000,ALERT,210.80,299.37,59.986,1450871103,"274151322000095","219011344069620",0.00,4.00,0,297.57,302.98,0.0,0.0,0.000,614265.4,614265.4,1915,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450871139,63143.00
12/23/2015 06:45,2,0.000,ALERT,211.03,300.27,59.970,1450871103,"201051344000988","219011344069620",0.00,4.50,0,296.06,304.18,0.0,0.0,0.000,301429.5,301429.5,8037,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450871140,63144.00
12/23/2015 06:45,2,0.000,ALERT,210.57,298.17,59.965,1450871103,"201051344001025","219011344069620",0.00,3.70,0,296.36,303.28,0.0,0.0,0.000,313502.1,313502.1,12687,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450871142,63145.00
12/23/2015 06:45,2,0.000,ALERT,210.80,300.57,59.965,1450871103,"201051344000458","219011344069620",0.00,5.50,0,298.77,304.48,0.0,0.0,0.000,311309.8,311309.8,8046,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450871144,63146.00
12/23/2015 06:45,2,0.000,ALERT,211.70,299.97,59.959,1450871103,"201051344000853","219011344069620",0.00,4.00,0,298.47,304.18,0.0,0.0,0.000,308168.9,308168.9,8053,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450871146,63147.00
12/23/2015 06:45,2,0.000,ALERT,211.03,299.07,59.970,1450871103,"201051344000685","219011344069620",0.00,4.50,0,296.66,303.88,0.0,0.0,0.000,315109.3,315109.3,12705,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450871148,63148.00
12/23/2015 06:45,2,0.000,ALERT,210.80,298.47,59.970,1450871103,"201051344000917","219011344069620",0.00,5.50,0,295.46,302.98,0.0,0.0,0.000,312787.9,312787.9,12716,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450871149,63149.00
12/23/2015 06:45,2,0.000,ALERT,211.03,299.07,59.965,1450871103,"201051344001145","219011344069620",0.00,4.00,0,296.96,303.88,0.0,0.0,0.000,315849.3,315849.3,12719,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450871151,63150.00
12/23/2015 06:45,2,0.000,ALERT,210.80,298.17,59.970,1450871103,"201051344000651","219011344069620",0.00,3.30,0,296.36,302.68,0.0,0.0,0.000,309963.8,309963.8,12693,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450871153,63151.00
12/23/2015 06:45,2,0.000,ALERT,210.35,298.17,59.975,1450871103,"274151322000088","219011344069620",0.00,5.50,0,296.06,301.47,0.0,0.0,0.000,568104.4,568104.4,1913,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450871155,63152.00
12/23/2015 06:45,2,0.000,ALERT,211.03,297.26,59.954,1450871103,"274151322000068","219011344069620",0.00,6.00,0,295.76,300.87,0.0,0.0,0.000,476184.8,476184.8,1964,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450871157,63153.00
12/23/2015 06:45,2,0.000,ALERT,210.12,298.77,59.938,1450871103,"201051344001135","219011344069620",0.00,4.50,0,296.96,303.28,0.0,0.0,0.000,306538.9,306538.9,12681,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450871158,63154.00
12/23/2015 06:45,2,0.000,ALERT,210.80,300.87,59.959,1450871103,"201051344000594","219011344069620",0.00,4.00,0,298.17,305.08,0.0,0.0,0.000,312513.7,312513.7,8037,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450871160,63155.00
12/23/2015 06:45,2,0.000,ALERT,210.80,298.47,59.959,1450871103,"201051344001203","219011344069620",0.00,4.00,0,296.66,304.18,0.0,0.0,0.000,312895.3,312895.3,12696,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450871162,63156.00
12/23/2015 06:45,2,0.000,ALERT,210.57,299.07,59.944,1450871103,"274151322000054","219011344069620",0.00,6.00,0,296.36,301.77,0.0,0.0,0.000,580237.2,580237.2,1915,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450871164,63157.00
12/23/2015 06:45,2,0.000,ALERT,211.25,299.97,59.959,1450871103,"201051344000867","219011344069620",0.00,5.00,0,298.17,304.18,0.0,0.0,0.000,301582.0,301582.0,8032,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450871165,63158.00
