ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/23/2015 06:45,2,0.000,ALERT,210.80,298.77,59.959,1450871103,"201051344001093","219011344069620",0.00,5.50,0,296.66,303.28,0.0,0.0,0.000,311112.3,311112.3,12706,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450871167,63159.00
12/23/2015 06:45,2,0.000,ALERT,210.80,300.27,59.975,1450871103,"201051344000900","219011344069620",0.00,4.00,0,298.17,304.18,0.0,0.0,0.000,314495.8,314495.8,8041,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450871169,63160.00
12/23/2015 06:45,2,0.000,ALERT,211.25,299.67,59.917,1450871103,"201051344000648","219011344069620",0.00,3.70,0,298.17,303.88,0.0,0.0,0.000,308415.6,308415.6,8032,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450871171,63161.00
12/23/2015 06:45,2,0.000,ALERT,211.03,300.57,59.970,1450871103,"201051344000569","219011344069620",0.00,4.50,0,298.77,304.78,0.0,0.0,0.000,315978.2,315978.2,8033,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450871173,63162.00
12/23/2015 06:45,2,0.000,ALERT,211.03,300.57,59.996,1450871103,"201051344000983","219011344069620",0.00,5.00,0,298.77,304.48,0.0,0.0,0.000,311240.3,311240.3,8040,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450871175,63163.00
12/23/2015 06:45,2,0.000,ALERT,211.03,300.27,59.954,1450871103,"201051344001158","219011344069620",0.00,3.70,0,298.17,304.18,0.0,0.0,0.000,306803.5,306803.5,8046,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450871177,63164.00
12/23/2015 06:45,2,0.000,ALERT,211.48,301.17,59.959,1450871103,"201051344000576","219011344069620",0.00,4.00,0,298.47,304.78,0.0,0.0,0.000,308879.8,308879.8,8043,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450871178,63165.00
12/23/2015 06:45,2,0.000,ALERT,210.57,297.87,59.954,1450871103,"274151322000087","219011344069620",0.00,6.00,0,295.16,300.87,0.0,0.0,0.000,555701.6,555701.6,1920,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450871180,63166.00
12/23/2015 07:00,2,0.000,ALERT,211.48,300.57,60.002,1450872003,"201051344000645","219011344069620",0.00,5.00,0,298.47,302.37,0.0,0.0,0.000,309574.2,309574.2,8040,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450872005,63167.00
12/23/2015 07:00,2,0.000,ALERT,210.35,297.87,60.012,1450872003,"274151322000085","219011344069620",0.00,5.00,0,295.16,299.97,0.0,0.0,0.000,582960.5,582960.5,1917,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450872007,63168.00
12/23/2015 07:00,2,0.000,ALERT,211.25,299.97,60.007,1450872003,"201051344000633","219011344069620",0.00,4.00,0,296.96,301.77,0.0,0.0,0.000,302450.1,302450.1,8046,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450872008,63169.00
12/23/2015 07:00,2,0.000,ALERT,210.80,299.97,60.002,1450872003,"201051344000469","219011344069620",0.00,3.70,0,297.57,302.07,0.0,0.0,0.000,303399.1,303399.1,8057,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450872010,63170.00
12/23/2015 07:00,2,0.000,ALERT,209.90,297.87,60.012,1450872003,"201051344000646","219011344069620",0.00,4.00,0,296.36,300.57,0.0,0.0,0.000,308356.5,308356.5,12688,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450872012,63171.00
12/23/2015 07:00,2,0.000,ALERT,209.90,297.87,59.986,1450872003,"274151322000052","219011344069620",0.00,5.00,0,295.16,300.57,0.0,0.0,0.000,590566.0,590566.0,1914,0,0,0,L,1151911521,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450872014,63172.00
12/23/2015 07:00,2,0.000,ALERT,210.35,297.87,60.007,1450872003,"201051344000585","219011344069620",0.00,5.00,0,296.36,300.57,0.0,0.0,0.000,312955.4,312955.4,12692,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450872016,63173.00
12/23/2015 07:00,2,0.000,ALERT,210.35,298.17,60.002,1450872003,"201051344001230","219011344069620",0.00,4.00,0,296.96,300.87,0.0,0.0,0.000,311463.2,311463.2,12727,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450872018,63174.00
12/23/2015 07:00,2,0.000,ALERT,210.57,298.47,59.996,1450872003,"201051344000582","219011344069620",0.00,3.70,0,297.57,301.77,0.0,0.0,0.000,306304.9,306304.9,12684,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450872020,63175.00
12/23/2015 07:00,2,0.000,ALERT,209.67,297.26,60.002,1450872003,"201051344000955","219011344069620",0.00,4.00,0,296.66,300.57,0.0,0.0,0.000,315205.4,315205.4,12686,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450872022,63176.00
12/23/2015 07:00,2,0.000,ALERT,210.12,297.57,59.991,1450872003,"274151322000094","219011344069620",0.00,4.00,0,294.86,299.37,0.0,0.0,0.000,476264.5,476264.5,1967,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450872023,63177.00
12/23/2015 07:00,2,0.000,ALERT,210.80,300.87,59.991,1450872003,"201051344000579","219011344069620",0.00,4.50,0,299.07,302.68,0.0,0.0,0.000,317031.2,317031.2,8039,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450872025,63178.00
12/23/2015 07:00,2,0.000,ALERT,210.12,298.17,59.991,1450872003,"201051344000890","219011344069620",0.00,4.50,0,296.96,301.47,0.0,0.0,0.000,313797.9,313797.9,12697,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450872027,63179.00
12/23/2015 07:00,2,0.000,ALERT,210.12,297.57,59.996,1450872003,"201051344000438","219011344069620",0.00,3.70,0,296.36,300.87,0.0,0.0,0.000,315500.7,315500.7,12688,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450872029,63180.00
12/23/2015 07:00,2,0.000,ALERT,210.12,296.96,59.981,1450872003,"201051344000417","219011344069620",0.00,4.50,0,295.46,299.97,0.0,0.0,0.000,309689.4,309689.4,12698,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450872031,63181.00
12/23/2015 07:00,2,0.000,ALERT,210.35,298.47,59.981,1450872003,"274151322000083","219011344069620",0.00,5.00,0,295.46,300.57,0.0,0.0,0.000,585004.8,585004.8,1919,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450872032,63182.00
12/23/2015 07:00,2,0.000,ALERT,210.57,297.57,59.944,1450872003,"274151322000076","219011344069620",0.00,5.00,0,295.16,300.57,0.0,0.0,0.000,621341.5,621341.5,1913,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450872034,63183.00
12/23/2015 07:00,2,0.000,ALERT,210.80,301.17,59.986,1450872003,"201051344000868","219011344069620",0.00,4.00,0,299.07,302.98,0.0,0.0,0.000,301093.5,301093.5,8041,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450872036,63184.00
12/23/2015 07:00,2,0.000,ALERT,210.35,298.77,59.970,1450872003,"274151322000095","219011344069620",0.00,4.00,0,296.36,300.87,0.0,0.0,0.000,614265.4,614265.4,1917,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450872038,63185.00
12/23/2015 07:00,2,0.000,ALERT,210.35,299.97,59.981,1450872003,"201051344000988","219011344069620",0.00,4.50,0,295.76,301.77,0.0,0.0,0.000,301429.5,301429.5,8039,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450872040,63186.00
12/23/2015 07:00,2,0.000,ALERT,209.90,296.96,59.981,1450872003,"201051344001025","219011344069620",0.00,3.70,0,295.46,300.87,0.0,0.0,0.000,313502.1,313502.1,12689,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450872042,63187.00
12/23/2015 07:00,2,0.000,ALERT,210.57,300.57,59.949,1450872003,"201051344000458","219011344069620",0.00,5.50,0,298.47,302.68,0.0,0.0,0.000,311309.8,311309.8,8048,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450872043,63188.00
12/23/2015 07:00,2,0.000,ALERT,211.25,300.27,59.975,1450872003,"201051344000853","219011344069620",0.00,4.00,0,297.87,302.07,0.0,0.0,0.000,308168.9,308168.9,8055,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450872045,63189.00
12/23/2015 07:00,2,0.000,ALERT,210.57,297.87,59.981,1450872003,"201051344000685","219011344069620",0.00,4.50,0,295.76,300.57,0.0,0.0,0.000,315109.3,315109.3,12707,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450872047,63190.00
12/23/2015 07:00,2,0.000,ALERT,210.12,297.26,59.970,1450872003,"201051344000917","219011344069620",0.00,5.50,0,294.86,299.97,0.0,0.0,0.000,312787.9,312787.9,12718,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450872049,63191.00
12/23/2015 07:00,2,0.000,ALERT,210.57,298.17,60.012,1450872003,"201051344001145","219011344069620",0.00,4.00,0,296.66,301.17,0.0,0.0,0.000,315849.3,315849.3,12721,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450872051,63192.00
12/23/2015 07:00,2,0.000,ALERT,210.35,296.96,59.981,1450872003,"201051344000651","219011344069620",0.00,3.30,0,295.76,299.97,0.0,0.0,0.000,309963.8,309963.8,12695,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450872053,63193.00
12/23/2015 07:00,2,0.000,ALERT,209.67,297.57,59.965,1450872003,"274151322000088","219011344069620",0.00,5.50,0,295.16,299.97,0.0,0.0,0.000,568104.4,568104.4,1915,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450872055,63194.00
12/23/2015 07:00,2,0.000,ALERT,210.57,297.26,59.970,1450872003,"274151322000068","219011344069620",0.00,6.00,0,294.86,299.07,0.0,0.0,0.000,476184.8,476184.8,1966,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450872056,63195.00
12/23/2015 07:00,2,0.000,ALERT,209.67,297.57,59.938,1450872003,"201051344001135","219011344069620",0.00,4.00,0,296.36,300.87,0.0,0.0,0.000,306538.9,306538.9,12683,0,0,0,L,1122011218,0,120.20,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450872058,63196.00
12/23/2015 07:00,2,0.000,ALERT,210.35,300.87,59.981,1450872003,"201051344000594","219011344069620",0.00,4.00,0,298.17,302.37,0.0,0.0,0.000,312513.7,312513.7,8039,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450872060,63197.00
12/23/2015 07:00,2,0.000,ALERT,210.12,297.26,59.959,1450872003,"201051344001203","219011344069620",0.00,4.00,0,296.06,302.07,0.0,0.0,0.000,312895.3,312895.3,12698,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450872062,63198.00
12/23/2015 07:00,2,0.000,ALERT,209.67,297.26,59.986,1450872003,"274151322000054","219011344069620",0.00,6.00,0,295.16,300.57,0.0,0.0,0.000,580237.2,580237.2,1917,0,0,0,L,1151911521,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450872064,63199.00
12/23/2015 07:00,2,0.000,ALERT,211.03,299.97,60.028,1450872003,"201051344000867","219011344069620",0.00,5.00,0,297.57,302.37,0.0,0.0,0.000,301582.0,301582.0,8034,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450872066,63200.00
12/23/2015 07:00,2,0.000,ALERT,209.90,297.57,59.970,1450872003,"201051344001093","219011344069620",0.00,5.50,0,295.76,300.27,0.0,0.0,0.000,311112.3,311112.3,12708,0,0,0,L,1122011218,0,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450872067,63201.00
12/23/2015 07:00,2,0.000,ALERT,210.35,299.97,59.970,1450872003,"201051344000900","219011344069620",0.00,4.00,0,297.87,301.77,0.0,0.0,0.000,314495.8,314495.8,8043,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450872069,63202.00
12/23/2015 07:00,2,0.000,ALERT,210.80,299.67,59.975,1450872003,"201051344000648","219011344069620",0.00,3.30,0,297.26,301.77,0.0,0.0,0.000,308415.6,308415.6,8034,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450872071,63203.00
12/23/2015 07:00,2,0.000,ALERT,210.57,300.87,59.970,1450872003,"201051344000569","219011344069620",0.00,4.50,0,298.77,302.98,0.0,0.0,0.000,315978.2,315978.2,8035,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450872073,63204.00
12/23/2015 07:00,2,0.000,ALERT,210.57,300.57,59.970,1450872003,"201051344000983","219011344069620",0.00,4.50,0,298.47,302.37,0.0,0.0,0.000,311240.3,311240.3,8042,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450872075,63205.00
12/23/2015 07:00,2,0.000,ALERT,210.57,299.97,59.965,1450872003,"201051344001158","219011344069620",0.00,3.70,0,297.57,301.77,0.0,0.0,0.000,306803.5,306803.5,8048,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450872077,63206.00
12/23/2015 07:00,2,0.000,ALERT,211.03,300.57,59.970,1450872003,"201051344000576","219011344069620",0.00,4.50,0,298.77,302.68,0.0,0.0,0.000,308879.8,308879.8,8045,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450872079,63207.00
12/23/2015 07:00,2,0.000,ALERT,210.12,296.66,59.991,1450872003,"274151322000087","219011344069620",0.00,6.00,0,294.26,299.07,0.0,0.0,0.000,555701.6,555701.6,1922,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450872080,63208.00
12/23/2015 07:15,2,0.000,ALERT,212.61,302.37,59.959,1450872904,"201051344000645","219011344069620",0.00,5.00,0,298.47,304.18,0.0,0.0,0.000,309574.2,309574.2,8042,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450872906,63209.00
12/23/2015 07:15,2,0.000,ALERT,210.80,298.77,59.933,1450872904,"274151322000085","219011344069620",0.00,5.00,0,296.36,301.17,0.0,0.0,0.000,582960.5,582960.5,1919,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450872907,63210.00
12/23/2015 07:15,2,0.000,ALERT,212.83,302.07,59.965,1450872904,"201051344000633","219011344069620",0.00,4.00,0,296.66,303.58,0.0,0.0,0.000,302450.1,302450.1,8048,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450872909,63211.00
12/23/2015 07:15,2,0.000,ALERT,212.38,302.37,59.949,1450872904,"201051344000469","219011344069620",0.00,3.70,0,297.26,303.88,0.0,0.0,0.000,303399.1,303399.1,8059,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450872911,63212.00
12/23/2015 07:15,2,0.000,ALERT,211.03,299.97,59.954,1450872904,"201051344000646","219011344069620",0.00,4.00,0,295.16,302.07,0.0,0.0,0.000,308356.5,308356.5,12690,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450872913,63213.00
12/23/2015 07:15,2,0.000,ALERT,210.57,298.77,59.944,1450872904,"274151322000052","219011344069620",0.00,5.00,0,296.06,301.17,0.0,0.0,0.000,590566.0,590566.0,1916,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450872915,63214.00
12/23/2015 07:15,2,0.000,ALERT,211.48,300.27,59.944,1450872904,"201051344000585","219011344069620",0.00,5.00,0,295.16,302.37,0.0,0.0,0.000,312955.4,312955.4,12694,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450872917,63215.00
12/23/2015 07:15,2,0.000,ALERT,211.03,299.97,59.981,1450872904,"201051344001230","219011344069620",0.00,4.50,0,296.06,302.68,0.0,0.0,0.000,311463.2,311463.2,12729,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450872918,63216.00
12/23/2015 07:15,2,0.000,ALERT,211.93,300.87,59.949,1450872904,"201051344000582","219011344069620",0.00,4.00,0,296.66,303.28,0.0,0.0,0.000,306304.9,306304.9,12686,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450872920,63217.00
12/23/2015 07:15,2,0.000,ALERT,211.03,300.27,59.959,1450872904,"201051344000955","219011344069620",0.00,4.50,0,295.46,302.07,0.0,0.0,0.000,315205.4,315205.4,12688,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450872922,63218.00
12/23/2015 07:15,2,0.000,ALERT,210.80,298.17,59.933,1450872904,"274151322000094","219011344069620",0.00,4.50,0,296.06,300.27,0.0,0.0,0.000,476264.5,476264.5,1969,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450872924,63219.00
12/23/2015 07:15,2,0.000,ALERT,212.16,302.98,59.954,1450872904,"201051344000579","219011344069620",0.00,4.50,0,299.07,304.78,0.0,0.0,0.000,317031.2,317031.2,8041,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450872926,63220.00
12/23/2015 07:15,2,0.000,ALERT,211.03,300.27,59.959,1450872904,"201051344000890","219011344069620",0.00,5.00,0,295.76,303.28,0.0,0.0,0.000,313797.9,313797.9,12699,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450872928,63221.00
12/23/2015 07:15,2,0.000,ALERT,211.25,299.97,59.970,1450872904,"201051344000438","219011344069620",0.00,4.00,0,295.16,302.68,0.0,0.0,0.000,315500.7,315500.7,12690,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450872929,63222.00
12/23/2015 07:15,2,0.000,ALERT,211.48,299.67,59.954,1450872904,"201051344000417","219011344069620",0.00,4.50,0,295.16,301.77,0.0,0.0,0.000,309689.4,309689.4,12700,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450872931,63223.00
12/23/2015 07:15,2,0.000,ALERT,210.80,299.37,59.954,1450872904,"274151322000083","219011344069620",0.00,5.00,0,296.66,301.47,0.0,0.0,0.000,585004.8,585004.8,1921,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450872933,63224.00
12/23/2015 07:15,2,0.000,ALERT,211.25,298.77,59.954,1450872904,"274151322000076","219011344069620",0.00,5.00,0,296.36,301.47,0.0,0.0,0.000,621341.5,621341.5,1915,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450872935,63225.00
12/23/2015 07:15,2,0.000,ALERT,212.16,303.28,59.965,1450872904,"201051344000868","219011344069620",0.00,4.00,0,299.37,304.78,0.0,0.0,0.000,301093.5,301093.5,8043,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450872937,63226.00
12/23/2015 07:15,2,0.000,ALERT,210.80,299.97,59.981,1450872904,"274151322000095","219011344069620",0.00,4.00,0,297.26,301.77,0.0,0.0,0.000,614265.4,614265.4,1919,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450872939,63227.00
12/23/2015 07:15,2,0.000,ALERT,212.16,302.37,59.970,1450872904,"201051344000988","219011344069620",0.00,4.50,0,295.76,303.88,0.0,0.0,0.000,301429.5,301429.5,8041,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450872940,63228.00
12/23/2015 07:15,2,0.000,ALERT,211.03,299.37,59.981,1450872904,"201051344001025","219011344069620",0.00,3.70,0,295.46,302.98,0.0,0.0,0.000,313502.1,313502.1,12691,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450872942,63229.00
12/23/2015 07:15,2,0.000,ALERT,211.93,302.37,59.981,1450872904,"201051344000458","219011344069620",0.00,6.00,0,298.47,304.78,0.0,0.0,0.000,311309.8,311309.8,8050,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450872944,63230.00
12/23/2015 07:15,2,0.000,ALERT,212.61,302.07,59.981,1450872904,"201051344000853","219011344069620",0.00,4.50,0,298.47,304.18,0.0,0.0,0.000,308168.9,308168.9,8057,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450872946,63231.00
12/23/2015 07:15,2,0.000,ALERT,211.70,300.27,59.975,1450872904,"201051344000685","219011344069620",0.00,4.50,0,295.46,302.37,0.0,0.0,0.000,315109.3,315109.3,12709,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450872948,63232.00
12/23/2015 07:15,2,0.000,ALERT,211.48,299.67,59.986,1450872904,"201051344000917","219011344069620",0.00,5.50,0,294.56,301.77,0.0,0.0,0.000,312787.9,312787.9,12720,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450872949,63233.00
12/23/2015 07:15,2,0.000,ALERT,211.48,300.27,59.986,1450872904,"201051344001145","219011344069620",0.00,4.50,0,295.46,302.98,0.0,0.0,0.000,315849.3,315849.3,12723,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450872951,63234.00
12/23/2015 07:15,2,0.000,ALERT,211.48,299.67,59.981,1450872904,"201051344000651","219011344069620",0.00,3.30,0,294.86,301.77,0.0,0.0,0.000,309963.8,309963.8,12697,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450872953,63235.00
12/23/2015 07:15,2,0.000,ALERT,210.35,298.77,59.981,1450872904,"274151322000088","219011344069620",0.00,5.50,0,296.06,300.57,0.0,0.0,0.000,568104.4,568104.4,1917,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450872955,63236.00
12/23/2015 07:15,2,0.000,ALERT,211.70,298.47,59.975,1450872904,"274151322000068","219011344069620",0.00,6.00,0,295.76,299.97,0.0,0.0,0.000,476184.8,476184.8,1968,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450872956,63237.00
12/23/2015 07:15,2,0.000,ALERT,211.03,300.27,59.986,1450872904,"201051344001135","219011344069620",0.00,4.00,0,295.76,302.98,0.0,0.0,0.000,306538.9,306538.9,12685,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450872958,63238.00
12/23/2015 07:15,2,0.000,ALERT,211.93,302.98,60.007,1450872904,"201051344000594","219011344069620",0.00,4.00,0,297.87,304.48,0.0,0.0,0.000,312513.7,312513.7,8041,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450872960,63239.00
12/23/2015 07:15,2,0.000,ALERT,211.25,299.97,59.991,1450872904,"201051344001203","219011344069620",0.00,4.00,0,295.46,304.18,0.0,0.0,0.000,312895.3,312895.3,12700,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450872962,63240.00
12/23/2015 07:15,2,0.000,ALERT,210.57,299.07,59.944,1450872904,"274151322000054","219011344069620",0.00,5.50,0,296.36,301.17,0.0,0.0,0.000,580237.2,580237.2,1919,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450872964,63241.00
12/23/2015 07:15,2,0.000,ALERT,212.38,302.07,59.954,1450872904,"201051344000867","219011344069620",0.00,5.50,0,297.57,304.48,0.0,0.0,0.000,301582.0,301582.0,8036,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450872966,63242.00
12/23/2015 07:15,2,0.000,ALERT,211.25,299.97,59.975,1450872904,"201051344001093","219011344069620",0.00,5.50,0,295.46,302.07,0.0,0.0,0.000,311112.3,311112.3,12710,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450872967,63243.00
12/23/2015 07:15,2,0.000,ALERT,211.93,302.07,59.981,1450872904,"201051344000900","219011344069620",0.00,4.00,0,298.17,303.88,0.0,0.0,0.000,314495.8,314495.8,8045,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450872969,63244.00
12/23/2015 07:15,2,0.000,ALERT,212.38,301.77,59.986,1450872904,"201051344000648","219011344069620",0.00,3.70,0,297.87,304.18,0.0,0.0,0.000,308415.6,308415.6,8036,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450872971,63245.00
12/23/2015 07:15,2,0.000,ALERT,211.93,302.68,59.981,1450872904,"201051344000569","219011344069620",0.00,4.50,0,299.07,305.08,0.0,0.0,0.000,315978.2,315978.2,8037,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450872973,63246.00
12/23/2015 07:15,2,0.000,ALERT,212.16,302.68,60.018,1450872904,"201051344000983","219011344069620",0.00,4.50,0,298.47,304.48,0.0,0.0,0.000,311240.3,311240.3,8044,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450872975,63247.00
12/23/2015 07:15,2,0.000,ALERT,212.16,302.07,59.986,1450872904,"201051344001158","219011344069620",0.00,3.70,0,297.87,303.88,0.0,0.0,0.000,306803.5,306803.5,8050,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450872977,63248.00
12/23/2015 07:15,2,0.000,ALERT,212.61,302.98,59.981,1450872904,"201051344000576","219011344069620",0.00,4.00,0,298.47,304.48,0.0,0.0,0.000,308879.8,308879.8,8047,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450872979,63249.00
12/23/2015 07:15,2,0.000,ALERT,210.80,298.77,60.002,1450872904,"274151322000087","219011344069620",0.00,6.00,0,295.16,300.27,0.0,0.0,0.000,555701.6,555701.6,1924,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450872981,63250.00
12/23/2015 07:30,2,0.000,ALERT,212.61,302.07,60.018,1450873804,"201051344000645","219011344069620",0.00,5.00,0,299.67,304.18,0.0,0.0,0.000,309574.2,309574.2,8044,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450873806,63251.00
12/23/2015 07:30,2,0.000,ALERT,210.57,297.87,59.970,1450873804,"274151322000085","219011344069620",0.00,5.50,0,295.76,300.87,0.0,0.0,0.000,582960.5,582960.5,1921,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450873808,63252.00
12/23/2015 07:30,2,0.000,ALERT,212.38,301.17,59.959,1450873804,"201051344000633","219011344069620",0.00,4.00,0,298.17,303.58,0.0,0.0,0.000,302450.1,302450.1,8050,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450873810,63253.00
12/23/2015 07:30,2,0.000,ALERT,211.93,301.47,59.991,1450873804,"201051344000469","219011344069620",0.00,3.70,0,298.77,303.88,0.0,0.0,0.000,303399.1,303399.1,8061,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450873811,63254.00
12/23/2015 07:30,2,0.000,ALERT,211.03,299.97,59.933,1450873804,"201051344000646","219011344069620",0.00,4.50,0,297.26,302.07,0.0,0.0,0.000,308356.5,308356.5,12692,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450873813,63255.00
12/23/2015 07:30,2,0.000,ALERT,210.12,297.87,59.981,1450873804,"274151322000052","219011344069620",0.00,5.00,0,295.76,301.17,0.0,0.0,0.000,590566.0,590566.0,1918,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450873815,63256.00
12/23/2015 07:30,2,0.000,ALERT,211.25,299.97,59.959,1450873804,"201051344000585","219011344069620",0.00,5.00,0,297.57,302.07,0.0,0.0,0.000,312955.4,312955.4,12696,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450873817,63257.00
12/23/2015 07:30,2,0.000,ALERT,211.03,299.97,59.965,1450873804,"201051344001230","219011344069620",0.00,4.50,0,297.87,302.37,0.0,0.0,0.000,311463.2,311463.2,12731,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450873819,63258.00
12/23/2015 07:30,2,0.000,ALERT,211.70,300.87,59.981,1450873804,"201051344000582","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,306304.9,306304.9,12688,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450873821,63259.00
12/23/2015 07:30,2,0.000,ALERT,211.03,299.97,59.975,1450873804,"201051344000955","219011344069620",0.00,4.50,0,298.17,302.07,0.0,0.0,0.000,315205.4,315205.4,12690,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450873822,63260.00
12/23/2015 07:30,2,0.000,ALERT,210.35,297.87,59.965,1450873804,"274151322000094","219011344069620",0.00,4.50,0,295.46,299.97,0.0,0.0,0.000,476264.5,476264.5,1971,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450873824,63261.00
12/23/2015 07:30,2,0.000,ALERT,211.93,302.37,59.975,1450873804,"201051344000579","219011344069620",0.00,5.00,0,300.57,304.78,0.0,0.0,0.000,317031.2,317031.2,8043,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450873826,63262.00
12/23/2015 07:30,2,0.000,ALERT,211.03,299.97,59.970,1450873804,"201051344000890","219011344069620",0.00,5.00,0,298.47,302.98,0.0,0.0,0.000,313797.9,313797.9,12701,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450873828,63263.00
12/23/2015 07:30,2,0.000,ALERT,211.25,299.37,59.991,1450873804,"201051344000438","219011344069620",0.00,4.00,0,298.17,302.37,0.0,0.0,0.000,315500.7,315500.7,12692,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450873829,63264.00
12/23/2015 07:30,2,0.000,ALERT,211.48,299.07,59.981,1450873804,"201051344000417","219011344069620",0.00,4.50,0,297.57,301.47,0.0,0.0,0.000,309689.4,309689.4,12702,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450873831,63265.00
12/23/2015 07:30,2,0.000,ALERT,210.35,297.57,59.970,1450873804,"274151322000083","219011344069620",0.00,5.00,0,296.36,301.17,0.0,0.0,0.000,585004.8,585004.8,1923,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450873833,63266.00
12/23/2015 07:30,2,0.000,ALERT,211.25,298.17,59.944,1450873804,"274151322000076","219011344069620",0.00,5.00,0,295.76,301.17,0.0,0.0,0.000,621341.5,621341.5,1917,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450873835,63267.00
12/23/2015 07:30,2,0.000,ALERT,211.93,302.68,59.954,1450873804,"201051344000868","219011344069620",0.00,4.50,0,300.57,304.78,0.0,0.0,0.000,301093.5,301093.5,8045,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450873837,63268.00
12/23/2015 07:30,2,0.000,ALERT,210.57,299.07,59.975,1450873804,"274151322000095","219011344069620",0.00,4.50,0,296.96,301.47,0.0,0.0,0.000,614265.4,614265.4,1921,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450873839,63269.00
12/23/2015 07:30,2,0.000,ALERT,211.70,301.47,59.996,1450873804,"201051344000988","219011344069620",0.00,4.50,0,297.26,303.58,0.0,0.0,0.000,301429.5,301429.5,8043,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450873841,63270.00
12/23/2015 07:30,2,0.000,ALERT,211.03,299.07,59.970,1450873804,"201051344001025","219011344069620",0.00,4.00,0,297.57,302.37,0.0,0.0,0.000,313502.1,313502.1,12693,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450873843,63271.00
12/23/2015 07:30,2,0.000,ALERT,211.70,301.77,59.981,1450873804,"201051344000458","219011344069620",0.00,6.00,0,299.97,304.48,0.0,0.0,0.000,311309.8,311309.8,8052,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450873844,63272.00
12/23/2015 07:30,2,0.000,ALERT,212.38,301.77,59.933,1450873804,"201051344000853","219011344069620",0.00,4.50,0,299.67,304.18,0.0,0.0,0.000,308168.9,308168.9,8059,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450873846,63273.00
12/23/2015 07:30,2,0.000,ALERT,211.48,299.67,59.975,1450873804,"201051344000685","219011344069620",0.00,4.50,0,297.87,302.07,0.0,0.0,0.000,315109.3,315109.3,12711,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450873848,63274.00
12/23/2015 07:30,2,0.000,ALERT,211.25,299.37,59.970,1450873804,"201051344000917","219011344069620",0.00,5.50,0,296.66,301.47,0.0,0.0,0.000,312787.9,312787.9,12722,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450873850,63275.00
12/23/2015 07:30,2,0.000,ALERT,211.48,300.27,59.965,1450873804,"201051344001145","219011344069620",0.00,4.50,0,298.17,302.68,0.0,0.0,0.000,315849.3,315849.3,12725,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450873851,63276.00
12/23/2015 07:30,2,0.000,ALERT,211.25,299.07,59.965,1450873804,"201051344000651","219011344069620",0.00,3.70,0,297.57,301.47,0.0,0.0,0.000,309963.8,309963.8,12699,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450873853,63277.00
12/23/2015 07:30,2,0.000,ALERT,209.90,298.17,59.970,1450873804,"274151322000088","219011344069620",0.00,6.00,0,295.76,300.57,0.0,0.0,0.000,568104.4,568104.4,1919,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450873855,63278.00
12/23/2015 07:30,2,0.000,ALERT,211.25,297.26,59.970,1450873804,"274151322000068","219011344069620",0.00,6.00,0,295.46,299.97,0.0,0.0,0.000,476184.8,476184.8,1970,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450873857,63279.00
12/23/2015 07:30,2,0.000,ALERT,211.03,299.67,59.975,1450873804,"201051344001135","219011344069620",0.00,4.50,0,298.17,302.68,0.0,0.0,0.000,306538.9,306538.9,12687,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450873859,63280.00
12/23/2015 07:30,2,0.000,ALERT,211.48,302.37,59.970,1450873804,"201051344000594","219011344069620",0.00,4.50,0,299.67,304.48,0.0,0.0,0.000,312513.7,312513.7,8043,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450873860,63281.00
12/23/2015 07:30,2,0.000,ALERT,211.48,299.67,60.007,1450873804,"201051344001203","219011344069620",0.00,4.50,0,297.87,303.58,0.0,0.0,0.000,312895.3,312895.3,12702,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450873862,63282.00
12/23/2015 07:30,2,0.000,ALERT,210.35,297.57,59.970,1450873804,"274151322000054","219011344069620",0.00,6.00,0,296.06,300.87,0.0,0.0,0.000,580237.2,580237.2,1921,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450873864,63283.00
12/23/2015 07:30,2,0.000,ALERT,212.16,301.17,59.981,1450873804,"201051344000867","219011344069620",0.00,5.00,0,299.07,304.48,0.0,0.0,0.000,301582.0,301582.0,8038,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450873866,63284.00
12/23/2015 07:30,2,0.000,ALERT,211.25,299.97,59.970,1450873804,"201051344001093","219011344069620",0.00,5.50,0,298.17,302.07,0.0,0.0,0.000,311112.3,311112.3,12712,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450873868,63285.00
12/23/2015 07:30,2,0.000,ALERT,211.48,301.47,59.975,1450873804,"201051344000900","219011344069620",0.00,4.50,0,299.67,303.88,0.0,0.0,0.000,314495.8,314495.8,8047,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450873869,63286.00
12/23/2015 07:30,2,0.000,ALERT,212.16,301.17,59.996,1450873804,"201051344000648","219011344069620",0.00,3.70,0,299.07,304.18,0.0,0.0,0.000,308415.6,308415.6,8038,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450873871,63287.00
12/23/2015 07:30,2,0.000,ALERT,211.93,302.68,59.996,1450873804,"201051344000569","219011344069620",0.00,4.50,0,300.57,304.78,0.0,0.0,0.000,315978.2,315978.2,8039,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450873873,63288.00
12/23/2015 07:30,2,0.000,ALERT,211.48,301.77,59.975,1450873804,"201051344000983","219011344069620",0.00,5.00,0,299.97,304.48,0.0,0.0,0.000,311240.3,311240.3,8046,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450873875,63289.00
12/23/2015 07:30,2,0.000,ALERT,211.93,301.77,59.975,1450873804,"201051344001158","219011344069620",0.00,3.70,0,299.37,303.88,0.0,0.0,0.000,306803.5,306803.5,8052,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450873877,63290.00
12/23/2015 07:30,2,0.000,ALERT,212.16,302.37,59.965,1450873804,"201051344000576","219011344069620",0.00,4.50,0,299.97,304.18,0.0,0.0,0.000,308879.8,308879.8,8049,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450873878,63291.00
12/23/2015 07:30,2,0.000,ALERT,210.35,297.26,59.959,1450873804,"274151322000087","219011344069620",0.00,6.00,0,294.86,299.97,0.0,0.0,0.000,555701.6,555701.6,1926,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450873880,63292.00
12/23/2015 07:45,2,0.000,ALERT,212.61,301.77,59.954,1450874703,"201051344000645","219011344069620",0.00,5.00,0,299.37,303.88,0.0,0.0,0.000,309574.2,309574.2,8046,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450874705,63293.00
12/23/2015 07:45,2,0.000,ALERT,210.80,298.77,59.970,1450874703,"274151322000085","219011344069620",0.00,5.50,0,295.76,300.57,0.0,0.0,0.000,582960.5,582960.5,1923,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450874707,63294.00
12/23/2015 07:45,2,0.000,ALERT,212.61,301.77,59.975,1450874703,"201051344000633","219011344069620",0.00,4.00,0,297.57,303.58,0.0,0.0,0.000,302450.1,302450.1,8052,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450874709,63295.00
12/23/2015 07:45,2,0.000,ALERT,212.16,301.77,59.970,1450874703,"201051344000469","219011344069620",0.00,3.70,0,298.47,303.58,0.0,0.0,0.000,303399.1,303399.1,8063,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450874711,63296.00
12/23/2015 07:45,2,0.000,ALERT,211.25,300.27,59.965,1450874703,"201051344000646","219011344069620",0.00,4.50,0,296.66,302.07,0.0,0.0,0.000,308356.5,308356.5,12694,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450874713,63297.00
12/23/2015 07:45,2,0.000,ALERT,210.57,299.07,59.981,1450874703,"274151322000052","219011344069620",0.00,5.50,0,295.46,300.87,0.0,0.0,0.000,590566.0,590566.0,1920,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450874714,63298.00
12/23/2015 07:45,2,0.000,ALERT,211.70,300.87,59.944,1450874703,"201051344000585","219011344069620",0.00,5.00,0,296.66,302.07,0.0,0.0,0.000,312955.4,312955.4,12698,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450874716,63299.00
12/23/2015 07:45,2,0.000,ALERT,211.48,300.87,59.975,1450874703,"201051344001230","219011344069620",0.00,4.50,0,297.26,302.37,0.0,0.0,0.000,311463.2,311463.2,12733,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450874718,63300.00
12/23/2015 07:45,2,0.000,ALERT,212.16,301.47,59.991,1450874703,"201051344000582","219011344069620",0.00,4.00,0,297.87,302.98,0.0,0.0,0.000,306304.9,306304.9,12690,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450874720,63301.00
12/23/2015 07:45,2,0.000,ALERT,211.48,300.87,59.986,1450874703,"201051344000955","219011344069620",0.00,4.50,0,296.96,302.07,0.0,0.0,0.000,315205.4,315205.4,12692,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450874722,63302.00
12/23/2015 07:45,2,0.000,ALERT,210.80,298.47,59.986,1450874703,"274151322000094","219011344069620",0.00,4.50,0,295.16,299.97,0.0,0.0,0.000,476264.5,476264.5,1973,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450874723,63303.00
12/23/2015 07:45,2,0.000,ALERT,212.16,302.37,59.986,1450874703,"201051344000579","219011344069620",0.00,4.50,0,299.97,304.78,0.0,0.0,0.000,317031.2,317031.2,8045,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450874725,63304.00
