ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/23/2015 07:45,2,0.000,ALERT,211.48,300.87,59.981,1450874703,"201051344000890","219011344069620",0.00,4.50,0,297.57,303.28,0.0,0.0,0.000,313797.9,313797.9,12703,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450874727,63305.00
12/23/2015 07:45,2,0.000,ALERT,211.70,300.27,59.981,1450874703,"201051344000438","219011344069620",0.00,4.00,0,296.96,302.37,0.0,0.0,0.000,315500.7,315500.7,12694,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450874729,63306.00
12/23/2015 07:45,2,0.000,ALERT,211.93,300.27,59.986,1450874703,"201051344000417","219011344069620",0.00,4.50,0,296.66,301.77,0.0,0.0,0.000,309689.4,309689.4,12704,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450874731,63307.00
12/23/2015 07:45,2,0.000,ALERT,210.80,299.67,59.975,1450874703,"274151322000083","219011344069620",0.00,5.00,0,296.36,300.87,0.0,0.0,0.000,585004.8,585004.8,1925,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450874732,63308.00
12/23/2015 07:45,2,0.000,ALERT,211.70,299.07,59.975,1450874703,"274151322000076","219011344069620",0.00,5.00,0,295.46,300.87,0.0,0.0,0.000,621341.5,621341.5,1919,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450874734,63309.00
12/23/2015 07:45,2,0.000,ALERT,212.16,302.68,59.986,1450874703,"201051344000868","219011344069620",0.00,4.50,0,299.97,304.78,0.0,0.0,0.000,301093.5,301093.5,8047,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450874736,63310.00
12/23/2015 07:45,2,0.000,ALERT,211.03,299.97,59.986,1450874703,"274151322000095","219011344069620",0.00,4.00,0,296.96,301.17,0.0,0.0,0.000,614265.4,614265.4,1923,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450874738,63311.00
12/23/2015 07:45,2,0.000,ALERT,212.16,301.77,59.949,1450874703,"201051344000988","219011344069620",0.00,5.00,0,296.96,303.58,0.0,0.0,0.000,301429.5,301429.5,8045,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450874740,63312.00
12/23/2015 07:45,2,0.000,ALERT,211.48,299.97,59.981,1450874703,"201051344001025","219011344069620",0.00,4.00,0,296.36,302.68,0.0,0.0,0.000,313502.1,313502.1,12695,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450874742,63313.00
12/23/2015 07:45,2,0.000,ALERT,212.16,302.07,59.944,1450874703,"201051344000458","219011344069620",0.00,6.00,0,299.67,304.78,0.0,0.0,0.000,311309.8,311309.8,8054,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450874743,63314.00
12/23/2015 07:45,2,0.000,ALERT,212.83,301.77,59.991,1450874703,"201051344000853","219011344069620",0.00,4.00,0,299.07,304.18,0.0,0.0,0.000,308168.9,308168.9,8061,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450874745,63315.00
12/23/2015 07:45,2,0.000,ALERT,211.93,300.27,59.986,1450874703,"201051344000685","219011344069620",0.00,4.50,0,296.96,302.07,0.0,0.0,0.000,315109.3,315109.3,12713,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450874747,63316.00
12/23/2015 07:45,2,0.000,ALERT,211.93,299.97,59.981,1450874703,"201051344000917","219011344069620",0.00,6.00,0,295.76,301.47,0.0,0.0,0.000,312787.9,312787.9,12724,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450874749,63317.00
12/23/2015 07:45,2,0.000,ALERT,211.93,300.57,59.981,1450874703,"201051344001145","219011344069620",0.00,4.50,0,297.26,302.98,0.0,0.0,0.000,315849.3,315849.3,12727,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450874751,63318.00
12/23/2015 07:45,2,0.000,ALERT,211.70,299.97,59.975,1450874703,"201051344000651","219011344069620",0.00,3.70,0,296.36,301.77,0.0,0.0,0.000,309963.8,309963.8,12701,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450874753,63319.00
12/23/2015 07:45,2,0.000,ALERT,210.12,298.77,59.991,1450874703,"274151322000088","219011344069620",0.00,6.00,0,295.46,300.27,0.0,0.0,0.000,568104.4,568104.4,1921,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450874755,63320.00
12/23/2015 07:45,2,0.000,ALERT,211.70,298.17,59.970,1450874703,"274151322000068","219011344069620",0.00,6.00,0,295.16,299.37,0.0,0.0,0.000,476184.8,476184.8,1972,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450874756,63321.00
12/23/2015 07:45,2,0.000,ALERT,211.25,300.27,59.981,1450874703,"201051344001135","219011344069620",0.00,4.50,0,297.26,302.68,0.0,0.0,0.000,306538.9,306538.9,12689,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450874758,63322.00
12/23/2015 07:45,2,0.000,ALERT,211.93,302.37,59.975,1450874703,"201051344000594","219011344069620",0.00,4.50,0,299.37,304.18,0.0,0.0,0.000,312513.7,312513.7,8045,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450874760,63323.00
12/23/2015 07:45,2,0.000,ALERT,211.70,299.97,59.959,1450874703,"201051344001203","219011344069620",0.00,4.00,0,296.96,303.88,0.0,0.0,0.000,312895.3,312895.3,12704,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450874762,63324.00
12/23/2015 07:45,2,0.000,ALERT,210.80,298.77,59.986,1450874703,"274151322000054","219011344069620",0.00,6.00,0,295.76,300.87,0.0,0.0,0.000,580237.2,580237.2,1923,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450874764,63325.00
12/23/2015 07:45,2,0.000,ALERT,212.38,301.17,59.981,1450874703,"201051344000867","219011344069620",0.00,5.00,0,298.77,304.48,0.0,0.0,0.000,301582.0,301582.0,8040,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450874766,63326.00
12/23/2015 07:45,2,0.000,ALERT,211.48,300.27,59.928,1450874703,"201051344001093","219011344069620",0.00,5.50,0,296.96,302.07,0.0,0.0,0.000,311112.3,311112.3,12714,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450874767,63327.00
12/23/2015 07:45,2,0.000,ALERT,211.93,301.47,59.970,1450874703,"201051344000900","219011344069620",0.00,4.50,0,299.07,303.58,0.0,0.0,0.000,314495.8,314495.8,8049,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450874769,63328.00
12/23/2015 07:45,2,0.000,ALERT,212.38,301.17,59.965,1450874703,"201051344000648","219011344069620",0.00,3.70,0,298.77,303.88,0.0,0.0,0.000,308415.6,308415.6,8040,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450874771,63329.00
12/23/2015 07:45,2,0.000,ALERT,212.16,302.07,59.996,1450874703,"201051344000569","219011344069620",0.00,4.50,0,299.97,304.78,0.0,0.0,0.000,315978.2,315978.2,8041,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450874773,63330.00
12/23/2015 07:45,2,0.000,ALERT,212.16,302.07,59.991,1450874703,"201051344000983","219011344069620",0.00,5.00,0,299.67,304.48,0.0,0.0,0.000,311240.3,311240.3,8048,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450874775,63331.00
12/23/2015 07:45,2,0.000,ALERT,212.38,301.77,59.965,1450874703,"201051344001158","219011344069620",0.00,4.00,0,298.77,303.58,0.0,0.0,0.000,306803.5,306803.5,8054,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450874776,63332.00
12/23/2015 07:45,2,0.000,ALERT,212.61,302.07,59.965,1450874703,"201051344000576","219011344069620",0.00,4.50,0,299.37,304.18,0.0,0.0,0.000,308879.8,308879.8,8051,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450874778,63333.00
12/23/2015 07:45,2,0.000,ALERT,210.80,298.17,59.965,1450874703,"274151322000087","219011344069620",0.00,6.00,0,294.86,299.67,0.0,0.0,0.000,555701.6,555701.6,1928,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450874780,63334.00
12/23/2015 08:00,2,0.000,ALERT,212.38,301.17,59.965,1450875604,"201051344000645","219011344069620",0.00,5.00,0,299.67,303.88,0.0,0.0,0.000,309574.2,309574.2,8048,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450875606,63335.00
12/23/2015 08:00,2,0.000,ALERT,210.80,298.47,59.949,1450875604,"274151322000085","219011344069620",0.00,5.50,0,296.36,300.57,0.0,0.0,0.000,582960.5,582960.5,1925,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450875607,63336.00
12/23/2015 08:00,2,0.000,ALERT,212.38,300.87,59.975,1450875604,"201051344000633","219011344069620",0.00,4.00,0,297.87,303.58,0.0,0.0,0.000,302450.1,302450.1,8054,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450875609,63337.00
12/23/2015 08:00,2,0.000,ALERT,212.16,301.47,59.975,1450875604,"201051344000469","219011344069620",0.00,3.70,0,298.47,303.58,0.0,0.0,0.000,303399.1,303399.1,8065,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450875611,63338.00
12/23/2015 08:00,2,0.000,ALERT,211.25,300.27,59.954,1450875604,"201051344000646","219011344069620",0.00,4.50,0,297.87,308.09,0.0,0.0,0.000,308356.5,308356.5,12696,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450875613,63339.00
12/23/2015 08:00,2,0.000,ALERT,210.35,298.17,59.938,1450875604,"274151322000052","219011344069620",0.00,5.50,0,296.36,300.87,0.0,0.0,0.000,590566.0,590566.0,1922,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450875615,63340.00
12/23/2015 08:00,2,0.000,ALERT,211.70,300.27,59.970,1450875604,"201051344000585","219011344069620",0.00,5.00,0,297.87,307.78,0.0,0.0,0.000,312955.4,312955.4,12700,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450875617,63341.00
12/23/2015 08:00,2,0.000,ALERT,211.70,300.87,59.965,1450875604,"201051344001230","219011344069620",0.00,4.50,0,298.77,308.69,0.0,0.0,0.000,311463.2,311463.2,12735,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450875619,63342.00
12/23/2015 08:00,2,0.000,ALERT,212.16,301.17,59.986,1450875604,"201051344000582","219011344069620",0.00,4.00,0,299.07,308.69,0.0,0.0,0.000,306304.9,306304.9,12692,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450875621,63343.00
12/23/2015 08:00,2,0.000,ALERT,211.25,300.27,59.975,1450875604,"201051344000955","219011344069620",0.00,4.50,0,298.47,308.09,0.0,0.0,0.000,315205.4,315205.4,12694,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450875623,63344.00
12/23/2015 08:00,2,0.000,ALERT,210.80,298.17,60.002,1450875604,"274151322000094","219011344069620",0.00,4.50,0,296.06,299.67,0.0,0.0,0.000,476264.5,476264.5,1975,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450875624,63345.00
12/23/2015 08:00,2,0.000,ALERT,211.93,302.07,59.970,1450875604,"201051344000579","219011344069620",0.00,4.50,0,300.27,304.78,0.0,0.0,0.000,317031.2,317031.2,8047,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450875626,63346.00
12/23/2015 08:00,2,0.000,ALERT,211.48,300.87,59.975,1450875604,"201051344000890","219011344069620",0.00,5.00,0,298.77,308.99,0.0,0.0,0.000,313797.9,313797.9,12705,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450875628,63347.00
12/23/2015 08:00,2,0.000,ALERT,211.70,300.27,59.975,1450875604,"201051344000438","219011344069620",0.00,4.00,0,298.17,308.09,0.0,0.0,0.000,315500.7,315500.7,12696,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450875630,63348.00
12/23/2015 08:00,2,0.000,ALERT,211.93,299.97,60.007,1450875604,"201051344000417","219011344069620",0.00,4.50,0,297.87,307.48,0.0,0.0,0.000,309689.4,309689.4,12706,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450875632,63349.00
12/23/2015 08:00,2,0.000,ALERT,210.57,298.77,59.975,1450875604,"274151322000083","219011344069620",0.00,5.50,0,296.96,300.87,0.0,0.0,0.000,585004.8,585004.8,1927,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450875633,63350.00
12/23/2015 08:00,2,0.000,ALERT,211.25,298.47,59.975,1450875604,"274151322000076","219011344069620",0.00,5.00,0,296.36,300.87,0.0,0.0,0.000,621341.5,621341.5,1921,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450875635,63351.00
12/23/2015 08:00,2,0.000,ALERT,211.93,302.07,59.981,1450875604,"201051344000868","219011344069620",0.00,4.50,0,300.57,304.78,0.0,0.0,0.000,301093.5,301093.5,8049,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450875637,63352.00
12/23/2015 08:00,2,0.000,ALERT,210.80,299.67,59.970,1450875604,"274151322000095","219011344069620",0.00,4.00,0,297.57,301.17,0.0,0.0,0.000,614265.4,614265.4,1925,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450875639,63353.00
12/23/2015 08:00,2,0.000,ALERT,211.93,301.47,59.944,1450875604,"201051344000988","219011344069620",0.00,4.50,0,297.26,303.58,0.0,0.0,0.000,301429.5,301429.5,8047,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450875641,63354.00
12/23/2015 08:00,2,0.000,ALERT,211.25,299.67,59.975,1450875604,"201051344001025","219011344069620",0.00,3.70,0,297.57,307.78,0.0,0.0,0.000,313502.1,313502.1,12697,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450875642,63355.00
12/23/2015 08:00,2,0.000,ALERT,211.70,301.47,59.986,1450875604,"201051344000458","219011344069620",0.00,6.00,0,299.97,304.78,0.0,0.0,0.000,311309.8,311309.8,8056,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450875644,63356.00
12/23/2015 08:00,2,0.000,ALERT,212.38,301.17,59.975,1450875604,"201051344000853","219011344069620",0.00,4.50,0,299.67,303.88,0.0,0.0,0.000,308168.9,308168.9,8063,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450875646,63357.00
12/23/2015 08:00,2,0.000,ALERT,211.93,300.57,60.007,1450875604,"201051344000685","219011344069620",0.00,4.50,0,298.17,308.99,0.0,0.0,0.000,315109.3,315109.3,12715,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450875648,63358.00
12/23/2015 08:00,2,0.000,ALERT,211.93,300.27,59.986,1450875604,"201051344000917","219011344069620",0.00,6.00,0,296.96,307.18,0.0,0.0,0.000,312787.9,312787.9,12726,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450875650,63359.00
12/23/2015 08:00,2,0.000,ALERT,211.93,300.57,59.981,1450875604,"201051344001145","219011344069620",0.00,4.50,0,298.47,308.99,0.0,0.0,0.000,315849.3,315849.3,12729,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450875652,63360.00
12/23/2015 08:00,2,0.000,ALERT,211.70,299.67,59.975,1450875604,"201051344000651","219011344069620",0.00,3.70,0,297.87,307.18,0.0,0.0,0.000,309963.8,309963.8,12703,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450875653,63361.00
12/23/2015 08:00,2,0.000,ALERT,210.12,298.17,59.949,1450875604,"274151322000088","219011344069620",0.00,6.00,0,296.36,299.97,0.0,0.0,0.000,568104.4,568104.4,1923,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450875655,63362.00
12/23/2015 08:00,2,0.000,ALERT,211.25,297.87,59.970,1450875604,"274151322000068","219011344069620",0.00,6.30,0,295.76,299.67,0.0,0.0,0.000,476184.8,476184.8,1974,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450875657,63363.00
12/23/2015 08:00,2,0.000,ALERT,211.48,300.27,59.970,1450875604,"201051344001135","219011344069620",0.00,4.50,0,298.47,307.78,0.0,0.0,0.000,306538.9,306538.9,12691,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450875659,63364.00
12/23/2015 08:00,2,0.000,ALERT,211.70,302.07,59.970,1450875604,"201051344000594","219011344069620",0.00,4.50,0,299.37,304.18,0.0,0.0,0.000,312513.7,312513.7,8047,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450875661,63365.00
12/23/2015 08:00,2,0.000,ALERT,211.70,299.97,59.970,1450875604,"201051344001203","219011344069620",0.00,4.00,0,298.17,308.69,0.0,0.0,0.000,312895.3,312895.3,12706,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450875663,63366.00
12/23/2015 08:00,2,0.000,ALERT,210.80,299.07,60.007,1450875604,"274151322000054","219011344069620",0.00,6.00,0,296.36,300.57,0.0,0.0,0.000,580237.2,580237.2,1925,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450875664,63367.00
12/23/2015 08:00,2,0.000,ALERT,212.16,300.87,59.970,1450875604,"201051344000867","219011344069620",0.00,5.00,0,299.07,304.18,0.0,0.0,0.000,301582.0,301582.0,8042,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450875666,63368.00
12/23/2015 08:00,2,0.000,ALERT,211.70,300.27,59.954,1450875604,"201051344001093","219011344069620",0.00,5.50,0,298.17,307.78,0.0,0.0,0.000,311112.3,311112.3,12716,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450875668,63369.00
12/23/2015 08:00,2,0.000,ALERT,211.93,301.17,59.970,1450875604,"201051344000900","219011344069620",0.00,4.50,0,299.37,303.88,0.0,0.0,0.000,314495.8,314495.8,8051,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450875670,63370.00
12/23/2015 08:00,2,0.000,ALERT,212.16,300.57,59.965,1450875604,"201051344000648","219011344069620",0.00,3.70,0,299.07,303.88,0.0,0.0,0.000,308415.6,308415.6,8042,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450875672,63371.00
12/23/2015 08:00,2,0.000,ALERT,211.93,301.77,59.970,1450875604,"201051344000569","219011344069620",0.00,4.50,0,299.97,304.78,0.0,0.0,0.000,315978.2,315978.2,8043,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450875673,63372.00
12/23/2015 08:00,2,0.000,ALERT,211.93,301.47,59.965,1450875604,"201051344000983","219011344069620",0.00,5.00,0,299.97,304.18,0.0,0.0,0.000,311240.3,311240.3,8050,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450875675,63373.00
12/23/2015 08:00,2,0.000,ALERT,211.93,300.87,59.965,1450875604,"201051344001158","219011344069620",0.00,4.00,0,299.07,303.58,0.0,0.0,0.000,306803.5,306803.5,8056,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450875677,63374.00
12/23/2015 08:00,2,0.000,ALERT,212.16,301.77,59.959,1450875604,"201051344000576","219011344069620",0.00,4.50,0,299.67,304.18,0.0,0.0,0.000,308879.8,308879.8,8053,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450875679,63375.00
12/23/2015 08:00,2,0.000,ALERT,210.80,297.87,59.959,1450875604,"274151322000087","219011344069620",0.00,6.00,0,295.46,299.67,0.0,0.0,0.000,555701.6,555701.6,1930,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450875681,63376.00
12/23/2015 08:15,2,0.000,ALERT,211.93,300.87,59.975,1450876504,"201051344000645","219011344069620",0.00,5.00,0,299.37,305.68,0.0,0.0,0.000,309574.2,309574.2,8050,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450876506,63377.00
12/23/2015 08:15,2,0.000,ALERT,210.35,298.17,59.970,1450876504,"274151322000085","219011344069620",0.00,5.50,0,296.06,301.47,0.0,0.0,0.000,582960.5,582960.5,1927,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450876507,63378.00
12/23/2015 08:15,2,0.000,ALERT,212.16,300.57,60.002,1450876504,"201051344000633","219011344069620",0.00,4.00,0,297.57,305.68,0.0,0.0,0.000,302450.1,302450.1,8056,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450876509,63379.00
12/23/2015 08:15,2,0.000,ALERT,211.70,300.87,59.975,1450876504,"201051344000469","219011344069620",0.00,3.70,0,298.47,305.38,0.0,0.0,0.000,303399.1,303399.1,8067,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450876511,63380.00
12/23/2015 08:15,2,0.000,ALERT,210.80,299.97,59.970,1450876504,"201051344000646","219011344069620",0.00,4.00,0,297.57,302.07,0.0,0.0,0.000,308356.5,308356.5,12698,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450876513,63381.00
12/23/2015 08:15,2,0.000,ALERT,209.90,297.87,59.981,1450876504,"274151322000052","219011344069620",0.00,5.50,0,296.06,302.07,0.0,0.0,0.000,590566.0,590566.0,1924,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450876515,63382.00
12/23/2015 08:15,2,0.000,ALERT,211.48,300.27,59.965,1450876504,"201051344000585","219011344069620",0.00,4.50,0,297.57,302.07,0.0,0.0,0.000,312955.4,312955.4,12702,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450876517,63383.00
12/23/2015 08:15,2,0.000,ALERT,211.03,300.27,59.975,1450876504,"201051344001230","219011344069620",0.00,4.50,0,298.17,302.68,0.0,0.0,0.000,311463.2,311463.2,12737,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450876519,63384.00
12/23/2015 08:15,2,0.000,ALERT,211.93,300.87,59.981,1450876504,"201051344000582","219011344069620",0.00,4.00,0,298.77,302.98,0.0,0.0,0.000,306304.9,306304.9,12694,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450876521,63385.00
12/23/2015 08:15,2,0.000,ALERT,211.03,299.97,59.965,1450876504,"201051344000955","219011344069620",0.00,4.50,0,298.17,302.37,0.0,0.0,0.000,315205.4,315205.4,12696,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450876522,63386.00
12/23/2015 08:15,2,0.000,ALERT,210.12,297.26,59.928,1450876504,"274151322000094","219011344069620",0.00,4.50,0,295.76,300.87,0.0,0.0,0.000,476264.5,476264.5,1977,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450876524,63387.00
12/23/2015 08:15,2,0.000,ALERT,211.70,301.77,59.954,1450876504,"201051344000579","219011344069620",0.00,4.50,0,299.97,305.98,0.0,0.0,0.000,317031.2,317031.2,8049,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450876526,63388.00
12/23/2015 08:15,2,0.000,ALERT,211.25,300.27,59.975,1450876504,"201051344000890","219011344069620",0.00,5.00,0,298.47,303.58,0.0,0.0,0.000,313797.9,313797.9,12707,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450876528,63389.00
12/23/2015 08:15,2,0.000,ALERT,211.25,299.97,59.970,1450876504,"201051344000438","219011344069620",0.00,4.00,0,298.17,302.68,0.0,0.0,0.000,315500.7,315500.7,12698,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450876529,63390.00
12/23/2015 08:15,2,0.000,ALERT,211.48,299.37,59.970,1450876504,"201051344000417","219011344069620",0.00,4.50,0,297.57,301.77,0.0,0.0,0.000,309689.4,309689.4,12708,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450876531,63391.00
12/23/2015 08:15,2,0.000,ALERT,210.35,297.87,59.996,1450876504,"274151322000083","219011344069620",0.00,5.50,0,296.66,302.37,0.0,0.0,0.000,585004.8,585004.8,1929,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450876533,63392.00
12/23/2015 08:15,2,0.000,ALERT,210.80,297.57,59.938,1450876504,"274151322000076","219011344069620",0.00,5.50,0,296.36,301.77,0.0,0.0,0.000,621341.5,621341.5,1923,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450876535,63393.00
12/23/2015 08:15,2,0.000,ALERT,211.70,301.77,59.949,1450876504,"201051344000868","219011344069620",0.00,4.50,0,300.27,306.28,0.0,0.0,0.000,301093.5,301093.5,8051,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450876537,63394.00
12/23/2015 08:15,2,0.000,ALERT,210.35,299.07,59.981,1450876504,"274151322000095","219011344069620",0.00,4.50,0,297.26,302.68,0.0,0.0,0.000,614265.4,614265.4,1927,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450876539,63395.00
12/23/2015 08:15,2,0.000,ALERT,211.48,300.57,59.981,1450876504,"201051344000988","219011344069620",0.00,5.00,0,296.96,305.38,0.0,0.0,0.000,301429.5,301429.5,8049,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450876541,63396.00
12/23/2015 08:15,2,0.000,ALERT,211.03,299.07,59.975,1450876504,"201051344001025","219011344069620",0.00,4.00,0,297.26,302.98,0.0,0.0,0.000,313502.1,313502.1,12699,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450876543,63397.00
12/23/2015 08:15,2,0.000,ALERT,211.48,300.87,59.981,1450876504,"201051344000458","219011344069620",0.00,6.00,0,299.37,305.98,0.0,0.0,0.000,311309.8,311309.8,8058,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450876544,63398.00
12/23/2015 08:15,2,0.000,ALERT,212.16,300.57,59.975,1450876504,"201051344000853","219011344069620",0.00,4.50,0,299.37,305.38,0.0,0.0,0.000,308168.9,308168.9,8065,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450876546,63399.00
12/23/2015 08:15,2,0.000,ALERT,211.48,299.97,59.944,1450876504,"201051344000685","219011344069620",0.00,4.50,0,297.87,302.37,0.0,0.0,0.000,315109.3,315109.3,12717,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450876548,63400.00
12/23/2015 08:15,2,0.000,ALERT,211.48,299.37,60.007,1450876504,"201051344000917","219011344069620",0.00,5.50,0,296.66,301.77,0.0,0.0,0.000,312787.9,312787.9,12728,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450876550,63401.00
12/23/2015 08:15,2,0.000,ALERT,211.48,300.27,59.996,1450876504,"201051344001145","219011344069620",0.00,4.50,0,298.17,303.28,0.0,0.0,0.000,315849.3,315849.3,12731,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450876552,63402.00
12/23/2015 08:15,2,0.000,ALERT,211.25,299.07,59.991,1450876504,"201051344000651","219011344069620",0.00,3.70,0,297.57,302.07,0.0,0.0,0.000,309963.8,309963.8,12705,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450876553,63403.00
12/23/2015 08:15,2,0.000,ALERT,209.90,297.57,59.991,1450876504,"274151322000088","219011344069620",0.00,6.00,0,296.06,301.47,0.0,0.0,0.000,568104.4,568104.4,1925,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450876555,63404.00
12/23/2015 08:15,2,0.000,ALERT,211.03,297.57,59.991,1450876504,"274151322000068","219011344069620",0.00,6.00,0,295.76,300.87,0.0,0.0,0.000,476184.8,476184.8,1976,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450876557,63405.00
12/23/2015 08:15,2,0.000,ALERT,210.80,299.97,59.991,1450876504,"201051344001135","219011344069620",0.00,4.50,0,298.17,302.98,0.0,0.0,0.000,306538.9,306538.9,12693,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450876559,63406.00
12/23/2015 08:15,2,0.000,ALERT,211.25,301.17,59.986,1450876504,"201051344000594","219011344069620",0.00,4.00,0,298.77,306.28,0.0,0.0,0.000,312513.7,312513.7,8049,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450876561,63407.00
12/23/2015 08:15,2,0.000,ALERT,211.25,299.67,59.991,1450876504,"201051344001203","219011344069620",0.00,4.00,0,297.87,303.88,0.0,0.0,0.000,312895.3,312895.3,12708,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450876562,63408.00
12/23/2015 08:15,2,0.000,ALERT,210.12,298.47,59.991,1450876504,"274151322000054","219011344069620",0.00,6.00,0,296.36,302.07,0.0,0.0,0.000,580237.2,580237.2,1927,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450876564,63409.00
12/23/2015 08:15,2,0.000,ALERT,211.93,300.57,59.991,1450876504,"201051344000867","219011344069620",0.00,5.00,0,298.47,305.68,0.0,0.0,0.000,301582.0,301582.0,8044,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450876566,63410.00
12/23/2015 08:15,2,0.000,ALERT,211.03,299.97,59.991,1450876504,"201051344001093","219011344069620",0.00,5.50,0,297.87,302.07,0.0,0.0,0.000,311112.3,311112.3,12718,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450876568,63411.00
12/23/2015 08:15,2,0.000,ALERT,211.48,300.87,59.996,1450876504,"201051344000900","219011344069620",0.00,4.50,0,299.07,305.68,0.0,0.0,0.000,314495.8,314495.8,8053,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450876570,63412.00
12/23/2015 08:15,2,0.000,ALERT,211.93,300.27,59.986,1450876504,"201051344000648","219011344069620",0.00,3.70,0,298.47,305.08,0.0,0.0,0.000,308415.6,308415.6,8044,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450876572,63413.00
12/23/2015 08:15,2,0.000,ALERT,211.70,301.47,59.996,1450876504,"201051344000569","219011344069620",0.00,4.50,0,299.97,305.98,0.0,0.0,0.000,315978.2,315978.2,8045,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450876574,63414.00
12/23/2015 08:15,2,0.000,ALERT,211.48,301.17,59.991,1450876504,"201051344000983","219011344069620",0.00,5.00,0,299.37,305.68,0.0,0.0,0.000,311240.3,311240.3,8052,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450876575,63415.00
12/23/2015 08:15,2,0.000,ALERT,211.70,300.87,59.981,1450876504,"201051344001158","219011344069620",0.00,4.00,0,298.47,305.38,0.0,0.0,0.000,306803.5,306803.5,8058,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450876577,63416.00
12/23/2015 08:15,2,0.000,ALERT,211.93,301.47,59.986,1450876504,"201051344000576","219011344069620",0.00,4.50,0,299.37,305.98,0.0,0.0,0.000,308879.8,308879.8,8055,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450876579,63417.00
12/23/2015 08:15,2,0.000,ALERT,210.35,297.26,59.986,1450876504,"274151322000087","219011344069620",0.00,6.30,0,295.16,300.87,0.0,0.0,0.000,555701.6,555701.6,1932,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450876581,63418.00
12/23/2015 08:30,2,0.000,ALERT,212.16,300.57,59.996,1450877403,"201051344000645","219011344069620",0.00,5.00,0,298.47,302.68,0.0,0.0,0.000,309574.2,309574.2,8052,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450877405,63419.00
12/23/2015 08:30,2,0.000,ALERT,210.35,296.96,60.002,1450877403,"274151322000085","219011344069620",0.00,5.50,0,294.86,299.67,0.0,0.0,0.000,582960.5,582960.5,1929,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450877407,63420.00
12/23/2015 08:30,2,0.000,ALERT,212.16,300.87,60.007,1450877403,"201051344000633","219011344069620",0.00,4.00,0,297.26,302.37,0.0,0.0,0.000,302450.1,302450.1,8058,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450877409,63421.00
12/23/2015 08:30,2,0.000,ALERT,211.93,300.87,59.986,1450877403,"201051344000469","219011344069620",0.00,3.70,0,298.17,302.37,0.0,0.0,0.000,303399.1,303399.1,8069,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450877411,63422.00
12/23/2015 08:30,2,0.000,ALERT,211.03,299.37,59.975,1450877403,"201051344000646","219011344069620",0.00,4.00,0,297.26,308.99,0.0,0.0,0.000,308356.5,308356.5,12700,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450877413,63423.00
12/23/2015 08:30,2,0.000,ALERT,210.12,297.87,59.996,1450877403,"274151322000052","219011344069620",0.00,5.50,0,294.56,299.97,0.0,0.0,0.000,590566.0,590566.0,1926,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450877415,63424.00
12/23/2015 08:30,2,0.000,ALERT,211.48,299.67,59.986,1450877403,"201051344000585","219011344069620",0.00,5.00,0,297.57,308.69,0.0,0.0,0.000,312955.4,312955.4,12704,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450877416,63425.00
12/23/2015 08:30,2,0.000,ALERT,211.25,299.97,59.996,1450877403,"201051344001230","219011344069620",0.00,4.50,0,298.17,310.19,0.0,0.0,0.000,311463.2,311463.2,12739,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450877418,63426.00
12/23/2015 08:30,2,0.000,ALERT,211.93,300.57,59.981,1450877403,"201051344000582","219011344069620",0.00,4.00,0,298.77,310.19,0.0,0.0,0.000,306304.9,306304.9,12696,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450877420,63427.00
12/23/2015 08:30,2,0.000,ALERT,211.03,299.67,60.018,1450877403,"201051344000955","219011344069620",0.00,4.50,0,297.87,309.29,0.0,0.0,0.000,315205.4,315205.4,12698,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450877422,63428.00
12/23/2015 08:30,2,0.000,ALERT,210.35,296.66,59.986,1450877403,"274151322000094","219011344069620",0.00,4.50,0,294.56,298.77,0.0,0.0,0.000,476264.5,476264.5,1979,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450877424,63429.00
12/23/2015 08:30,2,0.000,ALERT,211.70,301.77,59.981,1450877403,"201051344000579","219011344069620",0.00,4.50,0,299.67,303.58,0.0,0.0,0.000,317031.2,317031.2,8051,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450877425,63430.00
12/23/2015 08:30,2,0.000,ALERT,211.03,299.67,60.028,1450877403,"201051344000890","219011344069620",0.00,5.00,0,297.87,310.79,0.0,0.0,0.000,313797.9,313797.9,12709,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450877427,63431.00
12/23/2015 08:30,2,0.000,ALERT,211.25,299.67,60.002,1450877403,"201051344000438","219011344069620",0.00,4.00,0,298.17,309.59,0.0,0.0,0.000,315500.7,315500.7,12700,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450877429,63432.00
12/23/2015 08:30,2,0.000,ALERT,211.48,299.37,59.986,1450877403,"201051344000417","219011344069620",0.00,4.50,0,297.26,308.99,0.0,0.0,0.000,309689.4,309689.4,12710,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450877431,63433.00
12/23/2015 08:30,2,0.000,ALERT,210.57,297.26,60.018,1450877403,"274151322000083","219011344069620",0.00,5.00,0,295.16,299.97,0.0,0.0,0.000,585004.8,585004.8,1931,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450877433,63434.00
12/23/2015 08:30,2,0.000,ALERT,211.03,296.96,59.944,1450877403,"274151322000076","219011344069620",0.00,5.00,0,294.86,299.97,0.0,0.0,0.000,621341.5,621341.5,1925,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450877434,63435.00
12/23/2015 08:30,2,0.000,ALERT,211.70,301.47,59.981,1450877403,"201051344000868","219011344069620",0.00,4.50,0,299.37,303.58,0.0,0.0,0.000,301093.5,301093.5,8053,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450877436,63436.00
12/23/2015 08:30,2,0.000,ALERT,210.35,298.47,59.975,1450877403,"274151322000095","219011344069620",0.00,4.50,0,296.06,300.57,0.0,0.0,0.000,614265.4,614265.4,1929,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450877438,63437.00
12/23/2015 08:30,2,0.000,ALERT,211.48,300.57,59.970,1450877403,"201051344000988","219011344069620",0.00,5.00,0,296.36,302.37,0.0,0.0,0.000,301429.5,301429.5,8051,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450877440,63438.00
12/23/2015 08:30,2,0.000,ALERT,211.03,299.07,60.002,1450877403,"201051344001025","219011344069620",0.00,4.00,0,297.26,309.29,0.0,0.0,0.000,313502.1,313502.1,12701,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450877442,63439.00
12/23/2015 08:30,2,0.000,ALERT,211.70,301.17,59.981,1450877403,"201051344000458","219011344069620",0.00,6.00,0,299.07,303.58,0.0,0.0,0.000,311309.8,311309.8,8060,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450877444,63440.00
12/23/2015 08:30,2,0.000,ALERT,212.38,300.57,59.965,1450877403,"201051344000853","219011344069620",0.00,4.50,0,298.77,302.98,0.0,0.0,0.000,308168.9,308168.9,8067,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450877445,63441.00
12/23/2015 08:30,2,0.000,ALERT,211.48,299.67,59.970,1450877403,"201051344000685","219011344069620",0.00,5.00,0,297.57,310.19,0.0,0.0,0.000,315109.3,315109.3,12719,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450877447,63442.00
12/23/2015 08:30,2,0.000,ALERT,211.48,299.37,59.975,1450877403,"201051344000917","219011344069620",0.00,5.50,0,296.36,308.69,0.0,0.0,0.000,312787.9,312787.9,12730,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450877449,63443.00
12/23/2015 08:30,2,0.000,ALERT,211.48,299.97,60.018,1450877403,"201051344001145","219011344069620",0.00,4.50,0,298.17,310.79,0.0,0.0,0.000,315849.3,315849.3,12733,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450877451,63444.00
12/23/2015 08:30,2,0.000,ALERT,211.25,299.07,59.933,1450877403,"201051344000651","219011344069620",0.00,3.70,0,297.26,308.69,0.0,0.0,0.000,309963.8,309963.8,12707,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450877453,63445.00
12/23/2015 08:30,2,0.000,ALERT,209.90,296.66,59.970,1450877403,"274151322000088","219011344069620",0.00,6.00,0,294.56,299.37,0.0,0.0,0.000,568104.4,568104.4,1927,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450877454,63446.00
12/23/2015 08:30,2,0.000,ALERT,211.03,296.36,59.970,1450877403,"274151322000068","219011344069620",0.00,6.00,0,294.26,298.77,0.0,0.0,0.000,476184.8,476184.8,1978,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450877456,63447.00
12/23/2015 08:30,2,0.000,ALERT,210.80,299.67,59.970,1450877403,"201051344001135","219011344069620",0.00,4.50,0,297.87,309.29,0.0,0.0,0.000,306538.9,306538.9,12695,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450877458,63448.00
12/23/2015 08:30,2,0.000,ALERT,211.48,301.77,59.975,1450877403,"201051344000594","219011344069620",0.00,4.50,0,298.77,303.28,0.0,0.0,0.000,312513.7,312513.7,8051,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450877460,63449.00
12/23/2015 08:30,2,0.000,ALERT,211.25,299.07,59.970,1450877403,"201051344001203","219011344069620",0.00,4.00,0,297.87,310.49,0.0,0.0,0.000,312895.3,312895.3,12710,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450877462,63450.00
