ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/23/2015 08:30,2,0.000,ALERT,210.12,297.57,59.965,1450877403,"274151322000054","219011344069620",0.00,6.30,0,295.16,299.97,0.0,0.0,0.000,580237.2,580237.2,1929,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450877464,63451.00
12/23/2015 08:30,2,0.000,ALERT,211.93,300.27,59.981,1450877403,"201051344000867","219011344069620",0.00,5.00,0,298.17,302.98,0.0,0.0,0.000,301582.0,301582.0,8046,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450877466,63452.00
12/23/2015 08:30,2,0.000,ALERT,211.03,299.37,59.970,1450877403,"201051344001093","219011344069620",0.00,5.50,0,297.87,308.99,0.0,0.0,0.000,311112.3,311112.3,12720,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450877467,63453.00
12/23/2015 08:30,2,0.000,ALERT,211.48,300.87,59.933,1450877403,"201051344000900","219011344069620",0.00,4.50,0,298.77,302.37,0.0,0.0,0.000,314495.8,314495.8,8055,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450877469,63454.00
12/23/2015 08:30,2,0.000,ALERT,211.93,299.97,59.965,1450877403,"201051344000648","219011344069620",0.00,3.70,0,298.17,302.68,0.0,0.0,0.000,308415.6,308415.6,8046,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450877471,63455.00
12/23/2015 08:30,2,0.000,ALERT,211.70,301.77,59.970,1450877403,"201051344000569","219011344069620",0.00,4.50,0,299.37,303.58,0.0,0.0,0.000,315978.2,315978.2,8047,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450877473,63456.00
12/23/2015 08:30,2,0.000,ALERT,211.70,300.87,60.007,1450877403,"201051344000983","219011344069620",0.00,5.00,0,299.07,302.98,0.0,0.0,0.000,311240.3,311240.3,8054,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450877475,63457.00
12/23/2015 08:30,2,0.000,ALERT,211.93,300.87,59.975,1450877403,"201051344001158","219011344069620",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,306803.5,306803.5,8060,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450877477,63458.00
12/23/2015 08:30,2,0.000,ALERT,212.38,301.47,59.959,1450877403,"201051344000576","219011344069620",0.00,4.00,0,299.07,302.98,0.0,0.0,0.000,308879.8,308879.8,8057,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450877479,63459.00
12/23/2015 08:30,2,0.000,ALERT,210.35,296.66,59.938,1450877403,"274151322000087","219011344069620",0.00,6.30,0,293.96,299.07,0.0,0.0,0.000,555701.6,555701.6,1934,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450877480,63460.00
12/23/2015 08:45,2,0.000,ALERT,213.06,301.77,59.959,1450878303,"201051344000645","219011344069620",0.00,5.00,0,298.77,303.58,0.0,0.0,0.000,309574.2,309574.2,8054,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450878305,63461.00
12/23/2015 08:45,2,0.000,ALERT,211.03,298.47,59.959,1450878303,"274151322000085","219011344069620",0.00,5.50,0,295.76,299.97,0.0,0.0,0.000,582960.5,582960.5,1931,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450878307,63462.00
12/23/2015 08:45,2,0.000,ALERT,213.06,301.47,59.959,1450878303,"201051344000633","219011344069620",0.00,4.00,0,297.26,303.28,0.0,0.0,0.000,302450.1,302450.1,8060,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450878308,63463.00
12/23/2015 08:45,2,0.000,ALERT,212.61,301.77,59.954,1450878303,"201051344000469","219011344069620",0.00,3.70,0,298.17,303.58,0.0,0.0,0.000,303399.1,303399.1,8071,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450878310,63464.00
12/23/2015 08:45,2,0.000,ALERT,211.70,300.27,59.965,1450878303,"201051344000646","219011344069620",0.00,4.00,0,296.96,302.07,0.0,0.0,0.000,308356.5,308356.5,12702,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450878312,63465.00
12/23/2015 08:45,2,0.000,ALERT,210.80,298.17,59.954,1450878303,"274151322000052","219011344069620",0.00,5.50,0,295.76,300.27,0.0,0.0,0.000,590566.0,590566.0,1928,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450878314,63466.00
12/23/2015 08:45,2,0.000,ALERT,211.93,300.57,59.944,1450878303,"201051344000585","219011344069620",0.00,5.00,0,297.57,302.07,0.0,0.0,0.000,312955.4,312955.4,12706,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450878316,63467.00
12/23/2015 08:45,2,0.000,ALERT,211.93,300.87,59.991,1450878303,"201051344001230","219011344069620",0.00,4.50,0,297.87,302.37,0.0,0.0,0.000,311463.2,311463.2,12741,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450878318,63468.00
12/23/2015 08:45,2,0.000,ALERT,212.38,301.17,59.959,1450878303,"201051344000582","219011344069620",0.00,3.70,0,298.47,302.98,0.0,0.0,0.000,306304.9,306304.9,12698,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450878320,63469.00
12/23/2015 08:45,2,0.000,ALERT,211.48,300.27,59.949,1450878303,"201051344000955","219011344069620",0.00,4.50,0,297.57,301.77,0.0,0.0,0.000,315205.4,315205.4,12700,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450878322,63470.00
12/23/2015 08:45,2,0.000,ALERT,211.03,297.57,59.975,1450878303,"274151322000094","219011344069620",0.00,4.50,0,295.16,299.07,0.0,0.0,0.000,476264.5,476264.5,1981,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450878324,63471.00
12/23/2015 08:45,2,0.000,ALERT,212.61,302.68,59.965,1450878303,"201051344000579","219011344069620",0.00,4.50,0,299.97,304.48,0.0,0.0,0.000,317031.2,317031.2,8053,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450878325,63472.00
12/23/2015 08:45,2,0.000,ALERT,211.70,300.57,59.965,1450878303,"201051344000890","219011344069620",0.00,5.00,0,297.87,302.98,0.0,0.0,0.000,313797.9,313797.9,12711,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450878327,63473.00
12/23/2015 08:45,2,0.000,ALERT,211.93,300.27,59.928,1450878303,"201051344000438","219011344069620",0.00,4.00,0,297.57,302.37,0.0,0.0,0.000,315500.7,315500.7,12702,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450878329,63474.00
12/23/2015 08:45,2,0.000,ALERT,212.16,299.67,59.954,1450878303,"201051344000417","219011344069620",0.00,4.50,0,297.26,301.47,0.0,0.0,0.000,309689.4,309689.4,12712,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450878331,63475.00
12/23/2015 08:45,2,0.000,ALERT,211.03,298.47,59.970,1450878303,"274151322000083","219011344069620",0.00,5.00,0,295.76,300.27,0.0,0.0,0.000,585004.8,585004.8,1933,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450878333,63476.00
12/23/2015 08:45,2,0.020,ALERT,211.70,298.47,59.949,1450878303,"274151322000076","219011344069620",27.65,5.50,0,295.76,300.27,0.0,0.0,0.000,621341.5,621341.5,1927,0,0,0,L,1151911521,0,121.33,122.46,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1450878334,63477.00
12/23/2015 08:45,2,0.000,ALERT,212.38,302.07,59.944,1450878303,"201051344000868","219011344069620",0.00,4.50,0,299.67,304.48,0.0,0.0,0.000,301093.5,301093.5,8055,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450878336,63478.00
12/23/2015 08:45,2,0.014,ALERT,211.03,299.37,59.986,1450878303,"274151322000095","219011344069620",26.90,4.50,0,296.96,300.87,0.0,0.0,0.000,614265.4,614265.4,1931,0,0,0,L,1151911521,0,121.33,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1450878338,63479.00
12/23/2015 08:45,2,0.000,ALERT,212.16,301.47,59.970,1450878303,"201051344000988","219011344069620",0.00,4.50,0,296.66,303.58,0.0,0.0,0.000,301429.5,301429.5,8053,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450878340,63480.00
12/23/2015 08:45,2,0.000,ALERT,211.70,299.67,59.975,1450878303,"201051344001025","219011344069620",0.00,4.00,0,297.26,302.68,0.0,0.0,0.000,313502.1,313502.1,12703,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450878342,63481.00
12/23/2015 08:45,2,0.000,ALERT,212.38,301.77,59.970,1450878303,"201051344000458","219011344069620",0.00,6.00,0,299.07,304.48,0.0,0.0,0.000,311309.8,311309.8,8062,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450878344,63482.00
12/23/2015 08:45,2,0.000,ALERT,213.06,301.47,59.965,1450878303,"201051344000853","219011344069620",0.00,4.50,0,299.07,303.88,0.0,0.0,0.000,308168.9,308168.9,8069,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450878345,63483.00
12/23/2015 08:45,2,0.000,ALERT,212.16,299.97,59.970,1450878303,"201051344000685","219011344069620",0.00,4.50,0,297.57,302.07,0.0,0.0,0.000,315109.3,315109.3,12721,0,0,0,L,1122011218,0,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450878347,63484.00
12/23/2015 08:45,2,0.000,ALERT,211.93,299.67,59.959,1450878303,"201051344000917","219011344069620",0.00,6.00,0,296.36,301.47,0.0,0.0,0.000,312787.9,312787.9,12732,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450878349,63485.00
12/23/2015 08:45,2,0.000,ALERT,212.16,300.57,59.970,1450878303,"201051344001145","219011344069620",0.00,4.50,0,298.17,302.68,0.0,0.0,0.000,315849.3,315849.3,12735,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450878351,63486.00
12/23/2015 08:45,2,0.000,ALERT,211.93,299.67,59.970,1450878303,"201051344000651","219011344069620",0.00,3.70,0,297.26,301.47,0.0,0.0,0.000,309963.8,309963.8,12709,0,0,0,L,1122011218,0,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450878353,63487.00
12/23/2015 08:45,2,0.008,ALERT,210.57,298.47,59.959,1450878303,"274151322000088","219011344069620",25.13,6.00,0,295.46,299.67,0.0,0.0,0.000,568104.4,568104.4,1929,0,0,0,L,1151911521,0,121.55,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1450878355,63488.00
12/23/2015 08:45,2,0.000,ALERT,211.48,297.26,59.959,1450878303,"274151322000068","219011344069620",0.00,6.00,0,295.46,298.77,0.0,0.0,0.000,476184.8,476184.8,1980,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450878356,63489.00
12/23/2015 08:45,2,0.000,ALERT,211.48,300.27,59.975,1450878303,"201051344001135","219011344069620",0.00,4.50,0,297.57,302.37,0.0,0.0,0.000,306538.9,306538.9,12697,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450878358,63490.00
12/23/2015 08:45,2,0.000,ALERT,212.16,302.07,59.975,1450878303,"201051344000594","219011344069620",0.00,4.50,0,298.77,304.18,0.0,0.0,0.000,312513.7,312513.7,8053,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450878360,63491.00
12/23/2015 08:45,2,0.000,ALERT,211.93,299.97,59.975,1450878303,"201051344001203","219011344069620",0.00,4.00,0,297.57,303.58,0.0,0.0,0.000,312895.3,312895.3,12712,0,0,0,L,1122011218,0,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450878362,63492.00
12/23/2015 08:45,2,0.018,ALERT,210.80,298.47,60.012,1450878303,"274151322000054","219011344069620",27.19,6.00,0,295.76,299.97,0.0,0.0,0.000,580237.2,580237.2,1931,0,0,0,L,1151911521,0,121.33,121.55,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1450878364,63493.00
12/23/2015 08:45,2,0.000,ALERT,212.83,301.17,59.965,1450878303,"201051344000867","219011344069620",0.00,5.00,0,298.17,303.88,0.0,0.0,0.000,301582.0,301582.0,8048,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450878365,63494.00
12/23/2015 08:45,2,0.000,ALERT,211.93,300.57,59.933,1450878303,"201051344001093","219011344069620",0.00,5.50,0,297.57,301.77,0.0,0.0,0.000,311112.3,311112.3,12722,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450878367,63495.00
12/23/2015 08:45,2,0.000,ALERT,212.38,301.77,60.007,1450878303,"201051344000900","219011344069620",0.00,4.50,0,298.77,303.58,0.0,0.0,0.000,314495.8,314495.8,8057,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450878369,63496.00
12/23/2015 08:45,2,0.000,ALERT,212.61,300.87,59.975,1450878303,"201051344000648","219011344069620",0.00,3.70,0,298.47,303.58,0.0,0.0,0.000,308415.6,308415.6,8048,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450878371,63497.00
12/23/2015 08:45,2,0.000,ALERT,212.38,302.07,59.975,1450878303,"201051344000569","219011344069620",0.00,4.50,0,299.67,304.78,0.0,0.0,0.000,315978.2,315978.2,8049,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450878373,63498.00
12/23/2015 08:45,2,0.000,ALERT,212.38,301.77,59.928,1450878303,"201051344000983","219011344069620",0.00,5.00,0,299.37,304.18,0.0,0.0,0.000,311240.3,311240.3,8056,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450878375,63499.00
12/23/2015 08:45,2,0.000,ALERT,212.61,301.47,59.965,1450878303,"201051344001158","219011344069620",0.00,3.70,0,298.47,303.28,0.0,0.0,0.000,306803.5,306803.5,8062,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450878376,63500.00
12/23/2015 08:45,2,0.000,ALERT,213.06,302.37,59.970,1450878303,"201051344000576","219011344069620",0.00,4.00,0,299.37,303.88,0.0,0.0,0.000,308879.8,308879.8,8059,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450878378,63501.00
12/23/2015 08:45,2,0.033,ALERT,210.80,297.57,59.970,1450878303,"274151322000087","219011344069620",26.02,6.30,0,294.86,299.07,0.0,0.0,0.000,555701.6,555701.6,1936,0,0,0,L,1151911521,0,121.10,122.01,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1450878380,63502.00
12/23/2015 09:00,2,0.125,ALERT,213.51,302.37,59.996,1450879203,"201051344000645","219011344069620",19.98,5.00,0,299.37,303.88,2.5,0.5,0.000,309574.2,309574.2,8056,0,0,0,L,1122011218,0,121.78,122.68,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1450879205,63503.00
12/23/2015 09:00,2,0.057,ALERT,211.70,299.07,59.928,1450879203,"274151322000085","219011344069620",19.60,5.50,0,296.06,300.57,1.1,0.0,0.000,582960.5,582960.5,1933,0,0,0,L,1151911521,0,121.78,122.01,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450879207,63504.00
12/23/2015 09:00,2,0.141,ALERT,213.51,302.07,59.981,1450879203,"201051344000633","219011344069620",18.69,4.00,0,298.17,303.28,2.6,0.6,0.000,302450.1,302450.1,8062,0,0,0,L,1122011218,0,121.78,122.68,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1450879209,63505.00
12/23/2015 09:00,2,0.172,ALERT,213.06,302.37,59.981,1450879203,"201051344000469","219011344069620",19.54,3.70,0,298.77,303.58,3.4,1.4,0.000,303399.2,303399.2,8073,0,0,0,L,1122011218,0,120.88,122.68,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1450879210,63506.00
12/23/2015 09:00,2,0.133,ALERT,212.16,301.47,59.981,1450879203,"201051344000646","219011344069620",18.29,4.50,0,298.17,302.37,2.5,0.5,0.000,308356.6,308356.6,12704,0,0,0,L,1122011218,0,122.23,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1450879212,63507.00
12/23/2015 09:00,2,0.080,ALERT,211.03,299.67,59.975,1450879203,"274151322000052","219011344069620",18.63,5.50,0,295.76,301.17,1.6,0.0,0.000,590566.0,590566.0,1930,0,0,0,L,1151911521,0,120.88,122.23,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450879214,63508.00
12/23/2015 09:00,2,0.139,ALERT,212.61,301.47,59.965,1450879203,"201051344000585","219011344069620",18.65,5.00,0,298.17,302.68,2.6,0.6,0.000,312955.4,312955.4,12708,0,0,0,L,1122011218,0,121.78,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1450879216,63509.00
12/23/2015 09:00,2,0.141,ALERT,212.38,301.77,59.949,1450879203,"201051344001230","219011344069620",17.14,4.50,0,298.77,302.98,2.5,0.4,0.000,311463.2,311463.2,12743,0,0,0,L,1122011218,0,122.23,121.10,0200,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450879218,63510.00
12/23/2015 09:00,2,0.145,ALERT,212.83,302.07,59.970,1450879203,"201051344000582","219011344069620",19.44,4.00,0,299.37,303.58,2.9,0.8,0.000,306304.9,306304.9,12700,0,0,0,L,1122011218,0,122.23,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1450879220,63511.00
12/23/2015 09:00,2,0.164,ALERT,211.93,301.17,59.959,1450879203,"201051344000955","219011344069620",18.31,4.50,0,298.47,302.37,3.0,1.0,0.000,315205.4,315205.4,12702,0,0,0,L,1122011218,0,121.55,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1450879221,63512.00
12/23/2015 09:00,2,0.000,ALERT,211.70,310.79,59.959,1450879203,"274151322000094","219011344069620",40.47,4.50,0,295.46,385.93,0.0,0.0,0.000,476264.5,476264.5,1983,0,0,0,L,1151911521,0,121.10,122.68,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450879223,63513.00
12/23/2015 09:00,2,0.170,ALERT,213.06,302.68,59.970,1450879203,"201051344000579","219011344069620",19.26,4.50,0,300.27,304.48,3.3,1.3,0.000,317031.3,317031.3,8055,0,0,0,L,1122011218,0,121.10,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1450879225,63514.00
12/23/2015 09:00,2,0.160,ALERT,212.16,301.77,59.975,1450879203,"201051344000890","219011344069620",19.74,5.00,0,298.77,303.58,3.2,1.2,0.000,313798.0,313798.0,12713,0,0,0,L,1122011218,0,122.23,120.88,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1450879227,63515.00
12/23/2015 09:00,2,0.158,ALERT,212.61,301.47,59.970,1450879203,"201051344000438","219011344069620",18.63,4.00,0,298.47,302.68,3.0,1.0,0.000,315500.8,315500.8,12704,0,0,0,L,1122011218,0,122.23,121.33,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1450879229,63516.00
12/23/2015 09:00,2,0.195,ALERT,212.61,300.57,59.965,1450879203,"201051344000417","219011344069620",18.67,4.50,0,297.87,302.07,3.7,1.7,0.000,309689.6,309689.6,12714,0,0,0,L,1122011218,0,122.01,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1450879231,63517.00
12/23/2015 09:00,2,0.057,ALERT,211.70,299.37,59.959,1450879203,"274151322000083","219011344069620",19.16,5.00,0,296.36,301.17,1.1,0.0,0.000,585004.8,585004.8,1935,0,0,0,L,1151911521,0,121.55,122.46,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450879232,63518.00
12/23/2015 09:00,2,0.059,ALERT,211.93,299.07,59.975,1450879203,"274151322000076","219011344069620",20.06,5.50,0,295.76,301.17,1.2,0.0,0.000,621341.5,621341.5,1929,0,0,0,L,1151911521,0,121.55,122.46,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1450879234,63519.00
12/23/2015 09:00,2,0.133,ALERT,213.06,302.98,59.954,1450879203,"201051344000868","219011344069620",19.32,4.50,0,300.27,304.48,2.6,0.6,0.000,301093.5,301093.5,8057,0,0,0,L,1122011218,0,121.33,122.68,0200,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450879236,63520.00
12/23/2015 09:00,2,0.051,ALERT,211.70,300.27,59.975,1450879203,"274151322000095","219011344069620",20.04,4.50,0,297.26,301.47,1.1,0.0,0.000,614265.4,614265.4,1933,0,0,0,L,1151911521,0,121.78,122.01,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1450879238,63521.00
12/23/2015 09:00,2,0.119,ALERT,212.83,302.37,59.954,1450879203,"201051344000988","219011344069620",20.10,5.00,0,297.26,303.58,2.5,0.5,0.000,301429.5,301429.5,8055,0,0,0,L,1122011218,0,121.10,122.46,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1450879240,63522.00
12/23/2015 09:00,2,0.133,ALERT,212.16,300.27,59.959,1450879203,"201051344001025","219011344069620",19.94,4.00,0,297.87,302.98,2.7,0.7,0.000,313502.2,313502.2,12705,0,0,0,L,1122011218,0,121.78,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1450879242,63523.00
12/23/2015 09:00,2,0.152,ALERT,213.06,302.68,59.959,1450879203,"201051344000458","219011344069620",20.00,6.00,0,299.67,304.48,3.1,1.1,0.000,311309.9,311309.9,8064,0,0,0,L,1122011218,0,121.33,122.46,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1450879244,63524.00
12/23/2015 09:00,2,0.131,ALERT,213.74,302.68,59.975,1450879203,"201051344000853","219011344069620",18.55,4.00,0,299.67,303.88,2.5,0.5,0.000,308168.9,308168.9,8071,0,0,0,L,1122011218,0,121.78,122.68,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1450879245,63525.00
12/23/2015 09:00,2,0.137,ALERT,212.83,301.47,59.975,1450879203,"201051344000685","219011344069620",19.18,4.50,0,297.87,302.37,2.6,0.6,0.000,315109.3,315109.3,12723,0,0,0,L,1122011218,0,122.91,121.33,0200,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450879247,63526.00
12/23/2015 09:00,2,0.133,ALERT,212.61,300.87,59.922,1450879203,"201051344000917","219011344069620",19.00,6.00,0,297.26,302.07,2.6,0.6,0.000,312787.9,312787.9,12734,0,0,0,L,1122011218,0,122.01,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1450879249,63527.00
12/23/2015 09:00,2,0.125,ALERT,212.61,301.77,59.970,1450879203,"201051344001145","219011344069620",19.72,4.50,0,298.47,303.28,2.5,0.5,0.000,315849.3,315849.3,12737,0,0,0,L,1122011218,0,122.23,121.55,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1450879251,63528.00
12/23/2015 09:00,2,0.160,ALERT,212.61,300.87,59.965,1450879203,"201051344000651","219011344069620",19.46,3.70,0,297.57,302.07,3.2,1.1,0.000,309963.8,309963.8,12711,0,0,0,L,1122011218,0,122.46,121.33,0200,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450879253,63529.00
12/23/2015 09:00,2,0.043,ALERT,211.25,299.67,59.965,1450879203,"274151322000088","219011344069620",19.14,6.00,0,295.76,300.57,0.8,0.0,0.000,568104.4,568104.4,1931,0,0,0,L,1151911521,0,121.78,122.01,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450879254,63530.00
12/23/2015 09:00,2,0.008,ALERT,212.38,298.77,59.928,1450879203,"274151322000068","219011344069620",40.89,6.30,0,296.06,392.55,0.0,0.0,0.000,476184.8,476184.8,1982,0,0,0,L,1151911521,0,121.78,122.68,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450879256,63531.00
12/23/2015 09:00,2,0.129,ALERT,212.16,301.17,59.954,1450879203,"201051344001135","219011344069620",19.94,4.50,0,298.77,302.98,2.6,0.6,0.000,306538.9,306538.9,12699,0,0,0,L,1122011218,0,122.01,121.33,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1450879258,63532.00
12/23/2015 09:00,2,0.148,ALERT,212.61,302.98,59.954,1450879203,"201051344000594","219011344069620",20.40,4.50,0,299.07,304.18,3.1,1.1,0.000,312513.8,312513.8,8055,0,0,0,L,1122011218,0,121.10,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1450879260,63533.00
12/23/2015 09:00,2,0.143,ALERT,212.16,300.57,59.970,1450879203,"201051344001203","219011344069620",18.94,4.00,0,298.17,304.18,2.8,0.7,0.000,312895.3,312895.3,12714,0,0,0,L,1122011218,0,122.46,120.88,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1450879262,63534.00
12/23/2015 09:00,2,0.057,ALERT,211.25,299.67,59.954,1450879203,"274151322000054","219011344069620",19.78,6.00,0,296.36,301.17,1.1,0.0,0.000,580237.2,580237.2,1933,0,0,0,L,1151911521,0,121.33,122.01,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,252,0,0,0,0,0,0,0,0,0,0,0,1450879263,63535.00
12/23/2015 09:00,2,0.133,ALERT,213.29,301.77,59.959,1450879203,"201051344000867","219011344069620",20.08,5.00,0,299.07,304.18,2.7,0.7,0.000,301582.0,301582.0,8050,0,0,0,L,1122011218,0,121.55,122.23,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1450879265,63536.00
12/23/2015 09:00,2,0.186,ALERT,212.16,300.87,59.970,1450879203,"201051344001093","219011344069620",19.42,5.50,0,298.77,302.37,3.7,1.6,0.000,311112.5,311112.5,12724,0,0,0,L,1122011218,0,122.01,121.33,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1450879267,63537.00
12/23/2015 09:00,2,0.078,ALERT,212.83,302.07,59.965,1450879203,"201051344000900","219011344069620",18.29,4.50,0,299.37,303.58,1.4,0.0,0.000,314495.8,314495.8,8059,0,0,0,L,1122011218,0,121.33,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1450879269,63538.00
12/23/2015 09:00,2,0.158,ALERT,213.06,301.47,59.970,1450879203,"201051344000648","219011344069620",20.36,3.70,0,299.07,303.88,3.3,1.3,0.000,308415.7,308415.7,8050,0,0,0,L,1122011218,0,121.10,122.68,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1450879271,63539.00
12/23/2015 09:00,2,0.145,ALERT,212.61,302.07,59.965,1450879203,"201051344000569","219011344069620",20.18,4.50,0,300.27,304.78,3.0,1.0,0.000,315978.3,315978.3,8051,0,0,0,L,1122011218,0,120.65,122.23,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1450879272,63540.00
12/23/2015 09:00,2,0.137,ALERT,212.83,302.07,59.949,1450879203,"201051344000983","219011344069620",20.16,5.00,0,299.97,304.18,2.8,0.8,0.000,311240.4,311240.4,8058,0,0,0,L,1122011218,0,121.33,122.01,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1450879274,63541.00
12/23/2015 09:00,2,0.125,ALERT,212.83,301.77,59.959,1450879203,"201051344001158","219011344069620",20.04,4.00,0,299.37,303.58,2.6,0.6,0.000,306803.5,306803.5,8064,0,0,0,L,1122011218,0,121.10,122.01,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1450879276,63542.00
12/23/2015 09:00,2,0.156,ALERT,213.51,302.37,59.970,1450879203,"201051344000576","219011344069620",19.56,4.00,0,299.67,304.18,3.1,1.1,0.000,308879.8,308879.8,8061,0,0,0,L,1122011218,0,121.55,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1450879278,63543.00
12/23/2015 09:00,2,0.068,ALERT,211.48,297.57,59.954,1450879203,"274151322000087","219011344069620",19.00,6.30,0,295.16,299.97,1.4,0.0,0.000,555701.6,555701.6,1938,0,0,0,L,1151911521,0,121.33,122.23,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450879280,63544.00
12/23/2015 09:15,2,0.115,ACTIVE_NO_POWER,213.51,302.07,59.954,1450880104,"201051344000645","219011344069620",15.86,5.50,0,300.27,312.59,1.9,0.0,0.000,309574.4,309574.4,8058,0,0,0,L,1122011218,0,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450880105,63545.00
12/23/2015 09:15,2,0.018,ALERT,211.70,299.67,59.938,1450880104,"274151322000085","219011344069620",28.55,6.00,0,297.26,301.17,0.0,0.0,0.000,582960.5,582960.5,1935,0,0,0,L,1151911521,0,121.55,122.23,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1450880107,63546.00
12/23/2015 09:15,2,0.074,ALERT,213.51,302.07,59.944,1450880104,"201051344000633","219011344069620",30.10,4.50,0,298.77,313.20,2.3,0.3,0.000,302450.2,302450.2,8064,0,0,0,L,1122011218,0,122.01,122.46,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1450880109,63547.00
12/23/2015 09:15,2,0.158,ACTIVE,213.06,302.37,59.991,1450880104,"201051344000469","219011344069620",14.61,4.00,0,299.37,311.69,2.4,0.4,0.000,303399.5,303399.5,8075,0,0,0,L,1122011218,0,121.10,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450880110,63548.00
12/23/2015 09:15,2,0.059,ALERT,211.48,300.27,59.938,1450880104,"201051344000646","219011344069620",29.80,4.50,0,298.77,302.68,1.8,0.0,0.000,308356.6,308356.6,12706,0,0,0,L,1122011218,0,122.01,120.88,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1450880111,63549.00
12/23/2015 09:15,2,0.041,ALERT,211.25,298.77,59.917,1450880104,"274151322000052","219011344069620",29.24,6.00,0,296.96,301.47,0.0,0.0,0.000,590566.0,590566.0,1932,0,0,0,L,1151911521,0,120.65,122.46,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1450880113,63550.00
12/23/2015 09:15,2,0.074,ALERT,211.93,300.27,59.991,1450880104,"201051344000585","219011344069620",30.10,5.50,0,298.77,302.98,2.3,0.3,0.000,312955.5,312955.5,12710,0,0,0,L,1122011218,0,121.55,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1450880115,63551.00
12/23/2015 09:15,2,0.070,ALERT,211.70,300.57,59.938,1450880104,"201051344001230","219011344069620",29.76,4.50,0,299.37,303.28,2.2,0.2,0.000,311463.3,311463.3,12745,0,0,0,L,1122011218,0,122.23,120.65,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1450880117,63552.00
12/23/2015 09:15,2,0.133,ACTIVE_NO_POWER,212.16,301.17,59.949,1450880104,"201051344000582","219011344069620",13.98,4.50,0,299.97,303.58,1.9,0.0,0.000,306305.1,306305.1,12702,0,0,0,L,1122011218,0,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450880118,63553.00
12/23/2015 09:15,2,0.098,ALERT,211.25,300.27,59.938,1450880104,"201051344000955","219011344069620",30.12,5.00,0,299.07,302.68,3.0,1.0,0.000,315205.7,315205.7,12704,0,0,0,L,1122011218,0,121.33,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1450880120,63554.00
12/23/2015 09:15,2,0.000,ALERT,211.48,340.85,59.959,1450880104,"274151322000094","219011344069620",39.80,5.00,0,296.96,390.44,0.0,0.0,0.000,476264.5,476264.5,1985,0,0,0,L,1151911521,0,120.65,122.68,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450880121,63555.00
12/23/2015 09:15,2,0.154,ACTIVE,213.29,303.28,59.949,1450880104,"201051344000579","219011344069620",13.96,5.00,0,301.17,312.29,2.2,0.2,0.000,317031.6,317031.6,8057,0,0,0,L,1122011218,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450880122,63556.00
12/23/2015 09:15,2,0.148,ACTIVE,211.70,300.57,59.954,1450880104,"201051344000890","219011344069620",14.61,5.00,0,299.67,304.18,2.2,0.2,0.000,313798.2,313798.2,12715,0,0,0,L,1122011218,0,122.01,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450880123,63557.00
12/23/2015 09:15,2,0.092,ALERT,211.70,300.27,59.949,1450880104,"201051344000438","219011344069620",30.22,4.50,0,299.07,302.98,2.9,0.8,0.000,315501.0,315501.0,12706,0,0,0,L,1122011218,0,122.23,120.88,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1450880125,63558.00
12/23/2015 09:15,2,0.146,ALERT,211.93,299.97,59.959,1450880104,"201051344000417","219011344069620",25.74,5.00,0,298.47,302.07,3.8,1.7,0.000,309690.0,309690.0,12716,0,0,0,L,1122011218,0,121.78,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1450880127,63559.00
12/23/2015 09:15,2,0.047,ALERT,211.70,299.97,59.938,1450880104,"274151322000083","219011344069620",16.94,5.50,0,297.87,301.47,0.7,0.0,0.000,585004.8,585004.8,1937,0,0,0,L,1151911521,0,121.10,122.46,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1450880129,63560.00
12/23/2015 09:15,2,0.051,ACTIVE_NO_POWER,211.93,299.67,59.933,1450880104,"274151322000076","219011344069620",14.63,6.00,0,297.26,301.47,0.8,0.0,0.000,621341.5,621341.5,1931,0,0,0,L,1151911521,0,121.10,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450880130,63561.00
12/23/2015 09:15,2,0.121,ACTIVE_NO_POWER,213.06,303.28,59.965,1450880104,"201051344000868","219011344069620",14.11,5.00,0,301.17,313.80,1.7,0.0,0.000,301093.6,301093.6,8059,0,0,0,L,1122011218,0,121.33,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450880131,63562.00
12/23/2015 09:15,2,0.043,ACTIVE_NO_POWER,211.48,299.97,59.975,1450880104,"274151322000095","219011344069620",14.95,5.00,0,298.77,301.77,0.6,0.0,0.000,614265.4,614265.4,1935,0,0,0,L,1151911521,0,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450880131,63563.00
12/23/2015 09:15,2,0.107,ACTIVE_NO_POWER,212.83,302.37,59.917,1450880104,"201051344000988","219011344069620",15.53,5.00,0,297.87,311.39,1.7,0.0,0.000,301429.6,301429.6,8057,0,0,0,L,1122011218,0,121.10,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450880132,63564.00
12/23/2015 09:15,2,0.070,ALERT,211.48,299.37,59.938,1450880104,"201051344001025","219011344069620",30.06,4.00,0,298.47,303.28,2.2,0.2,0.000,313502.3,313502.3,12707,0,0,0,L,1122011218,0,121.55,120.88,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1450880134,63565.00
12/23/2015 09:15,2,0.135,ACTIVE,213.06,302.98,59.981,1450880104,"201051344000458","219011344069620",15.27,6.00,0,300.57,311.99,2.1,0.1,0.000,311310.1,311310.1,8066,0,0,0,L,1122011218,0,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450880135,63566.00
12/23/2015 09:15,2,0.064,ALERT,213.74,302.07,59.922,1450880104,"201051344000853","219011344069620",30.38,4.50,0,300.57,311.69,2.0,0.0,0.000,308168.9,308168.9,8073,0,0,0,L,1122011218,0,122.01,122.46,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1450880137,63567.00
12/23/2015 09:15,2,0.086,ALERT,212.16,300.57,59.917,1450880104,"201051344000685","219011344069620",24.23,5.00,0,299.07,302.98,1.9,0.0,0.000,315109.4,315109.4,12725,0,0,0,L,1122011218,0,122.68,120.88,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1450880139,63568.00
12/23/2015 09:15,2,0.066,ALERT,211.93,299.67,59.954,1450880104,"201051344000917","219011344069620",29.92,6.00,0,297.57,302.37,2.0,0.0,0.000,312788.0,312788.0,12736,0,0,0,L,1122011218,0,121.78,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1450880141,63569.00
12/23/2015 09:15,2,0.061,ALERT,211.93,300.57,59.949,1450880104,"201051344001145","219011344069620",30.26,4.50,0,299.37,303.58,1.9,0.0,0.000,315849.4,315849.4,12739,0,0,0,L,1122011218,0,122.01,120.88,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1450880143,63570.00
12/23/2015 09:15,2,0.078,ALERT,211.93,299.67,59.949,1450880104,"201051344000651","219011344069620",29.92,3.70,0,298.47,302.37,2.4,0.4,0.000,309964.0,309964.0,12713,0,0,0,L,1122011218,0,122.46,120.88,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1450880144,63571.00
12/23/2015 09:15,2,0.008,ALERT,211.03,298.77,59.949,1450880104,"274151322000088","219011344069620",26.98,6.30,0,297.26,300.87,0.0,0.0,0.000,568104.4,568104.4,1933,0,0,0,L,1151911521,0,121.33,122.01,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1450880146,63572.00
12/23/2015 09:15,2,0.008,ALERT,212.16,379.92,59.949,1450880104,"274151322000068","219011344069620",40.28,6.30,0,296.96,392.55,0.0,0.0,0.000,476184.8,476184.8,1984,0,0,0,L,1151911521,0,121.33,122.68,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450880148,63573.00
12/23/2015 09:15,2,0.113,ALERT,211.48,300.27,59.949,1450880104,"201051344001135","219011344069620",13.60,5.00,0,299.07,303.28,1.6,0.0,0.000,306539.0,306539.0,12701,0,0,0,L,1122011218,0,121.78,120.88,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1450880150,63574.00
12/23/2015 09:15,2,0.135,ACTIVE,212.38,302.37,59.954,1450880104,"201051344000594","219011344069620",16.20,4.50,0,299.97,314.10,2.2,0.2,0.000,312513.9,312513.9,8057,0,0,0,L,1122011218,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450880151,63575.00
12/23/2015 09:15,2,0.066,ALERT,211.70,299.67,59.996,1450880104,"201051344001203","219011344069620",29.90,4.50,0,298.77,304.48,2.1,0.1,0.000,312895.4,312895.4,12716,0,0,0,L,1122011218,0,122.23,120.65,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1450880153,63576.00
12/23/2015 09:15,2,0.047,ALERT,211.48,299.37,59.959,1450880104,"274151322000054","219011344069620",12.25,6.30,0,297.26,301.47,0.6,0.0,0.000,580237.2,580237.2,1935,0,0,0,L,1151911521,0,121.33,122.01,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1450880155,63577.00
12/23/2015 09:15,2,0.121,ACTIVE_NO_POWER,213.29,301.77,59.944,1450880104,"201051344000867","219011344069620",15.33,5.50,0,299.37,313.20,1.9,0.0,0.000,301582.1,301582.1,8052,0,0,0,L,1122011218,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450880155,63578.00
12/23/2015 09:15,2,0.121,ALERT,211.70,300.27,59.944,1450880104,"201051344001093","219011344069620",29.82,6.00,0,299.07,302.68,3.7,1.7,0.000,311112.8,311112.8,12726,0,0,0,L,1122011218,0,121.78,120.88,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1450880157,63579.00
12/23/2015 09:15,2,0.064,ALERT,212.83,302.37,59.959,1450880104,"201051344000900","219011344069620",13.54,4.50,0,299.97,312.29,0.9,0.0,0.000,314495.8,314495.8,8061,0,0,0,L,1122011218,0,121.55,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1450880159,63580.00
12/23/2015 09:15,2,0.143,ACTIVE,213.06,301.47,59.981,1450880104,"201051344000648","219011344069620",15.98,4.00,0,299.37,312.29,2.3,0.3,0.000,308415.9,308415.9,8052,0,0,0,L,1122011218,0,121.10,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450880160,63581.00
12/23/2015 09:15,2,0.129,ACTIVE,213.06,302.68,59.986,1450880104,"201051344000569","219011344069620",15.61,5.00,0,300.57,312.59,2.1,0.1,0.000,315978.4,315978.4,8053,0,0,0,L,1122011218,0,121.10,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450880161,63582.00
12/23/2015 09:15,2,0.121,ACTIVE_NO_POWER,212.83,302.37,59.981,1450880104,"201051344000983","219011344069620",15.31,5.50,0,300.57,311.99,1.9,0.0,0.000,311240.4,311240.4,8060,0,0,0,L,1122011218,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450880162,63583.00
12/23/2015 09:15,2,0.113,ALERT,212.83,301.77,59.912,1450880104,"201051344001158","219011344069620",14.63,4.00,0,299.67,311.69,1.7,0.0,0.000,306803.5,306803.5,8066,0,0,0,L,1122011218,0,121.10,122.01,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1450880164,63584.00
12/23/2015 09:15,2,0.088,ALERT,213.51,302.68,59.954,1450880104,"201051344000576","219011344069620",29.68,4.50,0,300.27,312.89,2.7,0.7,0.000,308880.0,308880.0,8063,0,0,0,L,1122011218,0,121.78,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1450880166,63585.00
12/23/2015 09:15,2,0.031,ALERT,211.25,297.57,59.965,1450880104,"274151322000087","219011344069620",27.37,6.70,0,296.66,300.27,0.0,0.0,0.000,555701.6,555701.6,1940,0,0,0,L,1151911521,0,120.88,122.23,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1450880167,63586.00
12/23/2015 09:30,2,0.172,ACTIVE,213.29,339.95,59.965,1450881004,"201051344000645","219011344069620",29.38,6.30,0,290.05,352.57,5.2,3.0,0.004,309574.7,309574.7,8059,0,0,0,L,1122011218,0,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450881005,63587.00
12/23/2015 09:30,2,0.117,ALERT,211.25,337.24,59.949,1450881004,"274151322000085","219011344069620",25.76,7.00,0,287.05,348.66,3.0,1.0,0.009,582960.6,582960.6,1937,0,0,0,L,1151911521,0,122.01,121.78,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1450881006,63588.00
12/23/2015 09:30,2,0.223,ALERT,213.51,342.05,59.970,1450881004,"201051344000633","219011344069620",26.20,5.00,0,288.25,357.38,5.9,3.8,0.009,302450.6,302450.6,8066,0,0,0,L,1122011218,0,121.78,122.46,0100,5,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1450881008,63589.00
12/23/2015 09:30,2,0.219,ACTIVE,213.06,340.25,59.970,1450881004,"201051344000469","219011344069620",28.61,5.00,0,289.15,351.67,6.3,4.2,0.000,303400.1,303400.1,8076,0,0,0,L,1122011218,0,120.88,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450881009,63590.00
12/23/2015 09:30,2,0.219,ALERT,212.16,339.04,59.959,1450881004,"201051344000646","219011344069620",26.40,5.50,0,288.25,353.17,5.8,3.7,0.004,308357.0,308357.0,12708,0,0,0,L,1122011218,0,122.23,121.10,0100,3,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1450881011,63591.00
12/23/2015 09:30,2,0.137,ALERT,211.03,337.84,59.965,1450881004,"274151322000052","219011344069620",27.10,6.70,0,286.74,348.36,3.8,1.7,0.013,590566.2,590566.2,1934,0,0,0,L,1151911521,0,120.88,122.01,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1450881013,63592.00
12/23/2015 09:30,2,0.219,ALERT,212.38,338.74,59.996,1450881004,"201051344000585","219011344069620",25.94,6.00,0,288.55,355.88,5.8,3.7,0.004,312955.9,312955.9,12712,0,0,0,L,1122011218,0,121.78,121.55,0100,2,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1450881015,63593.00
12/23/2015 09:30,2,0.189,ALERT,212.16,338.14,59.954,1450881004,"201051344001230","219011344069620",27.00,5.50,0,289.15,351.97,5.2,3.1,0.004,311463.7,311463.7,12747,0,0,0,L,1122011218,0,122.46,120.88,0100,2,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1450881017,63594.00
12/23/2015 09:30,2,0.227,ACTIVE,213.06,339.34,59.975,1450881004,"201051344000582","219011344069620",25.82,5.00,0,289.45,357.38,5.9,3.8,0.004,306305.5,306305.5,12703,0,0,0,L,1122011218,0,122.46,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450881018,63595.00
