ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/23/2015 09:30,2,0.252,ALERT,211.93,337.84,59.965,1450881004,"201051344000955","219011344069620",25.39,5.50,0,288.85,352.87,6.5,4.4,0.009,315206.2,315206.2,12706,0,0,0,L,1122011218,0,121.78,121.10,0100,3,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1450881020,63596.00
12/23/2015 09:30,2,0.062,ALERT,211.25,323.72,59.965,1450881004,"274151322000094","219011344069620",26.10,5.50,0,285.54,408.48,1.7,0.0,0.000,476264.5,476264.5,1987,0,0,0,L,1151911521,0,121.10,122.23,0002,3,0,0,0,0,0,0,181,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1450881021,63597.00
12/23/2015 09:30,2,0.227,ACTIVE,213.06,339.34,59.970,1450881004,"201051344000579","219011344069620",28.73,6.00,0,290.95,354.07,6.6,4.5,0.009,317032.2,317032.2,8058,0,0,0,L,1122011218,0,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450881022,63598.00
12/23/2015 09:30,2,0.213,ACTIVE,212.38,338.74,59.981,1450881004,"201051344000890","219011344069620",28.71,6.00,0,289.45,351.67,6.2,4.1,0.009,313798.8,313798.8,12716,0,0,0,L,1122011218,0,122.23,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450881023,63599.00
12/23/2015 09:30,2,0.230,ALERT,212.38,339.04,59.965,1450881004,"201051344000438","219011344069620",26.74,5.00,0,288.85,352.27,6.2,4.1,0.004,315501.5,315501.5,12708,0,0,0,L,1122011218,0,122.46,121.10,0100,4,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1450881025,63600.00
12/23/2015 09:30,2,0.275,ALERT,212.38,338.74,59.975,1450881004,"201051344000417","219011344069620",25.45,5.50,0,288.25,353.17,7.2,5.0,0.004,309690.7,309690.7,12718,0,0,0,L,1122011218,0,122.01,121.10,0100,3,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1450881027,63601.00
12/23/2015 09:30,2,0.115,ALERT,211.48,337.84,59.981,1450881004,"274151322000083","219011344069620",26.92,6.70,0,287.35,349.56,3.1,1.1,0.009,585004.8,585004.8,1939,0,0,0,L,1151911521,0,121.33,122.01,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1450881029,63602.00
12/23/2015 09:30,2,0.115,ACTIVE,211.70,337.54,59.959,1450881004,"274151322000076","219011344069620",27.87,6.70,0,287.05,349.26,3.3,1.3,0.009,621341.6,621341.6,1932,0,0,0,L,1151911521,0,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450881030,63603.00
12/23/2015 09:30,2,0.188,ACTIVE,213.06,339.65,59.975,1450881004,"201051344000868","219011344069620",28.25,5.50,0,290.65,354.37,5.4,3.3,0.004,301094.0,301094.0,8060,0,0,0,L,1122011218,0,121.33,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450881031,63604.00
12/23/2015 09:30,2,0.094,ACTIVE,211.48,337.24,59.975,1450881004,"274151322000095","219011344069620",29.10,6.30,0,288.25,344.15,2.7,0.7,0.009,614265.4,614265.4,1936,0,0,0,L,1151911521,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450881031,63605.00
12/23/2015 09:30,2,0.193,ACTIVE,212.83,340.25,59.970,1450881004,"201051344000988","219011344069620",26.14,6.00,0,287.95,356.18,5.2,3.0,0.013,301429.9,301429.9,8058,0,0,0,L,1122011218,0,121.10,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450881032,63606.00
12/23/2015 09:30,2,0.211,ALERT,212.16,338.14,59.986,1450881004,"201051344001025","219011344069620",26.14,5.00,0,288.25,357.98,5.6,3.5,0.009,313502.7,313502.7,12709,0,0,0,L,1122011218,0,121.78,121.10,0100,2,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1450881034,63607.00
12/23/2015 09:30,2,0.217,ACTIVE,212.61,339.04,59.981,1450881004,"201051344000458","219011344069620",27.73,6.70,0,290.35,352.27,6.2,4.0,0.004,311310.6,311310.6,8067,0,0,0,L,1122011218,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450881035,63608.00
12/23/2015 09:30,2,0.211,ALERT,213.51,340.85,59.981,1450881004,"201051344000853","219011344069620",25.13,5.50,0,289.75,357.68,5.4,3.3,0.009,308169.3,308169.3,8075,0,0,0,L,1122011218,0,121.78,122.46,0100,5,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1450881037,63609.00
12/23/2015 09:30,2,0.225,ALERT,212.38,339.34,59.981,1450881004,"201051344000685","219011344069620",25.03,5.50,0,288.55,353.77,5.7,3.6,0.000,315109.8,315109.8,12727,0,0,0,L,1122011218,0,122.91,120.88,0100,3,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1450881039,63610.00
12/23/2015 09:30,2,0.217,ALERT,212.38,338.74,59.970,1450881004,"201051344000917","219011344069620",24.87,6.70,0,287.35,360.38,5.5,3.4,0.009,312788.4,312788.4,12738,0,0,0,L,1122011218,0,122.01,121.33,0100,3,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1450881041,63611.00
12/23/2015 09:30,2,0.199,ALERT,212.38,339.04,59.975,1450881004,"201051344001145","219011344069620",25.56,5.50,0,289.15,352.27,5.2,3.1,0.004,315849.7,315849.7,12741,0,0,0,L,1122011218,0,122.23,120.88,0100,5,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1450881043,63612.00
12/23/2015 09:30,2,0.244,ALERT,212.16,339.34,59.986,1450881004,"201051344000651","219011344069620",25.05,4.50,0,288.25,356.78,6.2,4.0,0.004,309964.5,309964.5,12715,0,0,0,L,1122011218,0,122.46,120.88,0100,3,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1450881045,63613.00
12/23/2015 09:30,2,0.102,ALERT,210.80,335.74,59.970,1450881004,"274151322000088","219011344069620",24.43,7.30,0,286.14,348.96,2.5,0.5,0.000,568104.4,568104.4,1935,0,0,0,L,1151911521,0,121.78,121.55,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1450881046,63614.00
12/23/2015 09:30,2,0.080,ALERT,211.93,333.63,59.965,1450881004,"274151322000068","219011344069620",28.35,7.00,0,285.24,406.97,2.3,0.3,0.000,476184.8,476184.8,1986,0,0,0,L,1151911521,0,121.55,122.23,0002,6,0,0,0,0,0,0,181,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1450881048,63615.00
12/23/2015 09:30,2,0.191,ACTIVE,211.93,337.84,59.991,1450881004,"201051344001135","219011344069620",27.21,5.50,0,289.15,352.57,5.3,3.2,0.009,306539.4,306539.4,12703,0,0,0,L,1122011218,0,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450881049,63616.00
12/23/2015 09:30,2,0.232,ACTIVE,212.61,339.04,59.981,1450881004,"201051344000594","219011344069620",25.64,5.50,0,290.05,354.97,6.0,3.9,0.009,312514.4,312514.4,8058,0,0,0,L,1122011218,0,121.10,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450881050,63617.00
12/23/2015 09:30,2,0.223,ALERT,212.38,338.14,59.981,1450881004,"201051344001203","219011344069620",25.03,5.50,0,288.85,356.18,5.7,3.6,0.004,312895.8,312895.8,12718,0,0,0,L,1122011218,0,122.68,120.88,0100,3,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1450881052,63618.00
12/23/2015 09:30,2,0.086,ACTIVE,210.80,337.54,60.002,1450881004,"274151322000054","219011344069620",28.71,7.70,0,287.05,342.05,2.5,0.5,0.004,580237.2,580237.2,1937,0,0,0,L,1151911521,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450881053,63619.00
12/23/2015 09:30,2,0.211,ACTIVE,213.29,338.74,59.986,1450881004,"201051344000867","219011344069620",25.43,6.30,0,289.45,351.37,5.5,3.4,0.004,301582.5,301582.5,8053,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450881054,63620.00
12/23/2015 09:30,2,0.258,ALERT,212.16,339.04,59.975,1450881004,"201051344001093","219011344069620",25.27,6.70,0,288.55,352.87,6.6,4.5,0.009,311113.5,311113.5,12728,0,0,0,L,1122011218,0,122.01,121.10,0100,5,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1450881056,63621.00
12/23/2015 09:30,2,0.129,ACTIVE,212.83,339.95,59.981,1450881004,"201051344000900","219011344069620",28.27,5.50,0,289.75,352.27,3.7,1.7,0.009,314496.0,314496.0,8063,0,0,0,L,1122011218,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450881056,63622.00
12/23/2015 09:30,2,0.240,ACTIVE,213.29,339.95,59.975,1450881004,"201051344000648","219011344069620",26.04,5.00,0,289.45,354.37,6.3,4.2,0.004,308416.5,308416.5,8053,0,0,0,L,1122011218,0,121.10,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450881057,63623.00
12/23/2015 09:30,2,0.217,ACTIVE,213.06,339.65,59.996,1450881004,"201051344000569","219011344069620",26.88,6.00,0,290.65,356.48,5.9,3.8,0.004,315978.9,315978.9,8054,0,0,0,L,1122011218,0,120.88,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450881058,63624.00
12/23/2015 09:30,2,0.186,ACTIVE,212.83,339.04,59.981,1450881004,"201051344000983","219011344069620",28.63,6.00,0,290.35,352.27,5.4,3.3,0.009,311240.8,311240.8,8061,0,0,0,L,1122011218,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450881059,63625.00
12/23/2015 09:30,2,0.172,ACTIVE,213.06,339.95,59.965,1450881004,"201051344001158","219011344069620",28.55,5.00,0,289.45,352.87,5.0,2.9,0.009,306803.9,306803.9,8068,0,0,0,L,1122011218,0,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450881060,63626.00
12/23/2015 09:30,2,0.242,ALERT,213.51,341.15,59.986,1450881004,"201051344000576","219011344069620",25.41,5.50,0,290.05,356.18,6.3,4.1,0.004,308880.5,308880.5,8065,0,0,0,L,1122011218,0,121.55,122.01,0100,2,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1450881062,63627.00
12/23/2015 09:30,2,0.096,ALERT,211.25,326.12,59.970,1450881004,"274151322000087","219011344069620",27.89,7.70,0,285.54,344.45,2.8,0.7,0.000,555701.7,555701.7,1942,0,0,0,L,1151911521,0,121.55,121.78,0100,8,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1450881064,63628.00
12/23/2015 09:45,2,0.234,ALERT,213.51,340.25,59.965,1450881903,"201051344000645","219011344069620",28.75,7.00,0,301.17,344.15,6.9,4.7,0.018,309575.7,309575.7,8060,0,0,0,L,1122011218,0,121.78,122.46,0002,4,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450881905,63629.00
12/23/2015 09:45,2,0.158,ACTIVE,211.48,337.54,59.938,1450881903,"274151322000085","219011344069620",26.92,8.50,0,311.39,365.80,4.3,2.3,0.018,582961.0,582961.0,1939,0,0,0,L,1151911521,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450881906,63630.00
12/23/2015 09:45,2,0.258,ACTIVE,213.51,342.35,59.954,1450881903,"201051344000633","219011344069620",28.90,6.00,0,299.67,345.66,7.6,5.4,0.022,302451.8,302451.8,8068,0,0,0,L,1122011218,0,122.01,122.46,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450881907,63631.00
12/23/2015 09:45,2,0.266,ALERT,213.29,340.25,59.954,1450881903,"201051344000469","219011344069620",29.60,5.50,0,299.97,344.45,8.0,5.8,0.013,303401.4,303401.4,8077,0,0,0,L,1122011218,0,121.10,122.46,0002,3,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450881909,63632.00
12/23/2015 09:45,2,0.236,ACTIVE,211.93,338.74,59.959,1450881903,"201051344000646","219011344069620",29.28,6.30,0,299.37,342.95,7.1,4.9,0.018,308358.1,308358.1,12710,0,0,0,L,1122011218,0,122.23,120.88,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450881910,63633.00
12/23/2015 09:45,2,0.184,ACTIVE,211.03,337.24,59.954,1450881903,"274151322000052","219011344069620",27.79,8.00,0,327.62,347.46,5.2,3.1,0.018,590566.7,590566.7,1936,0,0,0,L,1151911521,0,120.88,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450881911,63634.00
12/23/2015 09:45,2,0.248,ACTIVE,212.38,339.34,59.954,1450881903,"201051344000585","219011344069620",28.77,6.70,0,299.67,343.25,7.3,5.1,0.018,312957.0,312957.0,12714,0,0,0,L,1122011218,0,121.78,121.55,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450881911,63635.00
12/23/2015 09:45,2,0.256,ACTIVE,212.38,338.14,59.954,1450881903,"201051344001230","219011344069620",26.98,6.30,0,300.27,342.35,7.0,4.8,0.009,311464.6,311464.6,12749,0,0,0,L,1122011218,0,122.23,120.88,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450881913,63636.00
12/23/2015 09:45,2,0.232,ALERT,212.83,338.74,59.959,1450881903,"201051344000582","219011344069620",29.80,6.30,0,301.17,343.85,7.1,4.9,0.009,306306.6,306306.6,12704,0,0,0,L,1122011218,0,122.23,121.55,0002,4,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450881915,63637.00
12/23/2015 09:45,2,0.277,ACTIVE,211.93,338.14,59.949,1450881903,"201051344000955","219011344069620",28.61,6.30,0,299.97,342.95,8.0,5.8,0.018,315207.5,315207.5,12708,0,0,0,L,1122011218,0,121.55,121.10,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450881915,63638.00
12/23/2015 09:45,2,0.094,ACTIVE,211.25,338.14,59.949,1450881903,"274151322000094","219011344069620",29.90,7.00,0,296.96,407.87,2.9,0.8,0.009,476264.5,476264.5,1989,0,0,0,L,1151911521,0,121.33,122.23,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450881916,63639.00
12/23/2015 09:45,2,0.279,ALERT,213.06,339.95,59.959,1450881903,"201051344000579","219011344069620",29.10,6.70,0,302.07,344.45,8.2,6.0,0.022,317033.5,317033.5,8059,0,0,0,L,1122011218,0,121.33,122.01,0002,3,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450881918,63640.00
12/23/2015 09:45,2,0.268,ALERT,212.16,338.14,59.965,1450881903,"201051344000890","219011344069620",28.71,6.70,0,300.57,343.25,7.8,5.7,0.018,313799.9,313799.9,12717,0,0,0,L,1122011218,0,122.23,120.42,0002,6,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450881920,63641.00
12/23/2015 09:45,2,0.264,ACTIVE,212.38,338.74,59.981,1450881903,"201051344000438","219011344069620",29.08,6.30,0,300.27,344.15,7.8,5.6,0.018,315502.7,315502.7,12710,0,0,0,L,1122011218,0,122.46,121.10,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450881921,63642.00
12/23/2015 09:45,2,0.305,ACTIVE,212.38,339.34,59.959,1450881903,"201051344000417","219011344069620",28.05,6.30,0,299.37,344.15,8.7,6.5,0.018,309692.1,309692.1,12720,0,0,0,L,1122011218,0,122.01,121.10,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450881922,63643.00
12/23/2015 09:45,2,0.158,ALERT,211.70,338.74,59.954,1450881903,"274151322000083","219011344069620",27.69,7.70,0,297.57,340.85,4.5,2.4,0.018,585005.2,585005.2,1941,0,0,0,L,1151911521,0,121.33,122.23,0002,3,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450881923,63644.00
12/23/2015 09:45,2,0.166,ACTIVE,212.16,338.74,59.965,1450881903,"274151322000076","219011344069620",27.81,8.00,0,330.03,344.45,4.7,2.6,0.018,621342.0,621342.0,1933,0,0,0,L,1151911521,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450881924,63645.00
12/23/2015 09:45,2,0.240,ALERT,212.83,339.95,59.986,1450881903,"201051344000868","219011344069620",28.63,6.30,0,301.77,343.25,7.0,4.9,0.018,301095.0,301095.0,8061,0,0,0,L,1122011218,0,121.33,122.23,0002,4,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450881926,63646.00
12/23/2015 09:45,2,0.156,ACTIVE,211.25,337.24,59.954,1450881903,"274151322000095","219011344069620",27.71,7.30,0,309.89,350.17,4.4,2.3,0.009,614265.8,614265.8,1937,0,0,0,L,1151911521,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450881927,63647.00
12/23/2015 09:45,2,0.225,ALERT,212.83,341.45,59.949,1450881903,"201051344000988","219011344069620",28.98,6.70,0,298.47,344.76,6.6,4.4,0.013,301430.8,301430.8,8059,0,0,0,L,1122011218,0,121.10,122.23,0002,4,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450881929,63648.00
12/23/2015 09:45,2,0.240,ACTIVE,211.93,337.24,59.965,1450881903,"201051344001025","219011344069620",29.02,6.00,0,299.37,343.55,7.1,4.9,0.018,313503.7,313503.7,12711,0,0,0,L,1122011218,0,121.78,121.10,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450881930,63649.00
12/23/2015 09:45,2,0.268,ALERT,212.83,339.65,59.991,1450881903,"201051344000458","219011344069620",28.05,7.30,0,301.17,344.15,7.6,5.4,0.027,311311.8,311311.8,8068,0,0,0,L,1122011218,0,121.55,122.23,0002,4,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450881932,63650.00
12/23/2015 09:45,2,0.258,ACTIVE,213.51,340.85,59.975,1450881903,"201051344000853","219011344069620",27.19,6.30,0,300.27,345.06,7.1,4.9,0.022,308170.3,308170.3,8077,0,0,0,L,1122011218,0,122.01,122.46,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450881933,63651.00
12/23/2015 09:45,2,0.246,ACTIVE,212.38,339.34,59.975,1450881903,"201051344000685","219011344069620",28.57,6.30,0,299.37,344.15,7.2,5.0,0.018,315110.8,315110.8,12729,0,0,0,L,1122011218,0,122.91,120.88,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450881934,63652.00
12/23/2015 09:45,2,0.246,ACTIVE,212.61,339.04,59.965,1450881903,"201051344000917","219011344069620",27.93,7.30,0,298.77,343.25,7.0,4.8,0.018,312789.4,312789.4,12740,0,0,0,L,1122011218,0,122.01,121.55,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450881935,63653.00
12/23/2015 09:45,2,0.230,ACTIVE,212.38,339.04,59.965,1450881903,"201051344001145","219011344069620",28.67,6.30,0,300.27,342.95,6.7,4.5,0.018,315850.6,315850.6,12743,0,0,0,L,1122011218,0,122.01,121.10,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450881936,63654.00
12/23/2015 09:45,2,0.264,ACTIVE,212.38,339.34,59.965,1450881903,"201051344000651","219011344069620",27.95,5.50,0,299.07,342.95,7.5,5.3,0.018,309965.6,309965.6,12717,0,0,0,L,1122011218,0,122.46,120.88,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450881937,63655.00
12/23/2015 09:45,2,0.146,ACTIVE,211.03,337.54,59.965,1450881903,"274151322000088","219011344069620",25.21,9.00,0,306.58,363.39,3.8,1.7,0.013,568104.6,568104.6,1937,0,0,0,L,1151911521,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450881938,63656.00
12/23/2015 09:45,2,0.111,ACTIVE,212.16,338.44,59.970,1450881903,"274151322000068","219011344069620",30.20,8.00,0,296.66,406.67,3.4,1.4,0.009,476185.0,476185.0,1988,0,0,0,L,1151911521,0,121.78,122.46,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450881939,63657.00
12/23/2015 09:45,2,0.230,ALERT,211.93,337.84,59.938,1450881903,"201051344001135","219011344069620",28.86,6.30,0,300.27,341.75,6.8,4.6,0.027,306540.4,306540.4,12704,0,0,0,L,1122011218,0,122.01,121.10,0002,5,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450881940,63658.00
12/23/2015 09:45,2,0.264,ALERT,212.61,339.95,59.970,1450881903,"201051344000594","219011344069620",28.47,6.30,0,300.87,343.55,7.7,5.5,0.022,312515.6,312515.6,8059,0,0,0,L,1122011218,0,121.33,121.78,0002,4,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450881942,63659.00
12/23/2015 09:45,2,0.246,ACTIVE,212.38,338.14,59.965,1450881903,"201051344001203","219011344069620",28.15,6.30,0,299.97,344.15,7.0,4.9,0.022,312896.8,312896.8,12720,0,0,0,L,1122011218,0,122.68,121.10,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450881943,63660.00
12/23/2015 09:45,2,0.154,ACTIVE,211.25,337.24,59.991,1450881903,"274151322000054","219011344069620",27.23,9.30,0,313.50,343.25,4.3,2.2,0.004,580237.5,580237.5,1938,0,0,0,L,1151911521,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450881944,63661.00
12/23/2015 09:45,2,0.244,ALERT,213.29,339.65,59.954,1450881903,"201051344000867","219011344069620",29.00,7.00,0,299.97,344.15,7.2,5.0,0.018,301583.5,301583.5,8054,0,0,0,L,1122011218,0,121.78,122.01,0002,4,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450881946,63662.00
12/23/2015 09:45,2,0.283,ACTIVE,212.38,339.34,59.970,1450881903,"201051344001093","219011344069620",28.41,7.00,0,299.97,344.15,8.2,6.0,0.018,311114.8,311114.8,12730,0,0,0,L,1122011218,0,122.23,121.10,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450881947,63663.00
12/23/2015 09:45,2,0.182,ALERT,212.83,340.85,59.975,1450881903,"201051344000900","219011344069620",28.35,6.30,0,300.57,342.95,5.2,3.1,0.022,314496.6,314496.6,8064,0,0,0,L,1122011218,0,121.55,122.01,0002,4,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450881948,63664.00
12/23/2015 09:45,2,0.260,ALERT,213.06,339.95,59.954,1450881903,"201051344000648","219011344069620",29.32,6.00,0,300.57,344.76,7.8,5.6,0.018,308417.7,308417.7,8054,0,0,0,L,1122011218,0,121.10,122.46,0002,3,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450881950,63665.00
12/23/2015 09:45,2,0.248,ALERT,212.83,339.65,59.970,1450881903,"201051344000569","219011344069620",29.52,6.70,0,301.77,344.15,7.4,5.2,0.027,315980.0,315980.0,8055,0,0,0,L,1122011218,0,120.88,122.23,0002,4,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450881952,63666.00
12/23/2015 09:45,2,0.240,ALERT,212.83,339.34,59.954,1450881903,"201051344000983","219011344069620",28.98,6.70,0,301.47,343.55,7.1,4.9,0.018,311241.8,311241.8,8062,0,0,0,L,1122011218,0,121.33,121.78,0002,6,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450881954,63667.00
12/23/2015 09:45,2,0.238,ALERT,212.83,339.65,59.970,1450881903,"201051344001158","219011344069620",28.09,6.00,0,300.27,344.45,6.8,4.6,0.022,306804.8,306804.8,8069,0,0,0,L,1122011218,0,121.33,122.01,0002,5,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450881956,63668.00
12/23/2015 09:45,2,0.271,ACTIVE,213.29,341.45,59.959,1450881903,"201051344000576","219011344069620",28.29,6.30,0,301.17,345.36,7.8,5.6,0.022,308881.7,308881.7,8067,0,0,0,L,1122011218,0,121.55,122.01,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450881956,63669.00
12/23/2015 09:45,2,0.172,ACTIVE,211.48,337.24,59.944,1450881903,"274151322000087","219011344069620",25.66,9.70,0,296.36,340.85,4.4,2.4,0.000,555702.1,555702.1,1944,0,0,0,L,1151911521,0,121.55,121.78,0002,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450881957,63670.00
12/23/2015 10:00,2,0.254,ACTIVE,213.51,340.25,59.965,1450882803,"201051344000645","219011344069620",29.10,7.30,0,335.74,345.96,7.5,5.3,0.022,309577.0,309577.0,8062,0,0,0,L,1122011218,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450882804,63671.00
12/23/2015 10:00,2,0.182,ACTIVE,211.48,337.24,59.917,1450882803,"274151322000085","219011344069620",27.27,9.30,0,334.84,341.45,5.0,2.9,0.022,582961.6,582961.6,1940,0,0,0,L,1151911521,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450882805,63672.00
12/23/2015 10:00,2,0.264,ACTIVE,213.51,341.75,59.959,1450882803,"201051344000633","219011344069620",29.74,6.70,0,332.73,351.07,8.0,5.8,0.027,302453.2,302453.2,8069,0,0,0,L,1122011218,0,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450882806,63673.00
12/23/2015 10:00,2,0.283,ACTIVE,213.06,339.95,59.954,1450882803,"201051344000469","219011344069620",29.34,6.30,0,333.33,346.26,8.4,6.2,0.027,303402.9,303402.9,8079,0,0,0,L,1122011218,0,120.88,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450882807,63674.00
12/23/2015 10:00,2,0.264,ACTIVE,212.61,339.95,59.944,1450882803,"201051344000646","219011344069620",28.71,6.70,0,331.83,344.45,7.7,5.5,0.022,308359.4,308359.4,12711,0,0,0,L,1122011218,0,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450882808,63675.00
12/23/2015 10:00,2,0.203,ACTIVE,210.80,338.14,59.922,1450882803,"274151322000052","219011344069620",27.79,9.00,0,333.63,341.75,5.8,3.6,0.013,590567.6,590567.6,1937,0,0,0,L,1151911521,0,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450882809,63676.00
12/23/2015 10:00,2,0.270,ACTIVE,212.83,340.25,59.949,1450882803,"201051344000585","219011344069620",28.61,7.00,0,333.63,345.06,7.8,5.7,0.022,312958.3,312958.3,12715,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450882810,63677.00
12/23/2015 10:00,2,0.270,ACTIVE,212.61,339.65,59.965,1450882803,"201051344001230","219011344069620",27.91,6.70,0,332.13,342.65,7.6,5.4,0.018,311465.9,311465.9,12750,0,0,0,L,1122011218,0,122.46,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450882811,63678.00
12/23/2015 10:00,2,0.270,ACTIVE,213.06,340.25,59.981,1450882803,"201051344000582","219011344069620",28.63,6.70,0,333.33,343.85,7.9,5.7,0.022,306308.0,306308.0,12706,0,0,0,L,1122011218,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450882811,63679.00
12/23/2015 10:00,2,0.283,ACTIVE,212.38,339.34,59.944,1450882803,"201051344000955","219011344069620",29.70,7.00,0,332.13,343.85,8.6,6.3,0.022,315209.0,315209.0,12709,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450882813,63680.00
12/23/2015 10:00,2,0.107,ACTIVE,211.25,337.84,59.949,1450882803,"274151322000094","219011344069620",30.28,7.70,0,333.33,344.15,3.3,1.3,0.009,476264.8,476264.8,1990,0,0,0,L,1151911521,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450882814,63681.00
12/23/2015 10:00,2,0.301,ACTIVE,213.06,339.65,59.954,1450882803,"201051344000579","219011344069620",28.37,7.00,0,334.84,345.66,8.7,6.4,0.027,317035.1,317035.1,8061,0,0,0,L,1122011218,0,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450882814,63682.00
12/23/2015 10:00,2,0.289,ACTIVE,212.38,339.65,59.954,1450882803,"201051344000890","219011344069620",28.47,7.30,0,332.13,344.15,8.4,6.2,0.022,313801.4,313801.4,12719,0,0,0,L,1122011218,0,122.46,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450882815,63683.00
12/23/2015 10:00,2,0.277,ACTIVE,212.83,340.25,59.944,1450882803,"201051344000438","219011344069620",29.22,6.70,0,333.63,344.45,8.2,6.0,0.022,315504.1,315504.1,12711,0,0,0,L,1122011218,0,122.46,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450882816,63684.00
12/23/2015 10:00,2,0.316,ACTIVE,212.61,339.95,59.949,1450882803,"201051344000417","219011344069620",28.67,6.70,0,332.43,344.76,9.2,6.9,0.022,309693.8,309693.8,12721,0,0,0,L,1122011218,0,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450882817,63685.00
12/23/2015 10:00,2,0.178,ACTIVE,211.48,338.44,59.949,1450882803,"274151322000083","219011344069620",27.79,8.50,0,334.54,342.05,5.1,3.0,0.022,585005.9,585005.9,1943,0,0,0,L,1151911521,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450882818,63686.00
12/23/2015 10:00,2,0.180,ACTIVE,211.93,339.65,59.944,1450882803,"274151322000076","219011344069620",28.73,9.00,0,335.74,341.75,5.2,3.1,0.018,621342.8,621342.8,1934,0,0,0,L,1151911521,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450882819,63687.00
12/23/2015 10:00,2,0.260,ACTIVE,212.83,339.65,59.944,1450882803,"201051344000868","219011344069620",28.35,6.70,0,334.24,345.06,7.5,5.3,0.022,301096.3,301096.3,8063,0,0,0,L,1122011218,0,121.10,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450882820,63688.00
12/23/2015 10:00,2,0.178,ACTIVE,211.25,338.74,59.944,1450882803,"274151322000095","219011344069620",27.69,8.00,0,334.54,341.15,5.0,2.9,0.022,614266.4,614266.4,1938,0,0,0,L,1151911521,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450882821,63689.00
12/23/2015 10:00,2,0.246,ACTIVE,212.83,340.55,59.975,1450882803,"201051344000988","219011344069620",28.65,7.00,0,333.03,346.26,7.1,5.0,0.031,301432.0,301432.0,8061,0,0,0,L,1122011218,0,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450882822,63690.00
12/23/2015 10:00,2,0.250,ACTIVE,212.38,338.44,59.938,1450882803,"201051344001025","219011344069620",29.78,6.30,0,333.33,344.15,7.6,5.4,0.018,313505.0,313505.0,12712,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450882823,63691.00
12/23/2015 10:00,2,0.281,ACTIVE,212.83,339.65,59.949,1450882803,"201051344000458","219011344069620",28.78,8.00,0,333.93,345.66,8.2,6.0,0.031,311313.2,311313.2,8070,0,0,0,L,1122011218,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450882824,63692.00
12/23/2015 10:00,2,0.270,ACTIVE,213.51,341.15,59.944,1450882803,"201051344000853","219011344069620",27.93,6.70,0,336.04,345.96,7.6,5.4,0.027,308171.6,308171.6,8078,0,0,0,L,1122011218,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450882825,63693.00
12/23/2015 10:00,2,0.268,ACTIVE,213.06,340.55,59.944,1450882803,"201051344000685","219011344069620",28.51,7.00,0,333.03,344.45,7.7,5.5,0.027,315112.1,315112.1,12730,0,0,0,L,1122011218,0,122.91,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450882826,63694.00
12/23/2015 10:00,2,0.250,ACTIVE,212.83,340.25,59.912,1450882803,"201051344000917","219011344069620",29.26,7.70,0,332.43,344.45,7.5,5.3,0.018,312790.7,312790.7,12741,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450882826,63695.00
12/23/2015 10:00,2,0.242,ACTIVE,212.83,339.95,59.944,1450882803,"201051344001145","219011344069620",28.96,6.70,0,334.24,344.45,7.1,5.0,0.022,315851.8,315851.8,12744,0,0,0,L,1122011218,0,122.23,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450882828,63696.00
12/23/2015 10:00,2,0.260,ACTIVE,212.83,340.25,59.933,1450882803,"201051344000651","219011344069620",29.98,6.00,0,334.24,343.25,7.9,5.7,0.022,309967.0,309967.0,12718,0,0,0,L,1122011218,0,122.68,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450882829,63697.00
12/23/2015 10:00,2,0.162,ACTIVE,211.03,337.84,59.944,1450882803,"274151322000088","219011344069620",26.88,9.70,0,333.63,341.15,4.4,2.3,0.022,568105.2,568105.2,1938,0,0,0,L,1151911521,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450882829,63698.00
12/23/2015 10:00,2,0.125,ACTIVE,211.93,337.84,59.938,1450882803,"274151322000068","219011344069620",30.38,9.00,0,335.74,341.75,3.9,1.8,0.004,476185.4,476185.4,1989,0,0,0,L,1151911521,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450882830,63699.00
12/23/2015 10:00,2,0.256,ACTIVE,212.38,338.44,59.965,1450882803,"201051344001135","219011344069620",28.55,7.00,0,333.33,342.35,7.4,5.2,0.022,306541.6,306541.6,12706,0,0,0,L,1122011218,0,122.01,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450882831,63700.00
12/23/2015 10:00,2,0.281,ACTIVE,212.61,339.65,59.975,1450882803,"201051344000594","219011344069620",28.47,7.00,0,332.13,345.06,8.1,5.9,0.027,312517.0,312517.0,8061,0,0,0,L,1122011218,0,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450882832,63701.00
12/23/2015 10:00,2,0.264,ACTIVE,212.61,339.34,59.944,1450882803,"201051344001203","219011344069620",28.23,7.00,0,334.24,345.36,7.6,5.4,0.022,312898.1,312898.1,12721,0,0,0,L,1122011218,0,122.46,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450882833,63702.00
12/23/2015 10:00,2,0.176,ACTIVE,211.25,337.84,59.949,1450882803,"274151322000054","219011344069620",27.73,10.00,0,334.24,340.85,4.9,2.8,0.018,580238.2,580238.2,1939,0,0,0,L,1151911521,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450882834,63703.00
12/23/2015 10:00,2,0.260,ACTIVE,213.29,339.34,59.938,1450882803,"201051344000867","219011344069620",28.67,7.30,0,334.24,345.36,7.6,5.4,0.022,301584.8,301584.8,8056,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450882835,63704.00
12/23/2015 10:00,2,0.289,ACTIVE,212.61,339.65,59.901,1450882803,"201051344001093","219011344069620",29.40,7.70,0,332.73,345.06,8.7,6.4,0.018,311116.3,311116.3,12731,0,0,0,L,1122011218,0,122.01,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450882836,63705.00
12/23/2015 10:00,2,0.199,ACTIVE,212.83,340.25,59.944,1450882803,"201051344000900","219011344069620",28.73,6.70,0,334.54,345.66,5.8,3.7,0.022,314497.4,314497.4,8066,0,0,0,L,1122011218,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450882837,63706.00
12/23/2015 10:00,2,0.275,ACTIVE,213.06,339.65,59.944,1450882803,"201051344000648","219011344069620",29.02,6.30,0,335.14,345.96,8.2,5.9,0.022,308419.1,308419.1,8056,0,0,0,L,1122011218,0,120.88,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450882838,63707.00
12/23/2015 10:00,2,0.260,ACTIVE,212.83,339.65,59.949,1450882803,"201051344000569","219011344069620",29.76,7.00,0,335.44,344.76,7.9,5.7,0.018,315981.3,315981.3,8057,0,0,0,L,1122011218,0,120.88,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450882839,63708.00
12/23/2015 10:00,2,0.260,ACTIVE,212.83,338.74,59.938,1450882803,"201051344000983","219011344069620",28.51,7.00,0,333.93,344.76,7.5,5.4,0.027,311243.1,311243.1,8064,0,0,0,L,1122011218,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450882840,63709.00
12/23/2015 10:00,2,0.242,ACTIVE,213.06,339.65,59.912,1450882803,"201051344001158","219011344069620",29.50,6.30,0,334.24,345.36,7.2,5.1,0.018,306806.0,306806.0,8071,0,0,0,L,1122011218,0,121.10,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450882840,63710.00
12/23/2015 10:00,2,0.279,ACTIVE,213.51,340.85,59.938,1450882803,"201051344000576","219011344069620",28.80,6.70,0,334.54,345.66,8.2,6.0,0.027,308883.1,308883.1,8068,0,0,0,L,1122011218,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450882841,63711.00
12/23/2015 10:00,2,0.184,ACTIVE,211.25,338.14,59.933,1450882803,"274151322000087","219011344069620",26.94,10.30,0,333.93,341.45,5.0,2.9,0.022,555702.8,555702.8,1945,0,0,0,L,1151911521,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450882842,63712.00
12/23/2015 10:15,2,0.287,ACTIVE,213.29,340.25,59.959,1450883703,"201051344000645","219011344069620",28.41,7.70,0,334.84,346.26,8.3,6.1,0.031,309578.4,309578.4,8063,0,0,0,L,1122011218,0,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450883704,63713.00
12/23/2015 10:15,2,0.203,ACTIVE,211.25,336.94,59.954,1450883703,"274151322000085","219011344069620",28.35,9.30,0,334.84,341.45,5.8,3.7,0.018,582962.5,582962.5,1941,0,0,0,L,1151911521,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450883705,63714.00
12/23/2015 10:15,2,0.297,ACTIVE,213.51,342.05,59.912,1450883703,"201051344000633","219011344069620",29.34,7.00,0,334.24,346.86,8.9,6.6,0.031,302454.7,302454.7,8070,0,0,0,L,1122011218,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450883706,63715.00
12/23/2015 10:15,2,0.303,ACTIVE,212.83,339.95,59.954,1450883703,"201051344000469","219011344069620",29.88,6.30,0,333.33,344.76,9.2,7.0,0.031,303404.5,303404.5,8080,0,0,0,L,1122011218,0,120.88,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450883707,63716.00
12/23/2015 10:15,2,0.293,ACTIVE,212.16,339.34,59.944,1450883703,"201051344000646","219011344069620",28.84,7.00,0,333.93,345.06,8.6,6.4,0.027,308360.9,308360.9,12712,0,0,0,L,1122011218,0,122.23,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450883708,63717.00
12/23/2015 10:15,2,0.236,ACTIVE,211.03,338.14,59.981,1450883703,"274151322000052","219011344069620",27.73,9.30,0,333.63,342.05,6.7,4.5,0.027,590568.6,590568.6,1938,0,0,0,L,1151911521,0,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450883709,63718.00
12/23/2015 10:15,2,0.285,ACTIVE,212.61,340.55,59.954,1450883703,"201051344000585","219011344069620",29.96,7.00,0,334.24,344.76,8.7,6.4,0.031,312959.8,312959.8,12716,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450883710,63719.00
12/23/2015 10:15,2,0.305,ACTIVE,212.16,341.15,59.949,1450883703,"201051344001230","219011344069620",21.93,7.00,0,333.33,343.55,6.7,4.5,0.018,311467.4,311467.4,12751,0,0,0,L,1122011218,0,122.23,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450883711,63720.00
12/23/2015 10:15,2,0.295,ACTIVE,212.83,340.25,59.970,1450883703,"201051344000582","219011344069620",28.96,7.00,0,334.54,345.06,8.7,6.5,0.031,306309.5,306309.5,12707,0,0,0,L,1122011218,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450883712,63721.00
12/23/2015 10:15,2,0.311,ACTIVE,212.16,338.74,59.944,1450883703,"201051344000955","219011344069620",29.92,7.00,0,333.33,343.85,9.4,7.2,0.031,315210.7,315210.7,12710,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450883713,63722.00
12/23/2015 10:15,2,0.129,ACTIVE,211.25,337.54,59.954,1450883703,"274151322000094","219011344069620",30.55,8.50,0,334.84,341.15,4.0,2.0,0.013,476265.2,476265.2,1991,0,0,0,L,1151911521,0,121.10,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450883714,63723.00
12/23/2015 10:15,2,0.328,ACTIVE,213.06,339.65,59.959,1450883703,"201051344000579","219011344069620",28.80,7.00,0,334.54,345.06,9.6,7.3,0.031,317036.8,317036.8,8062,0,0,0,L,1122011218,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450883715,63724.00
12/23/2015 10:15,2,0.312,ACTIVE,212.38,339.34,59.944,1450883703,"201051344000890","219011344069620",29.20,7.30,0,333.63,344.45,9.3,7.0,0.031,313803.1,313803.1,12720,0,0,0,L,1122011218,0,122.23,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450883716,63725.00
12/23/2015 10:15,2,0.311,ACTIVE,212.38,339.65,59.949,1450883703,"201051344000438","219011344069620",29.08,6.70,0,334.84,344.76,9.2,6.9,0.027,315505.7,315505.7,12712,0,0,0,L,1122011218,0,122.23,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450883717,63726.00
12/23/2015 10:15,2,0.340,ACTIVE,212.61,339.65,59.954,1450883703,"201051344000417","219011344069620",29.22,7.30,0,333.63,345.36,10.1,7.8,0.031,309695.6,309695.6,12722,0,0,0,L,1122011218,0,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450883718,63727.00
12/23/2015 10:15,2,0.213,ACTIVE,211.25,338.14,59.949,1450883703,"274151322000083","219011344069620",27.63,9.30,0,334.24,342.05,6.0,3.9,0.027,585006.8,585006.8,1944,0,0,0,L,1151911521,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450883719,63728.00
12/23/2015 10:15,2,0.213,ACTIVE,211.93,338.74,59.944,1450883703,"274151322000076","219011344069620",28.96,9.30,0,335.74,341.75,6.2,4.1,0.027,621343.7,621343.7,1935,0,0,0,L,1151911521,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450883720,63729.00
12/23/2015 10:15,2,0.293,ACTIVE,212.83,339.65,59.975,1450883703,"201051344000868","219011344069620",28.82,7.00,0,334.24,345.06,8.6,6.3,0.031,301097.7,301097.7,8064,0,0,0,L,1122011218,0,121.10,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450883720,63730.00
12/23/2015 10:15,2,0.207,ACTIVE,211.03,337.54,59.938,1450883703,"274151322000095","219011344069620",28.41,9.00,0,334.54,340.85,6.0,3.8,0.027,614267.2,614267.2,1939,0,0,0,L,1151911521,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450883721,63731.00
12/23/2015 10:15,2,0.271,ACTIVE,212.61,340.85,59.944,1450883703,"201051344000988","219011344069620",29.34,7.30,0,332.73,346.56,8.1,5.9,0.040,301433.3,301433.3,8062,0,0,0,L,1122011218,0,121.10,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450883722,63732.00
12/23/2015 10:15,2,0.289,ACTIVE,212.16,338.44,59.959,1450883703,"201051344001025","219011344069620",29.10,6.70,0,334.24,344.15,8.5,6.3,0.031,313506.4,313506.4,12713,0,0,0,L,1122011218,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450883723,63733.00
12/23/2015 10:15,2,0.312,ACTIVE,212.61,339.04,59.944,1450883703,"201051344000458","219011344069620",29.06,8.00,0,333.93,344.76,9.2,7.0,0.031,311314.8,311314.8,8071,0,0,0,L,1122011218,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450883724,63734.00
12/23/2015 10:15,2,0.283,ACTIVE,213.29,341.15,59.933,1450883703,"201051344000853","219011344069620",29.88,7.00,0,336.04,345.66,8.6,6.4,0.031,308173.0,308173.0,8079,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450883725,63735.00
12/23/2015 10:15,2,0.291,ACTIVE,212.83,340.55,59.965,1450883703,"201051344000685","219011344069620",29.12,7.00,0,333.93,345.96,8.6,6.4,0.031,315113.6,315113.6,12731,0,0,0,L,1122011218,0,122.68,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450883726,63736.00
12/23/2015 10:15,2,0.271,ACTIVE,212.61,339.95,59.944,1450883703,"201051344000917","219011344069620",30.06,8.00,0,333.33,344.45,8.3,6.1,0.031,312792.1,312792.1,12742,0,0,0,L,1122011218,0,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450883727,63737.00
12/23/2015 10:15,2,0.277,ACTIVE,212.61,339.95,59.970,1450883703,"201051344001145","219011344069620",29.00,7.00,0,335.44,345.66,8.2,6.0,0.035,315853.1,315853.1,12745,0,0,0,L,1122011218,0,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450883728,63738.00
12/23/2015 10:15,2,0.303,ACTIVE,212.38,339.95,59.949,1450883703,"201051344000651","219011344069620",29.12,6.70,0,334.24,344.45,9.0,6.7,0.031,309968.6,309968.6,12719,0,0,0,L,1122011218,0,122.46,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450883729,63739.00
12/23/2015 10:15,2,0.193,ACTIVE,210.80,336.64,59.944,1450883703,"274151322000088","219011344069620",27.53,9.70,0,333.33,341.15,5.4,3.3,0.018,568105.8,568105.8,1939,0,0,0,L,1151911521,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450883730,63740.00
