ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/23/2015 10:15,2,0.148,ACTIVE,211.93,337.84,59.933,1450883703,"274151322000068","219011344069620",30.95,9.70,0,335.44,342.05,4.7,2.6,0.022,476185.9,476185.9,1990,0,0,0,L,1151911521,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450883731,63741.00
12/23/2015 10:15,2,0.285,ACTIVE,212.16,338.14,59.944,1450883703,"201051344001135","219011344069620",29.08,7.00,0,333.33,343.55,8.4,6.2,0.035,306543.0,306543.0,12707,0,0,0,L,1122011218,0,121.78,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450883732,63742.00
12/23/2015 10:15,2,0.312,ACTIVE,212.38,339.34,59.954,1450883703,"201051344000594","219011344069620",28.96,7.30,0,332.43,344.45,9.2,7.0,0.040,312518.6,312518.6,8062,0,0,0,L,1122011218,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450883732,63743.00
12/23/2015 10:15,2,0.281,ACTIVE,212.61,339.34,59.944,1450883703,"201051344001203","219011344069620",29.64,7.00,0,333.93,345.96,8.5,6.3,0.027,312899.5,312899.5,12722,0,0,0,L,1122011218,0,122.46,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450883733,63744.00
12/23/2015 10:15,2,0.213,ACTIVE,211.03,336.94,59.954,1450883703,"274151322000054","219011344069620",27.81,10.30,0,333.63,341.15,6.0,3.9,0.018,580238.9,580238.9,1940,0,0,0,L,1151911521,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450883735,63745.00
12/23/2015 10:15,2,0.293,ACTIVE,213.06,339.34,59.949,1450883703,"201051344000867","219011344069620",28.98,7.70,0,334.54,344.76,8.7,6.4,0.031,301586.2,301586.2,8057,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450883736,63746.00
12/23/2015 10:15,2,0.320,ACTIVE,212.38,340.25,59.938,1450883703,"201051344001093","219011344069620",29.84,8.00,0,334.24,345.36,9.7,7.4,0.027,311118.0,311118.0,12732,0,0,0,L,1122011218,0,122.01,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450883737,63747.00
12/23/2015 10:15,2,0.232,ACTIVE,212.38,340.25,59.938,1450883703,"201051344000900","219011344069620",29.08,7.00,0,333.63,345.06,6.9,4.7,0.031,314498.4,314498.4,8067,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450883738,63748.00
12/23/2015 10:15,2,0.307,ACTIVE,212.83,339.34,59.944,1450883703,"201051344000648","219011344069620",29.38,6.70,0,334.54,345.06,9.2,7.0,0.035,308420.7,308420.7,8057,0,0,0,L,1122011218,0,120.88,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450883739,63749.00
12/23/2015 10:15,2,0.309,ACTIVE,212.83,339.95,59.949,1450883703,"201051344000569","219011344069620",29.00,7.30,0,334.54,345.06,9.1,6.8,0.035,315982.9,315982.9,8058,0,0,0,L,1122011218,0,120.88,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450883740,63750.00
12/23/2015 10:15,2,0.287,ACTIVE,212.61,339.04,59.970,1450883703,"201051344000983","219011344069620",29.36,7.30,0,333.33,344.15,8.6,6.3,0.035,311244.5,311244.5,8065,0,0,0,L,1122011218,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450883740,63751.00
12/23/2015 10:15,2,0.281,ACTIVE,212.83,340.25,59.954,1450883703,"201051344001158","219011344069620",29.22,6.70,0,334.24,344.76,8.4,6.2,0.035,306807.4,306807.4,8072,0,0,0,L,1122011218,0,121.10,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450883741,63752.00
12/23/2015 10:15,2,0.299,ACTIVE,213.29,341.15,59.954,1450883703,"201051344000576","219011344069620",30.04,7.00,0,334.84,345.66,9.1,6.9,0.027,308884.7,308884.7,8069,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450883742,63753.00
12/23/2015 10:15,2,0.223,ACTIVE,210.80,337.24,59.922,1450883703,"274151322000087","219011344069620",27.73,10.70,0,334.24,341.75,6.3,4.1,0.018,555703.6,555703.6,1946,0,0,0,L,1151911521,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450883743,63754.00
12/23/2015 10:30,2,0.400,ACTIVE,213.06,340.55,59.954,1450884603,"201051344000645","219011344069620",28.75,8.00,0,335.74,346.26,11.7,9.3,0.057,309580.4,309580.4,8064,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450884604,63755.00
12/23/2015 10:30,2,0.312,ACTIVE,210.35,337.54,59.975,1450884603,"274151322000085","219011344069620",28.61,10.00,0,333.63,342.35,9.1,6.8,0.044,582963.8,582963.8,1942,0,0,0,L,1151911521,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450884605,63756.00
12/23/2015 10:30,2,0.395,ACTIVE,212.61,341.45,59.944,1450884603,"201051344000633","219011344069620",30.00,7.00,0,334.54,348.66,12.0,9.7,0.062,302456.8,302456.8,8071,0,0,0,L,1122011218,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450884606,63757.00
12/23/2015 10:30,2,0.418,ACTIVE,212.38,340.25,59.954,1450884603,"201051344000469","219011344069620",29.24,6.30,0,333.03,345.96,12.4,10.0,0.066,303406.7,303406.7,8081,0,0,0,L,1122011218,0,120.65,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450884607,63758.00
12/23/2015 10:30,2,0.391,ACTIVE,211.70,339.65,59.959,1450884603,"201051344000646","219011344069620",29.64,7.30,0,333.33,345.36,11.8,9.4,0.057,308362.9,308362.9,12713,0,0,0,L,1122011218,0,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450884608,63759.00
12/23/2015 10:30,2,0.332,ACTIVE,210.57,338.14,59.970,1450884603,"274151322000052","219011344069620",28.92,9.70,0,333.03,342.35,9.7,7.5,0.053,590570.1,590570.1,1939,0,0,0,L,1151911521,0,120.65,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450884608,63760.00
12/23/2015 10:30,2,0.398,ACTIVE,212.38,340.55,59.954,1450884603,"201051344000585","219011344069620",29.68,7.30,0,333.93,346.26,12.0,9.7,0.062,312961.9,312961.9,12717,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450884609,63761.00
12/23/2015 10:30,2,0.385,ACTIVE,211.93,339.04,59.954,1450884603,"201051344001230","219011344069620",29.22,7.30,0,333.63,344.45,11.4,9.1,0.057,311469.3,311469.3,12752,0,0,0,L,1122011218,0,122.01,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450884610,63762.00
12/23/2015 10:30,2,0.391,ACTIVE,212.61,340.55,59.933,1450884603,"201051344000582","219011344069620",29.68,7.30,0,333.93,345.66,11.8,9.5,0.057,306311.5,306311.5,12708,0,0,0,L,1122011218,0,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450884611,63763.00
12/23/2015 10:30,2,0.418,ACTIVE,211.93,339.34,59.959,1450884603,"201051344000955","219011344069620",29.38,7.30,0,333.63,344.76,12.5,10.1,0.062,315212.9,315212.9,12711,0,0,0,L,1122011218,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450884612,63764.00
12/23/2015 10:30,2,0.197,ACTIVE,211.03,400.36,59.959,1450884603,"274151322000094","219011344069620",37.77,9.70,0,334.54,403.07,7.6,5.4,0.035,476266.2,476266.2,1992,0,0,0,L,1151911521,0,120.88,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450884613,63765.00
12/23/2015 10:30,2,0.416,ACTIVE,212.83,340.55,59.949,1450884603,"201051344000579","219011344069620",30.42,7.30,0,334.54,346.56,12.9,10.5,0.057,317039.0,317039.0,8063,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450884614,63766.00
12/23/2015 10:30,2,0.418,ACTIVE,211.93,339.65,59.965,1450884603,"201051344000890","219011344069620",29.62,7.70,0,333.63,344.76,12.6,10.2,0.057,313805.3,313805.3,12721,0,0,0,L,1122011218,0,122.01,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450884615,63767.00
12/23/2015 10:30,2,0.408,ACTIVE,212.38,340.25,59.949,1450884603,"201051344000438","219011344069620",29.72,7.30,0,334.24,346.56,12.3,10.0,0.057,315507.9,315507.9,12713,0,0,0,L,1122011218,0,122.23,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450884616,63768.00
12/23/2015 10:30,2,0.432,ACTIVE,212.38,340.25,59.965,1450884603,"201051344000417","219011344069620",29.80,7.30,0,333.03,346.86,13.0,10.7,0.062,309698.0,309698.0,12723,0,0,0,L,1122011218,0,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450884617,63769.00
12/23/2015 10:30,2,0.309,ACTIVE,211.03,338.14,59.938,1450884603,"274151322000083","219011344069620",28.92,9.70,0,333.63,342.35,9.1,6.8,0.053,585008.2,585008.2,1945,0,0,0,L,1151911521,0,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450884618,63770.00
12/23/2015 10:30,2,0.322,ACTIVE,211.70,338.74,59.949,1450884603,"274151322000076","219011344069620",28.96,9.70,0,334.54,343.25,9.4,7.2,0.057,621345.1,621345.1,1936,0,0,0,L,1151911521,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450884619,63771.00
12/23/2015 10:30,2,0.396,ACTIVE,212.61,340.55,59.922,1450884603,"201051344000868","219011344069620",29.20,7.00,0,334.24,345.66,11.8,9.4,0.057,301099.7,301099.7,8065,0,0,0,L,1122011218,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450884620,63772.00
12/23/2015 10:30,2,0.311,ACTIVE,211.25,339.04,59.949,1450884603,"274151322000095","219011344069620",28.86,9.30,0,333.63,341.45,9.1,6.9,0.053,614268.6,614268.6,1940,0,0,0,L,1151911521,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450884621,63773.00
12/23/2015 10:30,2,0.379,ACTIVE,212.83,342.05,59.959,1450884603,"201051344000988","219011344069620",29.42,7.30,0,333.03,347.16,11.3,9.0,0.066,301435.2,301435.2,8063,0,0,0,L,1122011218,0,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450884622,63774.00
12/23/2015 10:30,2,0.387,ACTIVE,211.93,339.34,59.954,1450884603,"201051344001025","219011344069620",29.80,7.00,0,333.93,345.96,11.7,9.4,0.062,313508.5,313508.5,12714,0,0,0,L,1122011218,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450884623,63775.00
12/23/2015 10:30,2,0.410,ACTIVE,212.61,340.25,59.949,1450884603,"201051344000458","219011344069620",29.60,8.50,0,333.93,345.66,12.4,10.0,0.062,311317.0,311317.0,8072,0,0,0,L,1122011218,0,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450884624,63776.00
12/23/2015 10:30,2,0.398,ACTIVE,213.51,341.75,59.965,1450884603,"201051344000853","219011344069620",29.04,7.00,0,334.84,346.86,11.8,9.4,0.062,308175.1,308175.1,8080,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450884625,63777.00
12/23/2015 10:30,2,0.391,ACTIVE,212.38,341.15,59.949,1450884603,"201051344000685","219011344069620",29.42,7.30,0,333.93,346.26,11.7,9.3,0.062,315115.6,315115.6,12732,0,0,0,L,1122011218,0,122.68,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450884626,63778.00
12/23/2015 10:30,2,0.381,ACTIVE,212.38,340.85,59.928,1450884603,"201051344000917","219011344069620",29.42,8.50,0,333.03,345.66,11.4,9.0,0.062,312794.0,312794.0,12743,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450884627,63779.00
12/23/2015 10:30,2,0.375,ACTIVE,212.38,340.55,59.922,1450884603,"201051344001145","219011344069620",29.54,7.30,0,334.84,345.66,11.2,8.9,0.062,315855.0,315855.0,12746,0,0,0,L,1122011218,0,122.01,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450884628,63780.00
12/23/2015 10:30,2,0.408,ACTIVE,212.38,340.55,59.949,1450884603,"201051344000651","219011344069620",28.41,7.00,0,333.93,345.66,11.8,9.4,0.057,309970.7,309970.7,12720,0,0,0,L,1122011218,0,122.23,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450884629,63781.00
12/23/2015 10:30,2,0.297,ACTIVE,210.80,338.14,59.949,1450884603,"274151322000088","219011344069620",27.79,10.00,0,332.73,342.05,8.4,6.2,0.044,568107.1,568107.1,1940,0,0,0,L,1151911521,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450884630,63782.00
12/23/2015 10:30,2,0.217,ACTIVE,211.70,400.96,59.944,1450884603,"274151322000068","219011344069620",37.83,11.00,0,335.44,411.48,8.3,6.1,0.040,476187.1,476187.1,1991,0,0,0,L,1151911521,0,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450884631,63783.00
12/23/2015 10:30,2,0.381,ACTIVE,211.93,339.04,59.949,1450884603,"201051344001135","219011344069620",29.64,7.30,0,333.93,344.45,11.4,9.1,0.057,306545.0,306545.0,12708,0,0,0,L,1122011218,0,121.78,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450884632,63784.00
12/23/2015 10:30,2,0.414,ACTIVE,212.38,340.85,59.949,1450884603,"201051344000594","219011344069620",29.26,7.30,0,332.73,345.36,12.3,10.0,0.062,312520.8,312520.8,8063,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450884632,63785.00
12/23/2015 10:30,2,0.389,ACTIVE,212.38,339.65,59.949,1450884603,"201051344001203","219011344069620",29.32,7.30,0,334.24,346.26,11.5,9.2,0.062,312901.5,312901.5,12723,0,0,0,L,1122011218,0,122.46,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450884633,63786.00
12/23/2015 10:30,2,0.303,ACTIVE,211.03,339.04,59.944,1450884603,"274151322000054","219011344069620",29.06,10.30,0,332.13,342.05,8.9,6.7,0.044,580240.3,580240.3,1941,0,0,0,L,1151911521,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450884634,63787.00
12/23/2015 10:30,2,0.393,ACTIVE,213.06,339.95,59.949,1450884603,"201051344000867","219011344069620",29.38,8.00,0,333.93,345.66,11.8,9.4,0.053,301588.3,301588.3,8058,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450884635,63788.00
12/23/2015 10:30,2,0.424,ACTIVE,212.38,340.85,59.944,1450884603,"201051344001093","219011344069620",29.42,8.00,0,333.63,345.96,12.7,10.3,0.057,311120.3,311120.3,12733,0,0,0,L,1122011218,0,122.01,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450884636,63789.00
12/23/2015 10:30,2,0.336,ACTIVE,212.83,341.15,59.959,1450884603,"201051344000900","219011344069620",29.12,7.30,0,333.63,345.36,9.9,7.7,0.066,314500.0,314500.0,8068,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450884638,63790.00
12/23/2015 10:30,2,0.416,ACTIVE,213.06,341.15,59.954,1450884603,"201051344000648","219011344069620",28.84,6.70,0,334.54,345.96,12.2,9.9,0.066,308422.9,308422.9,8058,0,0,0,L,1122011218,0,121.10,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450884639,63791.00
12/23/2015 10:30,2,0.406,ACTIVE,212.83,341.15,59.959,1450884603,"201051344000569","219011344069620",29.34,7.30,0,333.63,345.66,12.1,9.8,0.062,315985.0,315985.0,8059,0,0,0,L,1122011218,0,120.88,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450884639,63792.00
12/23/2015 10:30,2,0.383,ACTIVE,212.61,340.25,59.938,1450884603,"201051344000983","219011344069620",29.92,7.30,0,332.13,345.36,11.6,9.3,0.066,311246.6,311246.6,8066,0,0,0,L,1122011218,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450884640,63793.00
12/23/2015 10:30,2,0.385,ACTIVE,212.83,341.15,59.954,1450884603,"201051344001158","219011344069620",28.94,6.70,0,332.13,346.26,11.3,9.0,0.062,306809.4,306809.4,8073,0,0,0,L,1122011218,0,121.10,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450884641,63794.00
12/23/2015 10:30,2,0.418,ACTIVE,213.29,342.35,59.954,1450884603,"201051344000576","219011344069620",28.23,7.30,0,334.54,347.16,12.0,9.7,0.062,308886.8,308886.8,8070,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450884642,63795.00
12/23/2015 10:30,2,0.324,ACTIVE,211.25,337.84,59.949,1450884603,"274151322000087","219011344069620",27.79,11.00,0,333.33,342.05,9.2,6.9,0.044,555705.1,555705.1,1947,0,0,0,L,1151911521,0,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450884643,63796.00
12/23/2015 10:45,2,0.494,ACTIVE,212.83,341.45,60.007,1450885503,"201051344000645","219011344069620",29.34,8.00,0,333.63,348.36,14.7,12.3,0.080,309582.9,309582.9,8065,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450885504,63797.00
12/23/2015 10:45,2,0.400,ACTIVE,210.80,338.14,59.975,1450885503,"274151322000085","219011344069620",29.18,10.00,0,333.63,343.85,11.9,9.5,0.066,582965.6,582965.6,1943,0,0,0,L,1151911521,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450885505,63798.00
12/23/2015 10:45,2,0.482,ACTIVE,212.83,342.95,59.981,1450885503,"201051344000633","219011344069620",30.67,7.30,0,333.33,348.96,15.0,12.5,0.088,302459.3,302459.3,8072,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450885506,63799.00
12/23/2015 10:45,2,0.514,ACTIVE,212.38,341.15,59.975,1450885503,"201051344000469","219011344069620",29.50,6.70,0,332.43,347.46,15.3,12.9,0.093,303409.3,303409.3,8082,0,0,0,L,1122011218,0,120.65,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450885507,63800.00
12/23/2015 10:45,2,0.467,ACTIVE,211.48,339.95,60.007,1450885503,"201051344000646","219011344069620",30.73,7.30,0,333.03,346.86,14.5,12.1,0.084,308365.3,308365.3,12714,0,0,0,L,1122011218,0,121.78,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450885508,63801.00
12/23/2015 10:45,2,0.430,ACTIVE,210.35,337.54,59.933,1450885503,"274151322000052","219011344069620",28.75,9.70,0,333.03,343.55,12.5,10.1,0.066,590572.1,590572.1,1940,0,0,0,L,1151911521,0,120.65,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450885509,63802.00
12/23/2015 10:45,2,0.490,ACTIVE,211.93,340.55,59.986,1450885503,"201051344000585","219011344069620",29.78,7.70,0,333.03,346.86,14.8,12.4,0.088,312964.4,312964.4,12718,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450885510,63803.00
12/23/2015 10:45,2,0.471,ACTIVE,211.70,339.34,59.975,1450885503,"201051344001230","219011344069620",29.70,7.30,0,332.43,345.96,14.2,11.8,0.084,311471.7,311471.7,12753,0,0,0,L,1122011218,0,121.78,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450885511,63804.00
12/23/2015 10:45,2,0.477,ACTIVE,211.93,340.55,59.986,1450885503,"201051344000582","219011344069620",29.96,7.30,0,333.63,347.76,14.5,12.0,0.075,306314.0,306314.0,12709,0,0,0,L,1122011218,0,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450885512,63805.00
12/23/2015 10:45,2,0.514,ACTIVE,211.25,339.95,59.986,1450885503,"201051344000955","219011344069620",29.26,7.70,0,332.43,345.66,15.2,12.8,0.084,315215.5,315215.5,12712,0,0,0,L,1122011218,0,121.33,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450885513,63806.00
12/23/2015 10:45,2,0.256,ACTIVE,210.57,415.09,59.981,1450885503,"274151322000094","219011344069620",39.26,10.70,0,333.93,436.73,10.2,7.9,0.053,476267.6,476267.6,1993,0,0,0,L,1151911521,0,120.88,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450885514,63807.00
12/23/2015 10:45,2,0.490,ACTIVE,212.38,340.85,60.002,1450885503,"201051344000579","219011344069620",31.13,7.30,0,334.54,351.67,15.4,13.0,0.080,317041.8,317041.8,8064,0,0,0,L,1122011218,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450885515,63808.00
12/23/2015 10:45,2,0.510,ACTIVE,211.48,339.34,60.012,1450885503,"201051344000890","219011344069620",29.20,8.00,0,333.03,347.76,15.1,12.6,0.084,313807.9,313807.9,12722,0,0,0,L,1122011218,0,121.78,120.20,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450885516,63809.00
12/23/2015 10:45,2,0.486,ACTIVE,211.70,339.65,59.991,1450885503,"201051344000438","219011344069620",30.28,7.30,0,334.24,348.66,14.9,12.5,0.084,315510.5,315510.5,12714,0,0,0,L,1122011218,0,122.01,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450885517,63810.00
12/23/2015 10:45,2,0.523,ACTIVE,211.70,340.55,59.981,1450885503,"201051344000417","219011344069620",29.92,7.70,0,333.93,346.86,15.9,13.4,0.088,309700.8,309700.8,12724,0,0,0,L,1122011218,0,121.33,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450885517,63811.00
12/23/2015 10:45,2,0.396,ACTIVE,210.80,337.54,59.975,1450885503,"274151322000083","219011344069620",29.20,10.00,0,333.33,343.85,11.7,9.4,0.066,585010.0,585010.0,1946,0,0,0,L,1151911521,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450885518,63812.00
12/23/2015 10:45,2,0.406,ACTIVE,211.25,338.14,59.965,1450885503,"274151322000076","219011344069620",29.68,10.00,0,333.93,344.45,12.3,9.9,0.071,621347.1,621347.1,1937,0,0,0,L,1151911521,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450885519,63813.00
12/23/2015 10:45,2,0.486,ACTIVE,212.16,341.75,59.944,1450885503,"201051344000868","219011344069620",29.18,7.30,0,333.63,347.16,14.4,12.0,0.084,301102.2,301102.2,8066,0,0,0,L,1122011218,0,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450885520,63814.00
12/23/2015 10:45,2,0.396,ACTIVE,210.80,337.54,59.981,1450885503,"274151322000095","219011344069620",29.26,9.70,0,333.33,342.95,11.8,9.4,0.075,614270.5,614270.5,1941,0,0,0,L,1151911521,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450885521,63815.00
12/23/2015 10:45,2,0.492,ACTIVE,212.16,341.15,59.981,1450885503,"201051344000988","219011344069620",24.59,7.70,0,333.33,348.96,12.3,9.9,0.080,301437.6,301437.6,8064,0,0,0,L,1122011218,0,120.88,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450885522,63816.00
12/23/2015 10:45,2,0.475,ACTIVE,211.48,339.65,60.018,1450885503,"201051344001025","219011344069620",29.76,7.00,0,333.03,346.56,14.3,11.9,0.084,313510.9,313510.9,12715,0,0,0,L,1122011218,0,121.33,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450885523,63817.00
12/23/2015 10:45,2,0.480,ACTIVE,212.16,340.55,59.981,1450885503,"201051344000458","219011344069620",30.65,9.00,0,333.63,347.76,14.9,12.5,0.088,311319.6,311319.6,8073,0,0,0,L,1122011218,0,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450885524,63818.00
12/23/2015 10:45,2,0.475,ACTIVE,212.83,342.95,59.981,1450885503,"201051344000853","219011344069620",29.96,7.30,0,335.74,348.96,14.5,12.0,0.084,308177.5,308177.5,8081,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450885525,63819.00
12/23/2015 10:45,2,0.473,ACTIVE,212.16,341.15,59.981,1450885503,"201051344000685","219011344069620",29.84,7.70,0,333.93,348.06,14.3,11.9,0.088,315118.1,315118.1,12733,0,0,0,L,1122011218,0,122.46,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450885526,63820.00
12/23/2015 10:45,2,0.467,ACTIVE,211.93,341.45,59.981,1450885503,"201051344000917","219011344069620",29.50,9.00,0,332.73,346.86,14.0,11.6,0.080,312796.4,312796.4,12744,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450885527,63821.00
12/23/2015 10:45,2,0.453,ACTIVE,211.93,340.25,59.975,1450885503,"201051344001145","219011344069620",29.94,7.30,0,334.24,347.76,13.8,11.4,0.084,315857.4,315857.4,12747,0,0,0,L,1122011218,0,121.78,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450885528,63822.00
12/23/2015 10:45,2,0.480,ACTIVE,211.70,340.85,59.975,1450885503,"201051344000651","219011344069620",29.80,7.00,0,334.54,346.56,14.5,12.1,0.075,309973.2,309973.2,12721,0,0,0,L,1122011218,0,122.01,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450885529,63823.00
12/23/2015 10:45,2,0.383,ACTIVE,210.35,338.74,59.981,1450885503,"274151322000088","219011344069620",27.83,10.30,0,332.43,342.95,10.8,8.5,0.057,568108.7,568108.7,1941,0,0,0,L,1151911521,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450885529,63824.00
12/23/2015 10:45,2,0.270,ACTIVE,211.48,410.88,59.975,1450885503,"274151322000068","219011344069620",38.78,12.00,0,334.54,427.11,10.6,8.3,0.057,476188.7,476188.7,1992,0,0,0,L,1151911521,0,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450885530,63825.00
12/23/2015 10:45,2,0.439,ACTIVE,211.48,339.34,59.986,1450885503,"201051344001135","219011344069620",30.87,7.70,0,333.03,345.66,13.8,11.3,0.084,306547.4,306547.4,12709,0,0,0,L,1122011218,0,121.55,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450885531,63826.00
12/23/2015 10:45,2,0.490,ACTIVE,211.93,340.85,60.018,1450885503,"201051344000594","219011344069620",30.00,7.30,0,332.43,347.46,14.9,12.4,0.084,312523.4,312523.4,8064,0,0,0,L,1122011218,0,120.88,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450885532,63827.00
12/23/2015 10:45,2,0.480,ACTIVE,211.93,339.34,59.975,1450885503,"201051344001203","219011344069620",28.53,7.70,0,334.84,347.46,13.9,11.5,0.080,312903.9,312903.9,12724,0,0,0,L,1122011218,0,122.23,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450885533,63828.00
12/23/2015 10:45,2,0.385,ACTIVE,210.12,337.24,59.986,1450885503,"274151322000054","219011344069620",28.90,10.70,0,332.73,343.25,11.3,9.0,0.066,580242.1,580242.1,1942,0,0,0,L,1151911521,0,120.88,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450885534,63829.00
12/23/2015 10:45,2,0.469,ACTIVE,212.38,340.25,59.981,1450885503,"201051344000867","219011344069620",29.80,8.00,0,333.63,346.86,14.2,11.7,0.075,301590.8,301590.8,8059,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450885535,63830.00
12/23/2015 10:45,2,0.504,ACTIVE,211.70,340.25,59.975,1450885503,"201051344001093","219011344069620",29.44,8.00,0,333.93,346.56,15.0,12.6,0.080,311123.0,311123.0,12734,0,0,0,L,1122011218,0,121.55,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450885536,63831.00
12/23/2015 10:45,2,0.416,ACTIVE,212.16,341.45,59.970,1450885503,"201051344000900","219011344069620",29.50,7.30,0,333.63,347.16,12.5,10.1,0.080,314502.0,314502.0,8069,0,0,0,L,1122011218,0,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450885537,63832.00
12/23/2015 10:45,2,0.486,ACTIVE,212.61,340.55,59.986,1450885503,"201051344000648","219011344069620",30.10,7.00,0,335.14,348.06,14.9,12.4,0.084,308425.5,308425.5,8059,0,0,0,L,1122011218,0,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450885538,63833.00
12/23/2015 10:45,2,0.490,ACTIVE,212.61,341.15,59.986,1450885503,"201051344000569","219011344069620",28.80,7.70,0,334.84,348.06,14.3,11.9,0.084,315987.6,315987.6,8060,0,0,0,L,1122011218,0,120.65,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450885540,63834.00
12/23/2015 10:45,2,0.463,ACTIVE,212.38,340.85,59.981,1450885503,"201051344000983","219011344069620",29.76,7.70,0,332.73,347.16,14.0,11.6,0.080,311249.0,311249.0,8067,0,0,0,L,1122011218,0,121.10,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450885541,63835.00
12/23/2015 10:45,2,0.449,ACTIVE,212.38,341.45,59.986,1450885503,"201051344001158","219011344069620",30.16,7.00,0,333.93,347.76,13.8,11.4,0.084,306811.8,306811.8,8074,0,0,0,L,1122011218,0,120.88,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450885542,63836.00
12/23/2015 10:45,2,0.486,ACTIVE,212.83,342.65,59.970,1450885503,"201051344000576","219011344069620",29.36,7.30,0,335.14,348.66,14.5,12.1,0.080,308889.4,308889.4,8071,0,0,0,L,1122011218,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450885542,63837.00
12/23/2015 10:45,2,0.391,ACTIVE,210.80,338.44,59.975,1450885503,"274151322000087","219011344069620",28.37,11.70,0,333.03,343.55,11.3,8.9,0.057,555706.9,555706.9,1948,0,0,0,L,1151911521,0,121.10,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450885543,63838.00
12/23/2015 11:00,2,0.424,ACTIVE,212.83,341.75,59.965,1450886403,"201051344000645","219011344069620",29.90,8.50,0,335.14,349.56,12.8,10.5,0.066,309585.8,309585.8,8066,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450886404,63839.00
12/23/2015 11:00,2,0.352,ACTIVE,210.80,337.84,59.970,1450886403,"274151322000085","219011344069620",28.45,10.30,0,334.24,345.66,10.1,7.9,0.053,582967.9,582967.9,1944,0,0,0,L,1151911521,0,121.33,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450886405,63840.00
12/23/2015 11:00,2,0.436,ACTIVE,213.06,342.95,59.959,1450886403,"201051344000633","219011344069620",29.92,7.30,0,333.93,351.07,13.2,10.8,0.071,302462.3,302462.3,8073,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450886406,63841.00
12/23/2015 11:00,2,0.471,ACTIVE,212.61,341.45,59.975,1450886403,"201051344000469","219011344069620",27.57,6.70,0,332.73,348.96,13.2,10.8,0.071,303412.4,303412.4,8083,0,0,0,L,1122011218,0,120.65,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450886407,63842.00
12/23/2015 11:00,2,0.438,ACTIVE,211.25,340.25,59.986,1450886403,"201051344000646","219011344069620",28.98,7.70,0,331.83,347.46,12.8,10.5,0.071,308368.3,308368.3,12715,0,0,0,L,1122011218,0,121.78,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450886408,63843.00
12/23/2015 11:00,2,0.367,ACTIVE,210.57,339.34,59.970,1450886403,"274151322000052","219011344069620",29.14,10.30,0,333.33,345.96,10.9,8.6,0.066,590574.5,590574.5,1941,0,0,0,L,1151911521,0,120.42,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450886408,63844.00
12/23/2015 11:00,2,0.439,ACTIVE,211.70,340.25,59.986,1450886403,"201051344000585","219011344069620",29.46,8.00,0,332.43,347.76,13.2,10.8,0.071,312967.4,312967.4,12719,0,0,0,L,1122011218,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450886410,63845.00
12/23/2015 11:00,2,0.418,ACTIVE,211.48,339.04,59.986,1450886403,"201051344001230","219011344069620",29.22,7.30,0,331.83,346.56,12.4,10.1,0.071,311474.5,311474.5,12754,0,0,0,L,1122011218,0,122.01,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450886411,63846.00
12/23/2015 11:00,2,0.436,ACTIVE,212.16,340.55,59.949,1450886403,"201051344000582","219011344069620",28.96,7.70,0,333.93,348.36,12.8,10.5,0.066,306316.9,306316.9,12710,0,0,0,L,1122011218,0,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450886411,63847.00
12/23/2015 11:00,2,0.455,ACTIVE,211.03,339.34,59.981,1450886403,"201051344000955","219011344069620",29.26,7.70,0,331.23,346.56,13.5,11.1,0.066,315218.6,315218.6,12713,0,0,0,L,1122011218,0,121.10,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450886413,63848.00
12/23/2015 11:00,2,0.223,ACTIVE,210.80,403.67,59.975,1450886403,"274151322000094","219011344069620",38.03,11.70,0,335.14,431.32,8.6,6.4,0.040,476269.5,476269.5,1994,0,0,0,L,1151911521,0,120.65,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450886414,63849.00
12/23/2015 11:00,2,0.467,ACTIVE,212.38,341.15,59.981,1450886403,"201051344000579","219011344069620",29.46,7.70,0,334.54,350.17,13.9,11.5,0.071,317044.9,317044.9,8065,0,0,0,L,1122011218,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450886415,63850.00
12/23/2015 11:00,2,0.443,ACTIVE,211.25,339.34,59.986,1450886403,"201051344000890","219011344069620",30.04,8.00,0,332.43,348.06,13.6,11.2,0.071,313811.0,313811.0,12723,0,0,0,L,1122011218,0,121.78,120.20,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450886416,63851.00
12/23/2015 11:00,2,0.438,ACTIVE,211.48,339.65,59.996,1450886403,"201051344000438","219011344069620",30.10,7.70,0,333.33,349.26,13.4,11.0,0.066,315513.5,315513.5,12715,0,0,0,L,1122011218,0,122.01,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450886416,63852.00
12/23/2015 11:00,2,0.471,ACTIVE,211.70,340.25,59.981,1450886403,"201051344000417","219011344069620",29.68,7.70,0,332.73,348.66,14.2,11.8,0.066,309704.0,309704.0,12725,0,0,0,L,1122011218,0,121.55,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450886417,63853.00
12/23/2015 11:00,2,0.354,ACTIVE,210.80,336.94,59.975,1450886403,"274151322000083","219011344069620",28.13,10.00,0,333.63,345.66,10.1,7.8,0.053,585012.2,585012.2,1947,0,0,0,L,1151911521,0,120.65,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450886418,63854.00
12/23/2015 11:00,2,0.354,ACTIVE,211.48,338.44,59.975,1450886403,"274151322000076","219011344069620",29.58,10.30,0,334.84,344.76,10.6,8.3,0.066,621349.4,621349.4,1938,0,0,0,L,1151911521,0,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450886419,63855.00
12/23/2015 11:00,2,0.432,ACTIVE,212.38,340.25,60.012,1450886403,"201051344000868","219011344069620",29.46,7.30,0,333.93,349.26,12.9,10.5,0.071,301105.1,301105.1,8067,0,0,0,L,1122011218,0,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450886420,63856.00
12/23/2015 11:00,2,0.342,ACTIVE,210.80,338.74,59.981,1450886403,"274151322000095","219011344069620",29.46,10.00,0,333.63,344.76,10.2,7.9,0.057,614272.7,614272.7,1942,0,0,0,L,1151911521,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450886421,63857.00
12/23/2015 11:00,2,0.441,ACTIVE,212.38,341.45,59.986,1450886403,"201051344000988","219011344069620",22.34,7.70,0,332.73,349.56,10.0,7.7,0.053,301439.9,301439.9,8065,0,0,0,L,1122011218,0,120.88,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450886422,63858.00
12/23/2015 11:00,2,0.426,ACTIVE,211.25,339.04,59.991,1450886403,"201051344001025","219011344069620",29.56,7.30,0,332.13,348.06,12.8,10.4,0.071,313513.8,313513.8,12716,0,0,0,L,1122011218,0,121.33,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450886423,63859.00
12/23/2015 11:00,2,0.445,ACTIVE,212.38,340.25,59.975,1450886403,"201051344000458","219011344069620",29.80,9.00,0,333.33,347.76,13.5,11.1,0.071,311322.6,311322.6,8074,0,0,0,L,1122011218,0,121.10,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450886424,63860.00
12/23/2015 11:00,2,0.422,ACTIVE,213.06,342.35,59.991,1450886403,"201051344000853","219011344069620",29.70,7.30,0,334.84,350.17,12.8,10.4,0.071,308180.4,308180.4,8082,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450886425,63861.00
12/23/2015 11:00,2,0.428,ACTIVE,211.93,340.25,60.002,1450886403,"201051344000685","219011344069620",29.36,7.70,0,333.33,348.96,12.7,10.3,0.066,315121.0,315121.0,12734,0,0,0,L,1122011218,0,122.46,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450886426,63862.00
12/23/2015 11:00,2,0.418,ACTIVE,211.93,340.55,59.986,1450886403,"201051344000917","219011344069620",28.98,9.00,0,332.43,347.76,12.3,9.9,0.066,312799.2,312799.2,12745,0,0,0,L,1122011218,0,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450886427,63863.00
12/23/2015 11:00,2,0.410,ACTIVE,211.93,339.95,60.023,1450886403,"201051344001145","219011344069620",29.50,7.30,0,333.33,347.76,12.2,9.9,0.071,315860.1,315860.1,12748,0,0,0,L,1122011218,0,121.78,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450886428,63864.00
12/23/2015 11:00,2,0.424,ACTIVE,211.48,339.65,59.991,1450886403,"201051344000651","219011344069620",30.00,7.30,0,333.93,347.46,12.9,10.5,0.066,309976.1,309976.1,12722,0,0,0,L,1122011218,0,122.23,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450886428,63865.00
12/23/2015 11:00,2,0.332,ACTIVE,210.35,337.54,59.986,1450886403,"274151322000088","219011344069620",27.85,10.30,0,333.03,345.36,9.4,7.2,0.049,568110.8,568110.8,1942,0,0,0,L,1151911521,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450886429,63866.00
12/23/2015 11:00,2,0.236,ACTIVE,211.48,413.29,59.996,1450886403,"274151322000068","219011344069620",39.08,12.70,0,335.74,430.42,9.4,7.1,0.044,476190.8,476190.8,1993,0,0,0,L,1151911521,0,121.33,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450886430,63867.00
12/23/2015 11:00,2,0.426,ACTIVE,211.03,338.44,59.986,1450886403,"201051344001135","219011344069620",28.29,7.70,0,332.13,346.86,12.2,9.9,0.066,306550.2,306550.2,12710,0,0,0,L,1122011218,0,121.55,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450886431,63868.00
12/23/2015 11:00,2,0.447,ACTIVE,212.16,341.15,59.991,1450886403,"201051344000594","219011344069620",29.46,7.30,0,332.73,349.56,13.4,11.0,0.066,312526.4,312526.4,8065,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450886432,63869.00
12/23/2015 11:00,2,0.396,ACTIVE,211.48,339.34,59.996,1450886403,"201051344001203","219011344069620",30.55,7.70,0,333.03,348.06,12.3,10.0,0.066,312906.8,312906.8,12725,0,0,0,L,1122011218,0,122.23,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450886433,63870.00
12/23/2015 11:00,2,0.342,ACTIVE,210.80,336.34,59.970,1450886403,"274151322000054","219011344069620",28.73,11.00,0,333.03,345.66,10.0,7.7,0.049,580244.3,580244.3,1943,0,0,0,L,1151911521,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450886434,63871.00
12/23/2015 11:00,2,0.438,ACTIVE,212.83,340.25,60.002,1450886403,"201051344000867","219011344069620",28.53,8.00,0,333.33,348.06,12.7,10.3,0.071,301593.7,301593.7,8060,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450886435,63872.00
12/23/2015 11:00,2,0.449,ACTIVE,211.48,340.25,59.970,1450886403,"201051344001093","219011344069620",30.02,8.00,0,332.43,347.76,13.7,11.3,0.066,311126.2,311126.2,12735,0,0,0,L,1122011218,0,121.55,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450886436,63873.00
12/23/2015 11:00,2,0.371,ACTIVE,212.38,342.05,59.991,1450886403,"201051344000900","219011344069620",29.22,7.70,0,333.33,348.96,11.0,8.7,0.066,314504.5,314504.5,8070,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450886437,63874.00
12/23/2015 11:00,2,0.459,ACTIVE,212.83,341.75,60.007,1450886403,"201051344000648","219011344069620",28.67,7.00,0,334.54,348.36,13.4,11.0,0.075,308428.6,308428.6,8060,0,0,0,L,1122011218,0,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450886438,63875.00
12/23/2015 11:00,2,0.430,ACTIVE,212.61,340.85,59.996,1450886403,"201051344000569","219011344069620",30.20,7.70,0,334.24,348.66,13.2,10.8,0.071,315990.6,315990.6,8061,0,0,0,L,1122011218,0,120.88,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450886439,63876.00
12/23/2015 11:00,2,0.422,ACTIVE,212.61,340.55,59.991,1450886403,"201051344000983","219011344069620",29.72,7.70,0,333.03,348.06,12.7,10.4,0.075,311251.9,311251.9,8068,0,0,0,L,1122011218,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450886440,63877.00
12/23/2015 11:00,2,0.408,ACTIVE,212.61,340.85,59.996,1450886403,"201051344001158","219011344069620",29.90,7.00,0,333.63,348.06,12.4,10.1,0.075,306814.5,306814.5,8075,0,0,0,L,1122011218,0,121.10,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450886441,63878.00
12/23/2015 11:00,2,0.434,ACTIVE,213.06,342.05,59.991,1450886403,"201051344000576","219011344069620",29.84,7.70,0,334.54,349.86,13.2,10.8,0.071,308892.4,308892.4,8072,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450886442,63879.00
12/23/2015 11:00,2,0.355,ACTIVE,210.80,337.54,59.986,1450886403,"274151322000087","219011344069620",27.87,11.70,0,333.63,345.66,10.1,7.8,0.044,555709.1,555709.1,1949,0,0,0,L,1151911521,0,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450886443,63880.00
12/23/2015 11:15,2,0.371,ACTIVE,212.61,340.85,59.965,1450887303,"201051344000645","219011344069620",29.34,8.50,0,334.54,348.96,11.1,8.7,0.057,309588.4,309588.4,8067,0,0,0,L,1122011218,0,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450887304,63881.00
12/23/2015 11:15,2,0.285,ACTIVE,210.80,338.14,59.949,1450887303,"274151322000085","219011344069620",29.04,10.30,0,333.63,342.65,8.4,6.2,0.044,582969.8,582969.8,1945,0,0,0,L,1151911521,0,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450887305,63882.00
12/23/2015 11:15,2,0.375,ACTIVE,212.83,342.05,59.959,1450887303,"201051344000633","219011344069620",30.00,7.30,0,334.54,350.47,11.4,9.1,0.053,302465.0,302465.0,8074,0,0,0,L,1122011218,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450887306,63883.00
12/23/2015 11:15,2,0.400,ACTIVE,212.38,339.95,59.965,1450887303,"201051344000469","219011344069620",28.92,6.70,0,333.03,348.36,11.8,9.4,0.057,303415.1,303415.1,8084,0,0,0,L,1122011218,0,120.65,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450887307,63884.00
12/23/2015 11:15,2,0.369,ACTIVE,211.48,339.65,59.933,1450887303,"201051344000646","219011344069620",29.58,7.70,0,332.13,346.56,11.1,8.8,0.053,308370.8,308370.8,12716,0,0,0,L,1122011218,0,121.78,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450887308,63885.00
