ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/23/2015 11:15,2,0.307,ACTIVE,210.57,339.04,59.954,1450887303,"274151322000052","219011344069620",29.24,10.30,0,332.13,343.25,9.1,6.8,0.044,590576.6,590576.6,1942,0,0,0,L,1151911521,0,120.65,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450887309,63886.00
12/23/2015 11:15,2,0.379,ACTIVE,211.93,340.25,59.965,1450887303,"201051344000585","219011344069620",29.38,8.00,0,333.33,346.56,11.3,9.0,0.049,312970.0,312970.0,12720,0,0,0,L,1122011218,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450887310,63887.00
12/23/2015 11:15,2,0.363,ACTIVE,211.70,339.04,59.959,1450887303,"201051344001230","219011344069620",29.10,7.30,0,331.83,345.96,10.7,8.4,0.057,311477.0,311477.0,12755,0,0,0,L,1122011218,0,121.78,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450887311,63888.00
12/23/2015 11:15,2,0.373,ACTIVE,212.16,339.95,59.959,1450887303,"201051344000582","219011344069620",29.42,7.30,0,333.63,346.56,11.2,8.9,0.049,306319.5,306319.5,12711,0,0,0,L,1122011218,0,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450887312,63889.00
12/23/2015 11:15,2,0.402,ACTIVE,211.25,338.44,59.965,1450887303,"201051344000955","219011344069620",29.06,8.00,0,331.83,346.26,11.8,9.5,0.057,315221.4,315221.4,12714,0,0,0,L,1122011218,0,121.10,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450887313,63890.00
12/23/2015 11:15,2,0.184,ACTIVE,210.80,387.14,59.949,1450887303,"274151322000094","219011344069620",36.28,11.70,0,333.93,428.01,6.8,4.6,0.044,476271.0,476271.0,1995,0,0,0,L,1151911521,0,120.88,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450887314,63891.00
12/23/2015 11:15,2,0.391,ACTIVE,212.38,340.25,59.959,1450887303,"201051344000579","219011344069620",30.40,7.70,0,334.24,347.76,12.1,9.7,0.053,317047.8,317047.8,8066,0,0,0,L,1122011218,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450887315,63892.00
12/23/2015 11:15,2,0.393,ACTIVE,211.70,338.44,59.965,1450887303,"201051344000890","219011344069620",29.70,8.00,0,332.73,346.86,11.8,9.5,0.053,313813.7,313813.7,12724,0,0,0,L,1122011218,0,121.78,120.20,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450887316,63893.00
12/23/2015 11:15,2,0.379,ACTIVE,211.70,339.34,59.933,1450887303,"201051344000438","219011344069620",29.98,7.70,0,333.33,346.26,11.6,9.2,0.053,315516.2,315516.2,12716,0,0,0,L,1122011218,0,121.78,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450887317,63894.00
12/23/2015 11:15,2,0.418,ACTIVE,211.93,339.34,59.954,1450887303,"201051344000417","219011344069620",29.34,7.70,0,332.73,347.46,12.5,10.1,0.053,309706.9,309706.9,12726,0,0,0,L,1122011218,0,121.55,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450887318,63895.00
12/23/2015 11:15,2,0.299,ACTIVE,210.80,338.14,59.965,1450887303,"274151322000083","219011344069620",27.85,10.30,0,333.33,343.25,8.4,6.2,0.044,585014.2,585014.2,1948,0,0,0,L,1151911521,0,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450887319,63896.00
12/23/2015 11:15,2,0.295,ACTIVE,211.48,338.44,59.959,1450887303,"274151322000076","219011344069620",29.44,10.70,0,334.24,343.85,8.8,6.6,0.044,621351.5,621351.5,1939,0,0,0,L,1151911521,0,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450887320,63897.00
12/23/2015 11:15,2,0.375,ACTIVE,212.16,339.95,59.954,1450887303,"201051344000868","219011344069620",29.28,7.30,0,333.63,347.46,11.2,8.9,0.053,301107.7,301107.7,8068,0,0,0,L,1122011218,0,120.88,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450887320,63898.00
12/23/2015 11:15,2,0.293,ACTIVE,210.80,338.14,59.944,1450887303,"274151322000095","219011344069620",28.33,10.00,0,333.03,342.65,8.4,6.2,0.049,614274.7,614274.7,1943,0,0,0,L,1151911521,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450887321,63899.00
12/23/2015 11:15,2,0.355,ACTIVE,212.16,341.45,59.959,1450887303,"201051344000988","219011344069620",29.28,7.70,0,333.03,348.36,10.6,8.3,0.062,301442.4,301442.4,8066,0,0,0,L,1122011218,0,120.88,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450887322,63900.00
12/23/2015 11:15,2,0.369,ACTIVE,211.48,338.74,59.912,1450887303,"201051344001025","219011344069620",29.46,7.30,0,332.73,346.26,11.1,8.7,0.049,313516.4,313516.4,12717,0,0,0,L,1122011218,0,121.33,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450887323,63901.00
12/23/2015 11:15,2,0.395,ACTIVE,212.16,339.65,59.959,1450887303,"201051344000458","219011344069620",29.16,9.00,0,333.63,347.46,11.7,9.4,0.057,311325.3,311325.3,8075,0,0,0,L,1122011218,0,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450887324,63902.00
12/23/2015 11:15,2,0.373,ACTIVE,212.83,341.45,59.965,1450887303,"201051344000853","219011344069620",29.24,7.30,0,335.14,348.36,11.1,8.8,0.057,308183.0,308183.0,8083,0,0,0,L,1122011218,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450887325,63903.00
12/23/2015 11:15,2,0.363,ACTIVE,211.93,340.25,59.970,1450887303,"201051344000685","219011344069620",29.58,7.30,0,332.13,348.66,10.9,8.6,0.053,315123.5,315123.5,12735,0,0,0,L,1122011218,0,122.46,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450887326,63904.00
12/23/2015 11:15,2,0.361,ACTIVE,211.93,340.25,59.965,1450887303,"201051344000917","219011344069620",29.06,9.00,0,332.13,346.56,10.7,8.4,0.053,312801.7,312801.7,12746,0,0,0,L,1122011218,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450887327,63905.00
12/23/2015 11:15,2,0.355,ACTIVE,211.93,339.65,59.959,1450887303,"201051344001145","219011344069620",29.16,7.30,0,333.33,347.16,10.5,8.2,0.053,315862.6,315862.6,12749,0,0,0,L,1122011218,0,121.55,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450887328,63906.00
12/23/2015 11:15,2,0.367,ACTIVE,211.93,339.65,59.965,1450887303,"201051344000651","219011344069620",29.78,7.30,0,333.63,346.26,11.1,8.8,0.053,309978.7,309978.7,12723,0,0,0,L,1122011218,0,122.01,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450887328,63907.00
12/23/2015 11:15,2,0.275,ACTIVE,210.12,336.94,59.959,1450887303,"274151322000088","219011344069620",27.73,10.30,0,331.83,342.35,7.8,5.6,0.031,568112.6,568112.6,1943,0,0,0,L,1151911521,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450887329,63908.00
12/23/2015 11:15,2,0.201,ACTIVE,211.25,397.35,59.949,1450887303,"274151322000068","219011344069620",37.19,13.30,0,335.44,438.53,7.6,5.4,0.040,476192.5,476192.5,1994,0,0,0,L,1151911521,0,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450887331,63909.00
12/23/2015 11:15,2,0.363,ACTIVE,211.48,338.44,59.965,1450887303,"201051344001135","219011344069620",29.30,7.70,0,332.13,345.36,10.8,8.5,0.057,306552.7,306552.7,12711,0,0,0,L,1122011218,0,121.55,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450887332,63910.00
12/23/2015 11:15,2,0.389,ACTIVE,211.93,339.34,59.959,1450887303,"201051344000594","219011344069620",29.26,7.30,0,333.63,347.46,11.6,9.2,0.057,312529.1,312529.1,8066,0,0,0,L,1122011218,0,120.88,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450887333,63911.00
12/23/2015 11:15,2,0.367,ACTIVE,211.70,339.34,59.965,1450887303,"201051344001203","219011344069620",28.88,7.70,0,333.03,347.16,10.8,8.5,0.057,312909.3,312909.3,12726,0,0,0,L,1122011218,0,122.01,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450887333,63912.00
12/23/2015 11:15,2,0.293,ACTIVE,210.35,338.74,59.949,1450887303,"274151322000054","219011344069620",27.85,11.00,0,332.73,342.65,8.3,6.1,0.044,580246.2,580246.2,1944,0,0,0,L,1151911521,0,121.10,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450887334,63913.00
12/23/2015 11:15,2,0.369,ACTIVE,212.38,339.04,59.965,1450887303,"201051344000867","219011344069620",29.36,8.50,0,334.54,348.06,11.0,8.7,0.053,301596.2,301596.2,8061,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450887335,63914.00
12/23/2015 11:15,2,0.406,ACTIVE,211.70,339.65,59.959,1450887303,"201051344001093","219011344069620",29.18,8.00,0,332.43,347.16,12.1,9.7,0.049,311129.0,311129.0,12736,0,0,0,L,1122011218,0,121.55,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450887336,63915.00
12/23/2015 11:15,2,0.312,ACTIVE,212.16,340.25,59.959,1450887303,"201051344000900","219011344069620",29.00,7.70,0,333.93,347.76,9.2,7.0,0.057,314506.7,314506.7,8071,0,0,0,L,1122011218,0,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450887338,63916.00
12/23/2015 11:15,2,0.393,ACTIVE,212.38,339.95,59.970,1450887303,"201051344000648","219011344069620",29.34,7.00,0,334.84,348.06,11.7,9.4,0.053,308431.3,308431.3,8061,0,0,0,L,1122011218,0,120.65,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450887339,63917.00
12/23/2015 11:15,2,0.381,ACTIVE,212.16,340.25,59.959,1450887303,"201051344000569","219011344069620",29.48,7.70,0,334.84,348.06,11.4,9.1,0.057,315993.2,315993.2,8062,0,0,0,L,1122011218,0,120.65,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450887340,63918.00
12/23/2015 11:15,2,0.363,ACTIVE,212.16,339.65,59.954,1450887303,"201051344000983","219011344069620",29.60,7.70,0,333.63,347.46,10.9,8.6,0.057,311254.4,311254.4,8069,0,0,0,L,1122011218,0,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450887341,63919.00
12/23/2015 11:15,2,0.354,ACTIVE,212.38,340.25,59.981,1450887303,"201051344001158","219011344069620",29.62,7.00,0,333.93,348.06,10.6,8.3,0.053,306817.0,306817.0,8076,0,0,0,L,1122011218,0,120.88,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450887341,63920.00
12/23/2015 11:15,2,0.383,ACTIVE,212.83,341.75,59.965,1450887303,"201051344000576","219011344069620",29.02,7.30,0,334.24,349.86,11.3,9.0,0.049,308895.1,308895.1,8073,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450887342,63921.00
12/23/2015 11:15,2,0.299,ACTIVE,210.57,337.54,59.959,1450887303,"274151322000087","219011344069620",27.71,12.00,0,332.13,342.65,8.4,6.2,0.044,555711.0,555711.0,1950,0,0,0,L,1151911521,0,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450887343,63922.00
12/23/2015 11:30,2,0.412,ACTIVE,212.61,340.85,60.023,1450888203,"201051344000645","219011344069620",29.26,8.50,0,334.54,347.16,12.2,9.9,0.062,309590.7,309590.7,8068,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450888204,63923.00
12/23/2015 11:30,2,0.320,ACTIVE,211.25,338.74,60.002,1450888203,"274151322000085","219011344069620",29.04,10.30,0,333.93,342.35,9.4,7.2,0.044,582971.5,582971.5,1946,0,0,0,L,1151911521,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450888205,63924.00
12/23/2015 11:30,2,0.424,ACTIVE,212.83,342.35,60.012,1450888203,"201051344000633","219011344069620",28.84,7.30,0,333.93,348.66,12.4,10.1,0.071,302467.4,302467.4,8075,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450888206,63925.00
12/23/2015 11:30,2,0.438,ACTIVE,212.61,340.55,60.007,1450888203,"201051344000469","219011344069620",29.06,6.70,0,332.43,346.56,12.9,10.5,0.075,303417.6,303417.6,8085,0,0,0,L,1122011218,0,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450888207,63926.00
12/23/2015 11:30,2,0.408,ACTIVE,211.25,339.65,59.991,1450888203,"201051344000646","219011344069620",29.52,7.30,0,332.73,345.66,12.2,9.9,0.057,308373.1,308373.1,12717,0,0,0,L,1122011218,0,121.55,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450888208,63927.00
12/23/2015 11:30,2,0.348,ACTIVE,210.57,336.64,60.007,1450888203,"274151322000052","219011344069620",28.80,10.30,0,333.33,342.95,10.2,7.9,0.044,590578.4,590578.4,1943,0,0,0,L,1151911521,0,120.88,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450888209,63928.00
12/23/2015 11:30,2,0.412,ACTIVE,211.93,339.95,60.012,1450888203,"201051344000585","219011344069620",29.84,8.00,0,332.73,345.96,12.5,10.1,0.062,312972.4,312972.4,12721,0,0,0,L,1122011218,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450888210,63929.00
12/23/2015 11:30,2,0.402,ACTIVE,211.48,339.34,60.012,1450888203,"201051344001230","219011344069620",28.82,7.30,0,331.83,345.06,11.8,9.4,0.057,311479.2,311479.2,12756,0,0,0,L,1122011218,0,121.78,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450888211,63930.00
12/23/2015 11:30,2,0.418,ACTIVE,212.38,340.25,60.018,1450888203,"201051344000582","219011344069620",28.69,7.70,0,333.33,345.96,12.2,9.8,0.062,306321.8,306321.8,12712,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450888212,63931.00
12/23/2015 11:30,2,0.438,ACTIVE,211.25,339.34,60.012,1450888203,"201051344000955","219011344069620",28.78,7.70,0,331.23,345.36,12.8,10.4,0.062,315223.8,315223.8,12715,0,0,0,L,1122011218,0,120.88,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450888213,63932.00
12/23/2015 11:30,2,0.203,ACTIVE,211.25,408.18,60.002,1450888203,"274151322000094","219011344069620",38.53,12.00,0,334.54,412.08,8.0,5.7,0.044,476272.3,476272.3,1996,0,0,0,L,1151911521,0,121.10,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450888214,63933.00
12/23/2015 11:30,2,0.443,ACTIVE,212.38,340.25,60.039,1450888203,"201051344000579","219011344069620",29.76,7.30,0,334.54,346.56,13.4,11.0,0.066,317050.3,317050.3,8067,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450888215,63934.00
12/23/2015 11:30,2,0.436,ACTIVE,211.48,338.74,59.986,1450888203,"201051344000890","219011344069620",29.16,8.00,0,332.13,345.96,12.9,10.5,0.062,313816.2,313816.2,12725,0,0,0,L,1122011218,0,121.55,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450888216,63935.00
12/23/2015 11:30,2,0.424,ACTIVE,211.93,340.25,59.991,1450888203,"201051344000438","219011344069620",29.76,7.30,0,333.93,345.36,12.8,10.4,0.057,315518.6,315518.6,12717,0,0,0,L,1122011218,0,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450888217,63936.00
12/23/2015 11:30,2,0.451,ACTIVE,211.93,339.95,60.012,1450888203,"201051344000417","219011344069620",29.68,7.70,0,332.73,345.96,13.6,11.2,0.057,309709.5,309709.5,12727,0,0,0,L,1122011218,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450888218,63937.00
12/23/2015 11:30,2,0.328,ACTIVE,211.25,338.74,60.007,1450888203,"274151322000083","219011344069620",28.33,10.30,0,333.63,342.95,9.4,7.2,0.049,585015.8,585015.8,1949,0,0,0,L,1151911521,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450888219,63938.00
12/23/2015 11:30,2,0.344,ACTIVE,211.93,339.04,60.044,1450888203,"274151322000076","219011344069620",28.75,10.30,0,334.54,343.25,10.0,7.7,0.053,621353.2,621353.2,1940,0,0,0,L,1151911521,0,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450888220,63939.00
12/23/2015 11:30,2,0.414,ACTIVE,212.38,340.55,59.965,1450888203,"201051344000868","219011344069620",29.22,7.30,0,333.33,346.86,12.3,9.9,0.066,301110.1,301110.1,8069,0,0,0,L,1122011218,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450888221,63940.00
12/23/2015 11:30,2,0.334,ACTIVE,211.25,339.65,60.002,1450888203,"274151322000095","219011344069620",28.35,10.00,0,333.63,342.05,9.6,7.3,0.053,614276.4,614276.4,1944,0,0,0,L,1151911521,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450888222,63941.00
12/23/2015 11:30,2,0.395,ACTIVE,212.16,341.75,60.002,1450888203,"201051344000988","219011344069620",29.56,7.70,0,333.33,348.06,11.8,9.5,0.062,301444.6,301444.6,8067,0,0,0,L,1122011218,0,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450888223,63942.00
12/23/2015 11:30,2,0.410,ACTIVE,211.48,338.74,60.007,1450888203,"201051344001025","219011344069620",29.48,7.30,0,332.73,345.36,12.3,9.9,0.071,313518.7,313518.7,12718,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450888223,63943.00
12/23/2015 11:30,2,0.432,ACTIVE,212.16,339.95,60.007,1450888203,"201051344000458","219011344069620",29.44,9.00,0,333.93,346.56,12.9,10.6,0.066,311327.8,311327.8,8076,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450888224,63944.00
12/23/2015 11:30,2,0.410,ACTIVE,212.83,341.75,60.007,1450888203,"201051344000853","219011344069620",29.26,7.30,0,335.14,347.16,12.2,9.9,0.066,308185.3,308185.3,8084,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450888225,63945.00
12/23/2015 11:30,2,0.402,ACTIVE,212.16,340.55,60.002,1450888203,"201051344000685","219011344069620",29.76,7.70,0,333.33,346.86,12.1,9.8,0.066,315125.8,315125.8,12736,0,0,0,L,1122011218,0,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450888226,63946.00
12/23/2015 11:30,2,0.402,ACTIVE,211.93,340.55,60.007,1450888203,"201051344000917","219011344069620",29.14,9.00,0,333.03,347.16,11.9,9.5,0.062,312803.9,312803.9,12747,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450888227,63947.00
12/23/2015 11:30,2,0.375,ACTIVE,211.93,340.25,59.991,1450888203,"201051344001145","219011344069620",30.34,7.30,0,333.63,346.86,11.5,9.2,0.066,315864.8,315864.8,12750,0,0,0,L,1122011218,0,121.55,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450888228,63948.00
12/23/2015 11:30,2,0.412,ACTIVE,211.93,340.55,59.996,1450888203,"201051344000651","219011344069620",29.54,7.30,0,333.93,345.66,12.3,10.0,0.062,309981.0,309981.0,12724,0,0,0,L,1122011218,0,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450888229,63949.00
12/23/2015 11:30,2,0.312,ACTIVE,210.80,338.14,59.970,1450888203,"274151322000088","219011344069620",27.77,10.30,0,332.73,342.05,8.8,6.6,0.049,568114.0,568114.0,1944,0,0,0,L,1151911521,0,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450888230,63950.00
12/23/2015 11:30,2,0.225,ACTIVE,211.70,412.98,60.002,1450888203,"274151322000068","219011344069620",38.74,13.30,0,336.04,420.20,8.7,6.4,0.049,476194.0,476194.0,1995,0,0,0,L,1151911521,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450888231,63951.00
12/23/2015 11:30,2,0.398,ACTIVE,211.48,338.44,60.007,1450888203,"201051344001135","219011344069620",29.62,7.70,0,332.43,344.76,12.0,9.7,0.066,306554.9,306554.9,12712,0,0,0,L,1122011218,0,121.33,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450888232,63952.00
12/23/2015 11:30,2,0.430,ACTIVE,211.70,339.95,59.965,1450888203,"201051344000594","219011344069620",29.46,7.30,0,331.53,345.66,12.9,10.5,0.071,312531.6,312531.6,8067,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450888233,63953.00
12/23/2015 11:30,2,0.412,ACTIVE,211.70,339.04,60.002,1450888203,"201051344001203","219011344069620",28.33,7.70,0,333.33,346.86,11.8,9.5,0.066,312911.5,312911.5,12727,0,0,0,L,1122011218,0,122.01,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450888233,63954.00
12/23/2015 11:30,2,0.324,ACTIVE,211.03,338.44,60.002,1450888203,"274151322000054","219011344069620",28.57,11.00,0,333.33,342.65,9.4,7.2,0.053,580247.8,580247.8,1945,0,0,0,L,1151911521,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450888234,63955.00
12/23/2015 11:30,2,0.402,ACTIVE,212.61,339.65,59.996,1450888203,"201051344000867","219011344069620",29.94,8.50,0,332.73,345.96,12.3,9.9,0.066,301598.5,301598.5,8062,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450888235,63956.00
12/23/2015 11:30,2,0.443,ACTIVE,211.70,340.55,59.996,1450888203,"201051344001093","219011344069620",29.26,8.00,0,332.73,346.56,13.1,10.7,0.062,311131.5,311131.5,12737,0,0,0,L,1122011218,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450888236,63957.00
12/23/2015 11:30,2,0.363,ACTIVE,212.16,340.25,60.007,1450888203,"201051344000900","219011344069620",28.25,7.30,0,333.33,345.66,10.4,8.1,0.066,314508.5,314508.5,8072,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450888238,63958.00
12/23/2015 11:30,2,0.430,ACTIVE,212.61,340.55,60.002,1450888203,"201051344000648","219011344069620",29.62,7.00,0,334.24,347.16,12.9,10.5,0.066,308433.8,308433.8,8062,0,0,0,L,1122011218,0,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450888239,63959.00
12/23/2015 11:30,2,0.420,ACTIVE,212.38,340.25,59.996,1450888203,"201051344000569","219011344069620",29.74,7.70,0,333.63,346.86,12.7,10.3,0.066,315995.6,315995.6,8063,0,0,0,L,1122011218,0,120.88,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450888239,63960.00
12/23/2015 11:30,2,0.406,ACTIVE,212.38,340.85,60.002,1450888203,"201051344000983","219011344069620",29.44,7.70,0,332.13,346.26,12.2,9.8,0.066,311256.7,311256.7,8070,0,0,0,L,1122011218,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450888240,63961.00
12/23/2015 11:30,2,0.396,ACTIVE,212.38,339.95,60.007,1450888203,"201051344001158","219011344069620",29.66,6.70,0,333.33,346.56,11.9,9.6,0.071,306819.2,306819.2,8077,0,0,0,L,1122011218,0,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450888241,63962.00
12/23/2015 11:30,2,0.402,ACTIVE,212.83,341.75,60.002,1450888203,"201051344000576","219011344069620",30.47,7.30,0,333.93,347.46,12.4,10.0,0.066,308897.5,308897.5,8074,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450888242,63963.00
12/23/2015 11:30,2,0.336,ACTIVE,211.48,338.14,59.996,1450888203,"274151322000087","219011344069620",27.93,12.00,0,332.73,342.65,9.6,7.3,0.049,555712.7,555712.7,1951,0,0,0,L,1151911521,0,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450888243,63964.00
12/23/2015 11:45,2,0.504,ACTIVE,212.83,341.45,59.991,1450889103,"201051344000645","219011344069620",29.92,8.00,0,334.84,347.76,15.3,12.9,0.088,309593.3,309593.3,8069,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450889104,63965.00
12/23/2015 11:45,2,0.416,ACTIVE,211.03,340.55,59.981,1450889103,"274151322000085","219011344069620",29.40,10.30,0,333.93,344.15,12.4,10.1,0.075,582973.4,582973.4,1947,0,0,0,L,1151911521,0,122.01,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450889105,63966.00
12/23/2015 11:45,2,0.500,ACTIVE,213.06,343.55,59.986,1450889103,"201051344000633","219011344069620",30.67,7.30,0,334.84,348.96,15.6,13.1,0.097,302470.2,302470.2,8076,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450889106,63967.00
12/23/2015 11:45,2,0.533,ACTIVE,212.61,341.45,59.986,1450889103,"201051344000469","219011344069620",29.50,6.70,0,332.13,348.06,15.9,13.5,0.097,303420.4,303420.4,8086,0,0,0,L,1122011218,0,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450889107,63968.00
12/23/2015 11:45,2,0.504,ACTIVE,211.70,340.85,60.007,1450889103,"201051344000646","219011344069620",29.82,7.30,0,332.43,346.86,15.2,12.8,0.093,308375.8,308375.8,12718,0,0,0,L,1122011218,0,121.78,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450889108,63969.00
12/23/2015 11:45,2,0.441,ACTIVE,210.80,338.74,59.981,1450889103,"274151322000052","219011344069620",29.42,10.30,0,332.73,344.15,13.2,10.8,0.075,590580.6,590580.6,1944,0,0,0,L,1151911521,0,120.88,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450889109,63970.00
12/23/2015 11:45,2,0.520,ACTIVE,211.93,341.45,59.981,1450889103,"201051344000585","219011344069620",29.12,8.00,0,333.33,348.36,15.3,12.9,0.093,312975.1,312975.1,12722,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450889110,63971.00
12/23/2015 11:45,2,0.498,ACTIVE,211.70,339.95,59.996,1450889103,"201051344001230","219011344069620",29.50,7.30,0,331.83,345.96,14.9,12.5,0.084,311481.8,311481.8,12757,0,0,0,L,1122011218,0,121.78,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450889111,63972.00
12/23/2015 11:45,2,0.494,ACTIVE,212.38,341.45,59.981,1450889103,"201051344000582","219011344069620",30.43,7.30,0,333.93,347.76,15.2,12.8,0.088,306324.5,306324.5,12713,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450889112,63973.00
12/23/2015 11:45,2,0.521,ACTIVE,211.48,340.85,59.996,1450889103,"201051344000955","219011344069620",30.22,7.70,0,331.23,346.26,15.9,13.5,0.088,315226.7,315226.7,12716,0,0,0,L,1122011218,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450889113,63974.00
12/23/2015 11:45,2,0.227,ACTIVE,211.25,443.64,59.975,1450889103,"274151322000094","219011344069620",42.16,12.30,0,335.44,445.45,9.7,7.4,0.053,476273.9,476273.9,1997,0,0,0,L,1151911521,0,121.10,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450889115,63975.00
12/23/2015 11:45,2,0.547,ACTIVE,212.61,341.75,59.981,1450889103,"201051344000579","219011344069620",29.28,7.30,0,334.24,352.57,16.3,13.8,0.093,317053.2,317053.2,8068,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450889116,63976.00
12/23/2015 11:45,2,0.498,ACTIVE,211.70,340.55,59.944,1450889103,"201051344000890","219011344069620",31.23,8.00,0,333.33,347.76,15.8,13.3,0.084,313819.1,313819.1,12726,0,0,0,L,1122011218,0,121.78,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450889117,63977.00
12/23/2015 11:45,2,0.512,ACTIVE,211.93,340.85,59.981,1450889103,"201051344000438","219011344069620",30.42,7.70,0,333.03,348.36,15.8,13.3,0.088,315521.4,315521.4,12718,0,0,0,L,1122011218,0,121.78,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450889118,63978.00
12/23/2015 11:45,2,0.535,ACTIVE,211.93,340.85,59.981,1450889103,"201051344000417","219011344069620",30.55,7.70,0,333.03,347.16,16.6,14.0,0.088,309712.6,309712.6,12728,0,0,0,L,1122011218,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450889118,63979.00
12/23/2015 11:45,2,0.428,ACTIVE,211.25,340.85,59.965,1450889103,"274151322000083","219011344069620",28.98,10.30,0,333.63,344.15,12.5,10.2,0.080,585017.8,585017.8,1950,0,0,0,L,1151911521,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450889119,63980.00
12/23/2015 11:45,2,0.439,ACTIVE,211.70,339.65,59.981,1450889103,"274151322000076","219011344069620",29.44,10.30,0,334.54,344.76,13.1,10.8,0.075,621355.4,621355.4,1941,0,0,0,L,1151911521,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450889120,63981.00
12/23/2015 11:45,2,0.504,ACTIVE,212.38,340.85,59.986,1450889103,"201051344000868","219011344069620",29.94,7.30,0,333.33,347.46,15.3,12.9,0.093,301112.7,301112.7,8070,0,0,0,L,1122011218,0,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450889121,63982.00
12/23/2015 11:45,2,0.420,ACTIVE,211.03,339.04,59.981,1450889103,"274151322000095","219011344069620",29.92,10.00,0,333.33,343.85,12.7,10.4,0.075,614278.4,614278.4,1945,0,0,0,L,1151911521,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450889122,63983.00
12/23/2015 11:45,2,0.498,ACTIVE,212.16,342.95,59.981,1450889103,"201051344000988","219011344069620",29.50,7.70,0,332.13,348.96,14.9,12.4,0.093,301447.2,301447.2,8068,0,0,0,L,1122011218,0,120.88,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450889123,63984.00
12/23/2015 11:45,2,0.523,ACTIVE,211.48,339.34,59.981,1450889103,"201051344001025","219011344069620",27.65,7.30,0,332.43,349.56,14.7,12.3,0.088,313521.3,313521.3,12719,0,0,0,L,1122011218,0,121.10,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450889124,63985.00
12/23/2015 11:45,2,0.527,ACTIVE,212.16,340.85,59.975,1450889103,"201051344000458","219011344069620",29.74,9.00,0,333.33,347.46,15.9,13.4,0.093,311330.6,311330.6,8077,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450889125,63986.00
12/23/2015 11:45,2,0.508,ACTIVE,212.83,342.35,59.970,1450889103,"201051344000853","219011344069620",30.14,7.30,0,335.44,348.66,15.5,13.0,0.097,308188.0,308188.0,8085,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450889126,63987.00
12/23/2015 11:45,2,0.498,ACTIVE,212.16,341.15,59.970,1450889103,"201051344000685","219011344069620",30.04,7.70,0,333.33,347.76,15.2,12.7,0.093,315128.4,315128.4,12737,0,0,0,L,1122011218,0,122.46,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450889127,63988.00
12/23/2015 11:45,2,0.488,ACTIVE,211.93,341.15,59.944,1450889103,"201051344000917","219011344069620",30.20,9.00,0,332.43,347.46,14.9,12.5,0.093,312806.5,312806.5,12748,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450889128,63989.00
12/23/2015 11:45,2,0.492,ACTIVE,211.93,340.85,59.975,1450889103,"201051344001145","219011344069620",29.22,7.00,0,333.33,347.76,14.6,12.1,0.088,315867.3,315867.3,12751,0,0,0,L,1122011218,0,121.55,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450889129,63990.00
12/23/2015 11:45,2,0.525,ACTIVE,211.93,341.15,59.970,1450889103,"201051344000651","219011344069620",28.65,7.30,0,333.93,347.76,15.3,12.8,0.093,309983.7,309983.7,12725,0,0,0,L,1122011218,0,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450889130,63991.00
12/23/2015 11:45,2,0.400,ACTIVE,210.80,339.04,59.959,1450889103,"274151322000088","219011344069620",28.90,10.30,0,330.93,343.55,11.7,9.4,0.071,568115.9,568115.9,1945,0,0,0,L,1151911521,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450889131,63992.00
12/23/2015 11:45,2,0.242,ACTIVE,211.93,444.54,59.965,1450889103,"274151322000068","219011344069620",42.38,13.70,0,336.04,449.05,10.4,8.1,0.049,476195.7,476195.7,1996,0,0,0,L,1151911521,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450889132,63993.00
12/23/2015 11:45,2,0.484,ACTIVE,211.48,339.34,59.975,1450889103,"201051344001135","219011344069620",30.36,7.70,0,332.73,345.96,14.9,12.5,0.093,306557.6,306557.6,12713,0,0,0,L,1122011218,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450889132,63994.00
12/23/2015 11:45,2,0.531,ACTIVE,211.93,340.85,59.944,1450889103,"201051344000594","219011344069620",29.86,7.30,0,332.43,349.56,16.1,13.6,0.097,312534.4,312534.4,8068,0,0,0,L,1122011218,0,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450889133,63995.00
12/23/2015 11:45,2,0.502,ACTIVE,211.93,340.55,59.981,1450889103,"201051344001203","219011344069620",29.64,7.70,0,333.63,348.06,15.1,12.6,0.093,312914.2,312914.2,12728,0,0,0,L,1122011218,0,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450889134,63996.00
12/23/2015 11:45,2,0.422,ACTIVE,211.03,339.95,59.970,1450889103,"274151322000054","219011344069620",29.24,11.00,0,332.73,343.85,12.5,10.2,0.080,580249.8,580249.8,1946,0,0,0,L,1151911521,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450889135,63997.00
12/23/2015 11:45,2,0.514,ACTIVE,212.38,340.25,59.981,1450889103,"201051344000867","219011344069620",29.52,8.00,0,333.03,349.86,15.4,12.9,0.088,301601.2,301601.2,8063,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450889136,63998.00
12/23/2015 11:45,2,0.533,ACTIVE,211.70,341.15,59.970,1450889103,"201051344001093","219011344069620",29.84,8.00,0,333.03,347.46,16.1,13.6,0.088,311134.4,311134.4,12738,0,0,0,L,1122011218,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450889137,63999.00
12/23/2015 11:45,2,0.467,ACTIVE,212.16,341.45,59.965,1450889103,"201051344000900","219011344069620",28.43,7.30,0,333.63,347.46,13.4,11.0,0.093,314510.8,314510.8,8073,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450889138,64000.00
12/23/2015 11:45,2,0.539,ACTIVE,212.61,341.45,60.002,1450889103,"201051344000648","219011344069620",29.30,6.70,0,333.63,348.36,16.0,13.5,0.093,308436.6,308436.6,8063,0,0,0,L,1122011218,0,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450889139,64001.00
12/23/2015 11:45,2,0.518,ACTIVE,212.16,340.85,59.970,1450889103,"201051344000569","219011344069620",30.18,7.70,0,333.33,347.76,15.9,13.4,0.093,315998.4,315998.4,8064,0,0,0,L,1122011218,0,120.88,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450889140,64002.00
12/23/2015 11:45,2,0.490,ACTIVE,212.38,341.45,59.975,1450889103,"201051344001158","219011344069620",30.10,7.00,0,333.93,348.06,15.0,12.5,0.097,306821.8,306821.8,8078,0,0,0,L,1122011218,0,121.10,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450889142,64003.00
12/23/2015 11:45,2,0.510,ACTIVE,212.83,342.35,59.954,1450889103,"201051344000576","219011344069620",30.57,7.30,0,333.33,348.36,15.8,13.3,0.093,308900.3,308900.3,8075,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450889143,64004.00
12/23/2015 11:45,2,0.424,ACTIVE,211.03,339.65,59.965,1450889103,"274151322000087","219011344069620",29.28,12.00,0,333.33,343.85,12.5,10.2,0.075,555714.7,555714.7,1952,0,0,0,L,1151911521,0,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450889144,64005.00
12/23/2015 11:45,2,0.502,ACTIVE,212.38,340.85,59.959,1450889103,"201051344000983","219011344069620",30.14,7.70,0,332.73,347.16,15.4,12.9,0.093,311259.4,311259.4,8071,0,0,0,L,1122011218,1,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450889145,64006.00
12/23/2015 12:00,2,0.578,ACTIVE,213.29,343.55,59.975,1450890003,"201051344000645","219011344069620",30.36,8.50,0,334.54,351.07,17.8,15.3,0.115,309596.9,309596.9,8070,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450890005,64007.00
12/23/2015 12:00,2,0.512,ACTIVE,211.70,339.04,59.959,1450890003,"274151322000085","219011344069620",29.02,10.30,0,334.54,345.96,15.0,12.6,0.084,582976.3,582976.3,1948,0,0,0,L,1151911521,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450890005,64008.00
12/23/2015 12:00,2,0.592,ACTIVE,213.74,345.06,60.007,1450890003,"201051344000633","219011344069620",30.10,7.30,0,333.93,352.57,18.1,15.5,0.124,302473.8,302473.8,8077,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450890006,64009.00
12/23/2015 12:00,2,0.609,ACTIVE,213.06,343.55,59.965,1450890003,"201051344000469","219011344069620",29.66,6.70,0,332.43,350.17,18.3,15.8,0.115,303424.1,303424.1,8087,0,0,0,L,1122011218,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450890007,64010.00
12/23/2015 12:00,2,0.572,ACTIVE,212.16,342.05,59.991,1450890003,"201051344000646","219011344069620",30.32,7.70,0,331.83,349.56,17.6,15.0,0.110,308379.3,308379.3,12719,0,0,0,L,1122011218,0,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450890008,64011.00
12/23/2015 12:00,2,0.531,ACTIVE,211.48,339.95,59.975,1450890003,"274151322000052","219011344069620",29.36,10.70,0,333.63,345.96,15.8,13.3,0.097,590583.7,590583.7,1945,0,0,0,L,1151911521,0,121.10,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450890009,64012.00
12/23/2015 12:00,2,0.574,ACTIVE,212.38,342.65,60.002,1450890003,"201051344000585","219011344069620",30.83,8.00,0,333.63,349.86,18.0,15.4,0.110,312978.7,312978.7,12723,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450890010,64013.00
12/23/2015 12:00,2,0.578,ACTIVE,212.38,341.45,59.975,1450890003,"201051344001230","219011344069620",29.56,7.30,0,332.73,352.27,17.4,14.8,0.115,311485.2,311485.2,12758,0,0,0,L,1122011218,0,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450890011,64014.00
12/23/2015 12:00,2,0.584,ACTIVE,212.83,342.95,59.986,1450890003,"201051344000582","219011344069620",29.58,7.30,0,334.24,349.56,17.5,15.0,0.110,306328.0,306328.0,12714,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450890012,64015.00
12/23/2015 12:00,2,0.598,ACTIVE,211.93,341.75,59.965,1450890003,"201051344000955","219011344069620",30.42,8.00,0,332.43,348.06,18.4,15.9,0.110,315230.4,315230.4,12717,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450890013,64016.00
12/23/2015 12:00,2,0.332,ACTIVE,211.48,413.59,59.965,1450890003,"274151322000094","219011344069620",39.12,12.70,0,335.44,455.97,13.2,10.8,0.075,476276.1,476276.1,1998,0,0,0,L,1151911521,0,120.88,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450890014,64017.00
12/23/2015 12:00,2,0.615,ACTIVE,213.06,343.25,59.975,1450890003,"201051344000579","219011344069620",30.00,7.30,0,333.93,352.87,18.7,16.1,0.115,317057.1,317057.1,8069,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450890015,64018.00
12/23/2015 12:00,2,0.590,ACTIVE,212.16,341.45,60.007,1450890003,"201051344000890","219011344069620",30.81,8.00,0,332.13,348.96,18.5,15.9,0.110,313822.9,313822.9,12727,0,0,0,L,1122011218,0,122.01,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450890016,64019.00
12/23/2015 12:00,2,0.588,ACTIVE,212.38,342.65,59.975,1450890003,"201051344000438","219011344069620",30.42,7.70,0,333.63,351.37,18.1,15.6,0.106,315525.1,315525.1,12719,0,0,0,L,1122011218,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450890017,64020.00
12/23/2015 12:00,2,0.613,ACTIVE,212.38,342.35,59.975,1450890003,"201051344000417","219011344069620",30.53,7.70,0,333.33,349.26,19.0,16.4,0.115,309716.4,309716.4,12729,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450890018,64021.00
12/23/2015 12:00,2,0.508,ACTIVE,211.70,340.25,59.986,1450890003,"274151322000083","219011344069620",29.28,10.30,0,334.24,346.56,15.1,12.6,0.097,585020.7,585020.7,1951,0,0,0,L,1151911521,0,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450890019,64022.00
12/23/2015 12:00,2,0.521,ACTIVE,212.38,341.75,59.975,1450890003,"274151322000076","219011344069620",29.80,10.70,0,335.44,346.56,15.8,13.3,0.097,621358.5,621358.5,1942,0,0,0,L,1151911521,0,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450890020,64023.00
12/23/2015 12:00,2,0.582,ACTIVE,212.83,342.95,59.981,1450890003,"201051344000868","219011344069620",30.30,7.30,0,333.63,350.17,17.9,15.4,0.115,301116.3,301116.3,8071,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450890021,64024.00
12/23/2015 12:00,2,0.502,ACTIVE,211.70,339.04,59.975,1450890003,"274151322000095","219011344069620",30.02,10.30,0,333.93,345.66,15.2,12.8,0.093,614281.4,614281.4,1946,0,0,0,L,1151911521,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450890021,64025.00
12/23/2015 12:00,2,0.562,ACTIVE,212.83,343.55,59.975,1450890003,"201051344000988","219011344069620",30.61,7.70,0,332.43,352.27,17.4,14.9,0.115,301450.7,301450.7,8069,0,0,0,L,1122011218,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450890022,64026.00
12/23/2015 12:00,2,0.572,ACTIVE,211.93,339.95,59.981,1450890003,"201051344001025","219011344069620",30.55,7.30,0,333.33,349.86,17.8,15.2,0.115,313524.9,313524.9,12720,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450890023,64027.00
12/23/2015 12:00,2,0.580,ACTIVE,212.83,342.05,59.975,1450890003,"201051344000458","219011344069620",30.91,9.00,0,333.63,350.17,18.2,15.6,0.119,311334.3,311334.3,8078,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450890024,64028.00
12/23/2015 12:00,2,0.602,ACTIVE,213.51,343.85,59.986,1450890003,"201051344000853","219011344069620",28.73,7.30,0,334.54,353.47,17.5,15.0,0.115,308191.6,308191.6,8086,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450890025,64029.00
12/23/2015 12:00,2,0.572,ACTIVE,212.61,342.95,59.959,1450890003,"201051344000685","219011344069620",30.24,7.70,0,333.03,349.86,17.5,15.0,0.119,315132.0,315132.0,12738,0,0,0,L,1122011218,0,122.68,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450890026,64030.00
