ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/23/2015 12:00,2,0.566,ACTIVE,212.38,342.65,59.986,1450890003,"201051344000917","219011344069620",30.10,9.00,0,332.43,350.77,17.3,14.8,0.115,312809.9,312809.9,12749,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450890027,64031.00
12/23/2015 12:00,2,0.547,ACTIVE,212.38,342.05,59.981,1450890003,"201051344001145","219011344069620",30.71,7.30,0,333.63,350.17,17.1,14.5,0.115,315870.7,315870.7,12752,0,0,0,L,1122011218,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450890028,64032.00
12/23/2015 12:00,2,0.580,ACTIVE,212.38,342.65,59.986,1450890003,"201051344000651","219011344069620",30.06,7.70,0,333.93,349.56,17.7,15.2,0.106,309987.3,309987.3,12726,0,0,0,L,1122011218,0,122.23,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450890029,64033.00
12/23/2015 12:00,2,0.488,ACTIVE,211.25,341.45,59.996,1450890003,"274151322000088","219011344069620",28.57,10.70,0,333.63,345.36,14.1,11.7,0.075,568118.6,568118.6,1946,0,0,0,L,1151911521,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450890030,64034.00
12/23/2015 12:00,2,0.336,ACTIVE,212.16,422.00,59.986,1450890003,"274151322000068","219011344069620",40.08,13.70,0,335.44,454.76,13.8,11.4,0.066,476198.2,476198.2,1997,0,0,0,L,1151911521,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450890031,64035.00
12/23/2015 12:00,2,0.568,ACTIVE,211.93,341.45,59.981,1450890003,"201051344001135","219011344069620",30.04,7.70,0,332.43,348.66,17.3,14.8,0.110,306561.1,306561.1,12714,0,0,0,L,1122011218,0,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450890032,64036.00
12/23/2015 12:00,2,0.602,ACTIVE,212.61,342.35,59.986,1450890003,"201051344000594","219011344069620",30.16,7.30,0,332.13,350.17,18.4,15.9,0.115,312538.2,312538.2,8069,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450890032,64037.00
12/23/2015 12:00,2,0.574,ACTIVE,212.38,342.35,59.991,1450890003,"201051344001203","219011344069620",29.98,8.00,0,333.63,350.47,17.4,14.9,0.119,312917.7,312917.7,12729,0,0,0,L,1122011218,0,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450890033,64038.00
12/23/2015 12:00,2,0.500,ACTIVE,211.48,340.55,59.986,1450890003,"274151322000054","219011344069620",29.28,11.00,0,333.63,345.66,14.8,12.4,0.088,580252.7,580252.7,1947,0,0,0,L,1151911521,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450890034,64039.00
12/23/2015 12:00,2,0.580,ACTIVE,213.06,342.35,59.981,1450890003,"201051344000867","219011344069620",30.16,8.00,0,333.03,350.17,17.7,15.2,0.106,301604.8,301604.8,8064,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450890035,64040.00
12/23/2015 12:00,2,0.600,ACTIVE,212.38,342.35,59.975,1450890003,"201051344001093","219011344069620",30.38,8.50,0,333.03,349.56,18.5,15.9,0.110,311138.2,311138.2,12739,0,0,0,L,1122011218,0,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450890036,64041.00
12/23/2015 12:00,2,0.527,ACTIVE,212.83,343.55,59.981,1450890003,"201051344000900","219011344069620",29.98,7.30,0,333.93,350.47,16.1,13.6,0.115,314514.0,314514.0,8074,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450890038,64042.00
12/23/2015 12:00,2,0.592,ACTIVE,213.06,343.25,59.944,1450890003,"201051344000648","219011344069620",30.57,7.00,0,334.84,350.77,18.4,15.8,0.115,308440.4,308440.4,8064,0,0,0,L,1122011218,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450890039,64043.00
12/23/2015 12:00,2,0.596,ACTIVE,213.06,343.25,60.018,1450890003,"201051344000569","219011344069620",30.06,7.70,0,333.33,350.77,18.2,15.7,0.119,316002.1,316002.1,8065,0,0,0,L,1122011218,0,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450890040,64044.00
12/23/2015 12:00,2,0.566,ACTIVE,212.83,342.35,59.991,1450890003,"201051344000983","219011344069620",30.75,7.70,0,333.93,350.77,17.7,15.1,0.115,311262.9,311262.9,8072,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450890041,64045.00
12/23/2015 12:00,2,0.561,ACTIVE,213.06,343.85,59.986,1450890003,"201051344001158","219011344069620",30.26,7.00,0,333.03,350.47,17.2,14.7,0.119,306825.3,306825.3,8079,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450890041,64046.00
12/23/2015 12:00,2,0.586,ACTIVE,213.51,344.15,59.981,1450890003,"201051344000576","219011344069620",30.57,7.70,0,333.63,351.97,18.2,15.6,0.110,308904.0,308904.0,8076,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450890042,64047.00
12/23/2015 12:00,2,0.510,ACTIVE,211.70,341.45,59.975,1450890003,"274151322000087","219011344069620",28.63,12.00,0,333.63,345.66,14.8,12.4,0.088,555717.6,555717.6,1953,0,0,0,L,1151911521,0,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450890043,64048.00
12/23/2015 12:15,2,0.518,ACTIVE,213.29,343.55,59.981,1450890903,"201051344000645","219011344069620",30.12,8.50,0,335.44,353.17,15.8,13.3,0.093,309600.7,309600.7,8071,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450890904,64049.00
12/23/2015 12:15,2,0.436,ACTIVE,211.70,339.95,59.970,1450890903,"274151322000085","219011344069620",29.52,10.70,0,335.14,347.16,13.0,10.6,0.066,582979.5,582979.5,1949,0,0,0,L,1151911521,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450890905,64050.00
12/23/2015 12:15,2,0.535,ACTIVE,213.29,344.45,59.970,1450890903,"201051344000633","219011344069620",29.58,7.70,0,335.44,353.77,16.0,13.5,0.093,302477.7,302477.7,8078,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450890906,64051.00
12/23/2015 12:15,2,0.527,ACTIVE,213.06,342.95,59.975,1450890903,"201051344000469","219011344069620",30.57,6.70,0,334.54,352.27,16.3,13.8,0.097,303428.1,303428.1,8088,0,0,0,L,1122011218,0,121.10,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450890907,64052.00
12/23/2015 12:15,2,0.521,ACTIVE,212.16,342.05,59.981,1450890903,"201051344000646","219011344069620",29.58,7.70,0,333.03,351.37,15.7,13.2,0.088,308383.1,308383.1,12720,0,0,0,L,1122011218,0,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450890908,64053.00
12/23/2015 12:15,2,0.459,ACTIVE,211.03,340.85,59.965,1450890903,"274151322000052","219011344069620",29.46,10.70,0,334.24,347.76,13.7,11.3,0.075,590587.0,590587.0,1946,0,0,0,L,1151911521,0,120.88,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450890909,64054.00
12/23/2015 12:15,2,0.525,ACTIVE,212.61,342.35,59.981,1450890903,"201051344000585","219011344069620",29.70,8.00,0,334.54,351.67,15.8,13.3,0.084,312982.6,312982.6,12724,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450890910,64055.00
12/23/2015 12:15,2,0.512,ACTIVE,212.38,341.15,59.938,1450890903,"201051344001230","219011344069620",29.32,7.70,0,333.03,349.86,15.2,12.8,0.088,311488.9,311488.9,12759,0,0,0,L,1122011218,0,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450890911,64056.00
12/23/2015 12:15,2,0.516,ACTIVE,212.83,341.75,59.970,1450890903,"201051344000582","219011344069620",29.66,7.70,0,334.84,351.67,15.5,13.1,0.084,306331.8,306331.8,12715,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450890912,64057.00
12/23/2015 12:15,2,0.537,ACTIVE,211.93,340.55,59.996,1450890903,"201051344000955","219011344069620",29.92,8.00,0,332.73,350.17,16.3,13.8,0.093,315234.4,315234.4,12718,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450890913,64058.00
12/23/2015 12:15,2,0.277,ACTIVE,211.48,414.49,59.981,1450890903,"274151322000094","219011344069620",39.10,12.70,0,336.34,439.13,11.1,8.7,0.066,476278.8,476278.8,1999,0,0,0,L,1151911521,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450890914,64059.00
12/23/2015 12:15,2,0.541,ACTIVE,212.83,342.35,59.975,1450890903,"201051344000579","219011344069620",30.10,7.30,0,335.44,351.97,16.5,14.0,0.093,317061.1,317061.1,8070,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450890915,64060.00
12/23/2015 12:15,2,0.539,ACTIVE,212.16,340.25,59.970,1450890903,"201051344000890","219011344069620",29.20,8.00,0,333.63,351.07,15.9,13.5,0.088,313826.8,313826.8,12728,0,0,0,L,1122011218,0,122.01,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450890916,64061.00
12/23/2015 12:15,2,0.514,ACTIVE,212.61,341.15,59.975,1450890903,"201051344000438","219011344069620",30.45,7.70,0,333.63,351.67,15.9,13.4,0.084,315529.0,315529.0,12720,0,0,0,L,1122011218,0,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450890916,64062.00
12/23/2015 12:15,2,0.555,ACTIVE,212.61,341.75,60.002,1450890903,"201051344000417","219011344069620",29.64,7.70,0,333.63,351.37,16.7,14.2,0.093,309720.5,309720.5,12730,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450890917,64063.00
12/23/2015 12:15,2,0.430,ACTIVE,211.70,341.15,59.970,1450890903,"274151322000083","219011344069620",29.04,10.30,0,334.84,347.76,12.7,10.3,0.080,585023.9,585023.9,1952,0,0,0,L,1151911521,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450890918,64064.00
12/23/2015 12:15,2,0.438,ACTIVE,212.38,342.05,59.970,1450890903,"274151322000076","219011344069620",29.78,10.70,0,336.04,348.06,13.2,10.8,0.080,621361.8,621361.8,1943,0,0,0,L,1151911521,0,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450890919,64065.00
12/23/2015 12:15,2,0.504,ACTIVE,212.83,342.35,59.965,1450890903,"201051344000868","219011344069620",29.76,7.70,0,334.54,351.67,15.2,12.7,0.088,301120.2,301120.2,8072,0,0,0,L,1122011218,0,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450890920,64066.00
12/23/2015 12:15,2,0.426,ACTIVE,211.48,342.05,59.959,1450890903,"274151322000095","219011344069620",29.32,10.30,0,335.14,347.16,12.7,10.3,0.075,614284.6,614284.6,1947,0,0,0,L,1151911521,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450890921,64067.00
12/23/2015 12:15,2,0.475,ACTIVE,212.61,342.95,59.970,1450890903,"201051344000988","219011344069620",30.45,7.70,0,333.63,353.77,14.6,12.2,0.097,301454.4,301454.4,8070,0,0,0,L,1122011218,0,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450890922,64068.00
12/23/2015 12:15,2,0.498,ACTIVE,212.16,340.85,59.970,1450890903,"201051344001025","219011344069620",29.58,7.70,0,333.63,351.37,14.9,12.5,0.088,313528.7,313528.7,12721,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450890923,64069.00
12/23/2015 12:15,2,0.506,ACTIVE,212.61,342.35,59.938,1450890903,"201051344000458","219011344069620",30.42,9.30,0,333.93,351.67,15.6,13.1,0.097,311338.3,311338.3,8079,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450890924,64070.00
12/23/2015 12:15,2,0.510,ACTIVE,213.29,343.55,59.970,1450890903,"201051344000853","219011344069620",29.40,7.30,0,336.04,353.77,15.2,12.7,0.093,308195.4,308195.4,8087,0,0,0,L,1122011218,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450890925,64071.00
12/23/2015 12:15,2,0.504,ACTIVE,212.83,342.05,59.991,1450890903,"201051344000685","219011344069620",28.84,8.00,0,333.03,351.67,14.8,12.3,0.088,315135.7,315135.7,12739,0,0,0,L,1122011218,0,122.68,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450890925,64072.00
12/23/2015 12:15,2,0.479,ACTIVE,212.61,341.75,59.970,1450890903,"201051344000917","219011344069620",29.86,9.00,0,333.03,351.37,14.5,12.1,0.093,312813.6,312813.6,12750,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450890926,64073.00
12/23/2015 12:15,2,0.465,ACTIVE,212.16,341.45,59.970,1450890903,"201051344001145","219011344069620",30.14,7.30,0,334.54,351.97,14.2,11.8,0.088,315874.4,315874.4,12753,0,0,0,L,1122011218,0,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450890927,64074.00
12/23/2015 12:15,2,0.496,ACTIVE,212.61,341.45,59.981,1450890903,"201051344000651","219011344069620",29.90,7.70,0,334.24,351.37,15.0,12.6,0.084,309991.2,309991.2,12727,0,0,0,L,1122011218,0,122.23,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450890928,64075.00
12/23/2015 12:15,2,0.398,ACTIVE,211.25,339.95,59.959,1450890903,"274151322000088","219011344069620",28.19,10.70,0,333.93,346.86,11.3,9.0,0.066,568121.6,568121.6,1947,0,0,0,L,1151911521,0,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450890929,64076.00
12/23/2015 12:15,2,0.281,ACTIVE,212.38,415.09,59.959,1450890903,"274151322000068","219011344069620",39.28,13.70,0,336.94,443.94,11.2,8.9,0.053,476201.1,476201.1,1998,0,0,0,L,1151911521,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450890930,64077.00
12/23/2015 12:15,2,0.471,ACTIVE,212.16,339.95,59.959,1450890903,"201051344001135","219011344069620",29.98,7.70,0,333.93,350.77,14.3,11.9,0.088,306564.8,306564.8,12715,0,0,0,L,1122011218,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450890931,64078.00
12/23/2015 12:15,2,0.502,ACTIVE,212.16,341.45,59.965,1450890903,"201051344000594","219011344069620",30.04,7.30,0,333.93,351.67,15.3,12.8,0.084,312542.1,312542.1,8070,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450890932,64079.00
12/23/2015 12:15,2,0.480,ACTIVE,212.38,340.85,59.970,1450890903,"201051344001203","219011344069620",29.82,8.00,0,334.24,351.97,14.6,12.1,0.084,312921.4,312921.4,12730,0,0,0,L,1122011218,0,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450890933,64080.00
12/23/2015 12:15,2,0.404,ACTIVE,211.70,341.45,59.954,1450890903,"274151322000054","219011344069620",29.08,11.00,0,334.54,347.16,11.9,9.6,0.053,580255.9,580255.9,1948,0,0,0,L,1151911521,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450890934,64081.00
12/23/2015 12:15,2,0.488,ACTIVE,212.83,341.45,59.970,1450890903,"201051344000867","219011344069620",29.56,8.50,0,334.24,351.37,14.6,12.2,0.084,301608.6,301608.6,8065,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450890935,64082.00
12/23/2015 12:15,2,0.514,ACTIVE,212.16,341.15,59.970,1450890903,"201051344001093","219011344069620",29.66,8.50,0,333.33,351.07,15.5,13.0,0.080,311142.2,311142.2,12740,0,0,0,L,1122011218,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450890936,64083.00
12/23/2015 12:15,2,0.424,ACTIVE,212.61,341.45,59.970,1450890903,"201051344000900","219011344069620",29.82,7.70,0,334.54,351.67,12.8,10.4,0.080,314517.4,314517.4,8075,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450890937,64084.00
12/23/2015 12:15,2,0.516,ACTIVE,212.83,342.05,60.012,1450890903,"201051344000648","219011344069620",28.88,7.00,0,335.14,352.27,15.1,12.6,0.084,308444.3,308444.3,8065,0,0,0,L,1122011218,0,121.10,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450890938,64085.00
12/23/2015 12:15,2,0.506,ACTIVE,212.83,342.35,59.981,1450890903,"201051344000569","219011344069620",28.84,7.70,0,335.14,352.27,14.8,12.3,0.084,316006.1,316006.1,8066,0,0,0,L,1122011218,0,121.10,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450890939,64086.00
12/23/2015 12:15,2,0.504,ACTIVE,212.61,340.25,59.975,1450890903,"201051344000983","219011344069620",25.50,7.70,0,334.24,351.97,13.1,10.7,0.088,311266.7,311266.7,8073,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450890940,64087.00
12/23/2015 12:15,2,0.477,ACTIVE,212.83,342.65,59.981,1450890903,"201051344001158","219011344069620",28.84,7.00,0,333.93,351.97,13.9,11.5,0.084,306829.0,306829.0,8080,0,0,0,L,1122011218,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450890941,64088.00
12/23/2015 12:15,2,0.494,ACTIVE,213.29,343.85,60.002,1450890903,"201051344000576","219011344069620",29.96,7.70,0,335.74,352.87,15.0,12.6,0.084,308907.8,308907.8,8077,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450890942,64089.00
12/23/2015 12:15,2,0.412,ACTIVE,211.70,341.45,59.975,1450890903,"274151322000087","219011344069620",28.49,12.00,0,335.14,346.86,11.9,9.5,0.057,555720.8,555720.8,1954,0,0,0,L,1151911521,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450890943,64090.00
12/23/2015 12:30,2,0.471,ACTIVE,213.06,342.65,59.991,1450891803,"201051344000645","219011344069620",28.88,8.50,0,336.64,351.37,13.8,11.4,0.071,309603.7,309603.7,8072,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450891804,64091.00
12/23/2015 12:30,2,0.379,ACTIVE,211.70,340.85,60.002,1450891803,"274151322000085","219011344069620",28.92,10.70,0,335.44,345.66,11.1,8.8,0.066,582981.8,582981.8,1950,0,0,0,L,1151911521,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450891805,64092.00
12/23/2015 12:30,2,0.475,ACTIVE,213.06,344.15,59.970,1450891803,"201051344000633","219011344069620",29.56,7.30,0,335.14,352.27,14.2,11.8,0.084,302480.7,302480.7,8079,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450891806,64093.00
12/23/2015 12:30,2,0.486,ACTIVE,212.83,342.05,59.986,1450891803,"201051344000469","219011344069620",29.54,6.70,0,334.24,350.47,14.6,12.1,0.080,303431.2,303431.2,8089,0,0,0,L,1122011218,0,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450891807,64094.00
12/23/2015 12:30,2,0.465,ACTIVE,211.93,340.85,59.991,1450891803,"201051344000646","219011344069620",29.58,7.70,0,333.63,348.96,13.9,11.5,0.071,308386.1,308386.1,12721,0,0,0,L,1122011218,0,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450891808,64095.00
12/23/2015 12:30,2,0.400,ACTIVE,211.48,340.25,59.986,1450891803,"274151322000052","219011344069620",28.98,10.70,0,334.54,345.66,11.8,9.4,0.053,590589.5,590589.5,1947,0,0,0,L,1151911521,0,121.10,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450891809,64096.00
12/23/2015 12:30,2,0.469,ACTIVE,212.38,341.15,60.012,1450891803,"201051344000585","219011344069620",29.74,8.00,0,334.54,349.56,14.2,11.7,0.080,312985.6,312985.6,12725,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450891810,64097.00
12/23/2015 12:30,2,0.445,ACTIVE,211.93,339.95,59.986,1450891803,"201051344001230","219011344069620",29.22,7.30,0,333.03,348.96,13.2,10.8,0.071,311491.7,311491.7,12760,0,0,0,L,1122011218,0,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450891811,64098.00
12/23/2015 12:30,2,0.457,ACTIVE,212.61,341.45,59.996,1450891803,"201051344000582","219011344069620",29.60,7.70,0,334.84,349.86,13.7,11.3,0.075,306334.7,306334.7,12716,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450891812,64099.00
12/23/2015 12:30,2,0.496,ACTIVE,211.70,339.95,59.991,1450891803,"201051344000955","219011344069620",28.61,8.00,0,333.63,348.36,14.4,12.0,0.084,315237.6,315237.6,12719,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450891813,64100.00
12/23/2015 12:30,2,0.238,ACTIVE,211.70,407.57,59.986,1450891803,"274151322000094","219011344069620",38.55,12.70,0,336.04,427.11,9.4,7.1,0.044,476280.7,476280.7,2000,0,0,0,L,1151911521,0,121.33,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450891814,64101.00
12/23/2015 12:30,2,0.498,ACTIVE,212.83,342.05,59.996,1450891803,"201051344000579","219011344069620",29.32,7.30,0,334.84,350.47,14.8,12.4,0.075,317064.3,317064.3,8071,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450891815,64102.00
12/23/2015 12:30,2,0.475,ACTIVE,212.16,340.25,59.949,1450891803,"201051344000890","219011344069620",30.08,8.00,0,333.33,349.26,14.5,12.1,0.075,313829.9,313829.9,12729,0,0,0,L,1122011218,0,122.01,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450891816,64103.00
12/23/2015 12:30,2,0.473,ACTIVE,212.38,341.75,59.986,1450891803,"201051344000438","219011344069620",29.60,7.70,0,334.54,349.86,14.2,11.8,0.080,315532.1,315532.1,12721,0,0,0,L,1122011218,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450891817,64104.00
12/23/2015 12:30,2,0.502,ACTIVE,212.38,341.45,59.991,1450891803,"201051344000417","219011344069620",29.54,7.70,0,333.63,348.96,15.1,12.6,0.071,309723.8,309723.8,12731,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450891818,64105.00
12/23/2015 12:30,2,0.389,ACTIVE,211.48,340.85,59.996,1450891803,"274151322000083","219011344069620",27.83,10.30,0,335.14,345.36,11.0,8.7,0.066,585026.2,585026.2,1953,0,0,0,L,1151911521,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450891819,64106.00
12/23/2015 12:30,2,0.375,ACTIVE,211.93,339.34,59.954,1450891803,"274151322000076","219011344069620",30.12,10.70,0,336.04,345.96,11.4,9.1,0.066,621364.3,621364.3,1944,0,0,0,L,1151911521,0,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450891820,64107.00
12/23/2015 12:30,2,0.455,ACTIVE,212.61,341.75,59.996,1450891803,"201051344000868","219011344069620",29.76,7.30,0,335.14,350.47,13.8,11.3,0.080,301123.1,301123.1,8073,0,0,0,L,1122011218,0,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450891821,64108.00
12/23/2015 12:30,2,0.365,ACTIVE,211.48,338.74,59.981,1450891803,"274151322000095","219011344069620",29.50,10.30,0,334.84,345.36,10.9,8.6,0.057,614286.9,614286.9,1948,0,0,0,L,1151911521,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450891822,64109.00
12/23/2015 12:30,2,0.422,ACTIVE,212.61,342.95,59.981,1450891803,"201051344000988","219011344069620",30.69,7.70,0,334.24,351.37,13.1,10.7,0.084,301457.3,301457.3,8071,0,0,0,L,1122011218,0,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450891822,64110.00
12/23/2015 12:30,2,0.449,ACTIVE,211.93,339.95,59.944,1450891803,"201051344001025","219011344069620",29.94,7.70,0,333.93,349.26,13.6,11.2,0.075,313531.6,313531.6,12722,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450891823,64111.00
12/23/2015 12:30,2,0.465,ACTIVE,212.61,341.45,59.991,1450891803,"201051344000458","219011344069620",30.22,9.00,0,335.44,348.96,14.3,11.8,0.084,311341.3,311341.3,8080,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450891824,64112.00
12/23/2015 12:30,2,0.453,ACTIVE,213.29,342.95,59.986,1450891803,"201051344000853","219011344069620",29.72,7.70,0,336.04,351.07,13.7,11.3,0.080,308198.4,308198.4,8088,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450891825,64113.00
12/23/2015 12:30,2,0.461,ACTIVE,212.61,342.05,60.034,1450891803,"201051344000685","219011344069620",28.37,7.70,0,334.84,349.56,13.3,10.9,0.075,315138.6,315138.6,12740,0,0,0,L,1122011218,0,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450891826,64114.00
12/23/2015 12:30,2,0.439,ACTIVE,212.38,341.45,59.991,1450891803,"201051344000917","219011344069620",29.26,9.00,0,333.03,349.86,13.1,10.7,0.080,312816.5,312816.5,12751,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450891827,64115.00
12/23/2015 12:30,2,0.428,ACTIVE,211.93,340.55,59.991,1450891803,"201051344001145","219011344069620",29.66,7.30,0,334.54,350.17,12.9,10.5,0.075,315877.2,315877.2,12754,0,0,0,L,1122011218,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450891828,64116.00
12/23/2015 12:30,2,0.473,ACTIVE,212.16,341.45,59.981,1450891803,"201051344000651","219011344069620",27.79,7.70,0,334.54,348.06,13.4,11.0,0.071,309994.1,309994.1,12728,0,0,0,L,1122011218,0,122.01,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450891829,64117.00
12/23/2015 12:30,2,0.357,ACTIVE,211.25,338.14,59.991,1450891803,"274151322000088","219011344069620",27.91,10.70,0,334.24,344.76,10.1,7.8,0.057,568123.7,568123.7,1948,0,0,0,L,1151911521,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450891830,64118.00
12/23/2015 12:30,2,0.250,ACTIVE,212.16,412.08,59.959,1450891803,"274151322000068","219011344069620",39.00,13.70,0,336.34,426.21,10.0,7.7,0.044,476203.2,476203.2,1999,0,0,0,L,1151911521,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450891831,64119.00
12/23/2015 12:30,2,0.443,ACTIVE,211.93,339.65,59.986,1450891803,"201051344001135","219011344069620",29.44,8.00,0,333.63,349.26,13.2,10.9,0.075,306567.6,306567.6,12716,0,0,0,L,1122011218,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450891831,64120.00
12/23/2015 12:30,2,0.471,ACTIVE,212.38,341.45,59.975,1450891803,"201051344000594","219011344069620",29.52,7.30,0,333.03,348.96,14.1,11.7,0.075,312545.2,312545.2,8071,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450891832,64121.00
12/23/2015 12:30,2,0.443,ACTIVE,212.38,340.25,59.981,1450891803,"201051344001203","219011344069620",29.46,8.00,0,333.63,350.17,13.3,10.9,0.075,312924.3,312924.3,12731,0,0,0,L,1122011218,0,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450891833,64122.00
12/23/2015 12:30,2,0.375,ACTIVE,211.48,338.44,59.996,1450891803,"274151322000054","219011344069620",27.85,11.00,0,334.54,345.06,10.6,8.3,0.049,580258.1,580258.1,1949,0,0,0,L,1151911521,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450891834,64123.00
12/23/2015 12:30,2,0.449,ACTIVE,213.06,340.85,59.986,1450891803,"201051344000867","219011344069620",29.58,8.50,0,334.24,349.26,13.5,11.1,0.071,301611.5,301611.5,8066,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450891835,64124.00
12/23/2015 12:30,2,0.484,ACTIVE,212.16,340.85,59.981,1450891803,"201051344001093","219011344069620",28.53,8.50,0,333.33,348.06,14.1,11.6,0.071,311145.3,311145.3,12741,0,0,0,L,1122011218,0,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450891836,64125.00
12/23/2015 12:30,2,0.400,ACTIVE,212.38,342.35,59.986,1450891803,"201051344000900","219011344069620",28.59,7.70,0,333.93,349.56,11.6,9.3,0.075,314519.9,314519.9,8076,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450891837,64126.00
12/23/2015 12:30,2,0.475,ACTIVE,212.83,342.05,59.959,1450891803,"201051344000648","219011344069620",29.36,7.30,0,335.14,349.56,14.2,11.7,0.080,308447.4,308447.4,8066,0,0,0,L,1122011218,0,121.10,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450891838,64127.00
12/23/2015 12:30,2,0.455,ACTIVE,212.83,341.75,59.991,1450891803,"201051344000569","219011344069620",29.96,7.70,0,335.44,349.56,13.8,11.4,0.080,316009.0,316009.0,8067,0,0,0,L,1122011218,0,121.10,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450891839,64128.00
12/23/2015 12:30,2,0.451,ACTIVE,212.38,340.85,59.991,1450891803,"201051344000983","219011344069620",28.90,7.70,0,332.43,351.07,13.2,10.8,0.080,311269.6,311269.6,8074,0,0,0,L,1122011218,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450891840,64129.00
12/23/2015 12:30,2,0.428,ACTIVE,212.83,341.75,59.986,1450891803,"201051344001158","219011344069620",30.22,7.00,0,334.54,349.56,13.1,10.7,0.080,306831.8,306831.8,8081,0,0,0,L,1122011218,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450891841,64130.00
12/23/2015 12:30,2,0.459,ACTIVE,213.29,342.95,59.996,1450891803,"201051344000576","219011344069620",29.64,7.30,0,336.04,349.86,13.8,11.4,0.080,308910.8,308910.8,8078,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450891842,64131.00
12/23/2015 12:30,2,0.375,ACTIVE,211.48,339.65,59.996,1450891803,"274151322000087","219011344069620",27.93,12.00,0,334.84,345.06,10.6,8.3,0.057,555723.0,555723.0,1955,0,0,0,L,1151911521,0,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450891843,64132.00
12/23/2015 12:45,2,0.629,ACTIVE,213.29,344.76,59.986,1450892703,"201051344000645","219011344069620",30.43,8.50,0,336.04,352.27,19.4,16.8,0.128,309606.9,309606.9,8073,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450892704,64133.00
12/23/2015 12:45,2,0.553,ACTIVE,211.70,341.45,59.975,1450892703,"274151322000085","219011344069620",29.56,10.30,0,335.14,346.86,16.5,14.0,0.097,582984.3,582984.3,1951,0,0,0,L,1151911521,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450892705,64134.00
12/23/2015 12:45,2,0.635,ACTIVE,213.29,345.96,60.002,1450892703,"201051344000633","219011344069620",30.12,7.30,0,334.84,353.47,19.4,16.8,0.137,302483.8,302483.8,8080,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450892706,64135.00
12/23/2015 12:45,2,0.646,ACTIVE,212.83,344.15,59.975,1450892703,"201051344000469","219011344069620",30.38,6.70,0,333.63,351.37,19.9,17.3,0.137,303434.6,303434.6,8090,0,0,0,L,1122011218,0,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450892707,64136.00
12/23/2015 12:45,2,0.617,ACTIVE,212.16,342.95,59.975,1450892703,"201051344000646","219011344069620",30.57,7.70,0,333.03,350.77,19.1,16.5,0.124,308389.2,308389.2,12722,0,0,0,L,1122011218,0,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450892708,64137.00
12/23/2015 12:45,2,0.576,ACTIVE,211.25,340.55,59.970,1450892703,"274151322000052","219011344069620",29.82,10.30,0,333.93,347.16,17.4,14.9,0.106,590592.2,590592.2,1948,0,0,0,L,1151911521,0,121.10,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450892709,64138.00
12/23/2015 12:45,2,0.637,ACTIVE,212.61,343.25,59.981,1450892703,"201051344000585","219011344069620",30.30,8.00,0,333.93,350.77,19.6,17.0,0.133,312988.8,312988.8,12726,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450892710,64139.00
12/23/2015 12:45,2,0.611,ACTIVE,212.38,342.05,59.959,1450892703,"201051344001230","219011344069620",30.14,7.30,0,332.43,348.96,18.7,16.1,0.128,311494.8,311494.8,12761,0,0,0,L,1122011218,0,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450892711,64140.00
12/23/2015 12:45,2,0.627,ACTIVE,213.06,343.85,59.986,1450892703,"201051344000582","219011344069620",30.00,7.70,0,333.93,350.77,19.1,16.5,0.124,306337.9,306337.9,12717,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450892712,64141.00
12/23/2015 12:45,2,0.637,ACTIVE,212.16,342.65,59.912,1450892703,"201051344000955","219011344069620",30.97,7.70,0,332.13,350.17,20.0,17.4,0.133,315240.9,315240.9,12720,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450892713,64142.00
12/23/2015 12:45,2,0.354,ACTIVE,211.70,427.71,59.975,1450892703,"274151322000094","219011344069620",40.53,12.30,0,336.34,433.42,14.6,12.2,0.084,476282.9,476282.9,2001,0,0,0,L,1151911521,0,121.33,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450892714,64143.00
12/23/2015 12:45,2,0.662,ACTIVE,212.83,342.95,59.970,1450892703,"201051344000579","219011344069620",30.55,7.30,0,335.14,351.67,20.6,17.9,0.133,317067.8,317067.8,8072,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450892715,64144.00
12/23/2015 12:45,2,0.648,ACTIVE,212.38,342.65,59.933,1450892703,"201051344000890","219011344069620",30.47,8.00,0,333.63,350.17,20.1,17.4,0.124,313833.3,313833.3,12730,0,0,0,L,1122011218,0,122.01,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450892716,64145.00
12/23/2015 12:45,2,0.629,ACTIVE,212.61,343.25,59.975,1450892703,"201051344000438","219011344069620",30.99,7.70,0,333.63,352.87,19.8,17.2,0.128,315535.4,315535.4,12722,0,0,0,L,1122011218,0,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450892717,64146.00
12/23/2015 12:45,2,0.670,ACTIVE,212.38,343.25,59.959,1450892703,"201051344000417","219011344069620",30.14,7.70,0,333.93,350.77,20.5,17.9,0.133,309727.3,309727.3,12732,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450892718,64147.00
12/23/2015 12:45,2,0.557,ACTIVE,211.70,339.65,59.965,1450892703,"274151322000083","219011344069620",29.56,10.30,0,334.84,347.16,16.7,14.2,0.097,585028.8,585028.8,1954,0,0,0,L,1151911521,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450892718,64148.00
12/23/2015 12:45,2,0.580,ACTIVE,212.16,343.85,59.965,1450892703,"274151322000076","219011344069620",30.00,10.30,0,335.74,347.76,17.6,15.1,0.115,621367.0,621367.0,1945,0,0,0,L,1151911521,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450892720,64149.00
12/23/2015 12:45,2,0.623,ACTIVE,212.61,342.95,59.975,1450892703,"201051344000868","219011344069620",30.81,7.30,0,334.54,351.37,19.5,16.9,0.133,301126.3,301126.3,8074,0,0,0,L,1122011218,0,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450892720,64150.00
12/23/2015 12:45,2,0.568,ACTIVE,211.48,340.85,59.959,1450892703,"274151322000095","219011344069620",29.72,10.00,0,334.84,346.86,17.1,14.6,0.106,614289.5,614289.5,1949,0,0,0,L,1151911521,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450892721,64151.00
12/23/2015 12:45,2,0.625,ACTIVE,212.83,345.36,59.959,1450892703,"201051344000988","219011344069620",30.08,7.70,0,333.93,353.47,19.1,16.5,0.133,301460.4,301460.4,8072,0,0,0,L,1122011218,0,121.10,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450892722,64152.00
12/23/2015 12:45,2,0.617,ACTIVE,212.16,342.65,59.949,1450892703,"201051344001025","219011344069620",30.91,7.30,0,332.73,350.77,19.4,16.8,0.133,313534.8,313534.8,12723,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450892723,64153.00
12/23/2015 12:45,2,0.641,ACTIVE,212.83,343.25,60.007,1450892703,"201051344000458","219011344069620",30.75,9.00,0,334.24,351.07,20.0,17.3,0.137,311344.7,311344.7,8081,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450892724,64154.00
12/23/2015 12:45,2,0.625,ACTIVE,213.51,344.76,59.975,1450892703,"201051344000853","219011344069620",30.81,7.30,0,336.64,352.87,19.6,16.9,0.128,308201.6,308201.6,8089,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450892725,64155.00
12/23/2015 12:45,2,0.635,ACTIVE,212.83,344.15,59.965,1450892703,"201051344000685","219011344069620",29.60,7.70,0,333.33,351.37,19.1,16.5,0.133,315141.8,315141.8,12741,0,0,0,L,1122011218,0,122.68,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450892726,64156.00
12/23/2015 12:45,2,0.611,ACTIVE,212.61,343.55,59.975,1450892703,"201051344000917","219011344069620",30.45,9.00,0,332.43,351.07,18.9,16.3,0.128,312819.5,312819.5,12752,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450892727,64157.00
12/23/2015 12:45,2,0.611,ACTIVE,212.61,343.55,60.007,1450892703,"201051344001145","219011344069620",30.53,7.30,0,333.03,351.67,18.9,16.4,0.128,315880.0,315880.0,12755,0,0,0,L,1122011218,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450892728,64158.00
12/23/2015 12:45,2,0.641,ACTIVE,212.38,343.85,59.954,1450892703,"201051344000651","219011344069620",30.32,7.30,0,334.24,350.77,19.7,17.1,0.133,309997.4,309997.4,12729,0,0,0,L,1122011218,0,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450892729,64159.00
12/23/2015 12:45,2,0.555,ACTIVE,211.03,341.15,59.965,1450892703,"274151322000088","219011344069620",29.14,10.30,0,333.93,346.56,16.4,13.9,0.097,568126.0,568126.0,1949,0,0,0,L,1151911521,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450892729,64160.00
12/23/2015 12:45,2,0.395,ACTIVE,212.16,422.90,59.975,1450892703,"274151322000068","219011344069620",40.08,13.30,0,336.64,443.04,15.9,13.4,0.084,476205.5,476205.5,2000,0,0,0,L,1151911521,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450892730,64161.00
12/23/2015 12:45,2,0.643,ACTIVE,212.16,342.35,59.970,1450892703,"201051344001135","219011344069620",30.00,7.70,0,333.03,350.17,19.6,17.0,0.137,306570.7,306570.7,12717,0,0,0,L,1122011218,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450892731,64162.00
12/23/2015 12:45,2,0.670,ACTIVE,212.16,342.95,59.970,1450892703,"201051344000594","219011344069620",30.14,7.30,0,333.63,351.37,20.5,17.9,0.137,312548.5,312548.5,8072,0,0,0,L,1122011218,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450892732,64163.00
12/23/2015 12:45,2,0.648,ACTIVE,212.61,343.25,60.018,1450892703,"201051344001203","219011344069620",29.68,8.00,0,333.33,352.27,19.5,16.9,0.137,312927.4,312927.4,12732,0,0,0,L,1122011218,0,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450892733,64164.00
12/23/2015 12:45,2,0.578,ACTIVE,211.25,342.95,59.965,1450892703,"274151322000054","219011344069620",29.62,10.70,0,334.24,346.86,17.4,14.8,0.110,580260.7,580260.7,1950,0,0,0,L,1151911521,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450892734,64165.00
12/23/2015 12:45,2,0.662,ACTIVE,213.06,343.25,59.981,1450892703,"201051344000867","219011344069620",29.96,8.00,0,334.24,351.07,20.1,17.5,0.133,301614.7,301614.7,8067,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450892735,64166.00
12/23/2015 12:45,2,0.662,ACTIVE,212.61,343.85,59.970,1450892703,"201051344001093","219011344069620",30.87,8.50,0,333.93,351.07,20.7,18.1,0.124,311148.7,311148.7,12742,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450892736,64167.00
12/23/2015 12:45,2,0.607,ACTIVE,212.83,344.15,59.975,1450892703,"201051344000900","219011344069620",29.98,7.30,0,333.93,351.97,18.5,15.9,0.137,314522.7,314522.7,8077,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450892737,64168.00
12/23/2015 12:45,2,0.680,ACTIVE,213.06,343.85,59.986,1450892703,"201051344000648","219011344069620",30.26,7.00,0,335.14,352.27,20.9,18.2,0.137,308450.8,308450.8,8067,0,0,0,L,1122011218,0,121.10,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450892738,64169.00
12/23/2015 12:45,2,0.668,ACTIVE,213.06,343.55,59.970,1450892703,"201051344000569","219011344069620",30.65,7.70,0,335.14,351.97,20.8,18.1,0.141,316012.3,316012.3,8068,0,0,0,L,1122011218,0,121.10,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450892739,64170.00
12/23/2015 12:45,2,0.648,ACTIVE,213.06,343.55,59.975,1450892703,"201051344000983","219011344069620",30.57,7.70,0,333.93,351.97,20.1,17.5,0.141,311272.8,311272.8,8075,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450892740,64171.00
12/23/2015 12:45,2,0.646,ACTIVE,213.06,343.85,59.975,1450892703,"201051344001158","219011344069620",30.14,7.00,0,334.24,351.67,19.8,17.2,0.141,306835.0,306835.0,8082,0,0,0,L,1122011218,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450892741,64172.00
12/23/2015 12:45,2,0.666,ACTIVE,213.51,344.76,59.975,1450892703,"201051344000576","219011344069620",30.40,7.30,0,335.14,353.17,20.5,17.9,0.141,308914.2,308914.2,8079,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450892742,64173.00
12/23/2015 12:45,2,0.580,ACTIVE,211.70,339.95,60.002,1450892703,"274151322000087","219011344069620",29.02,12.00,0,334.54,346.86,17.1,14.6,0.093,555725.6,555725.6,1956,0,0,0,L,1151911521,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450892743,64174.00
12/23/2015 13:00,2,0.455,ACTIVE,213.51,342.35,59.970,1450893605,"201051344000645","219011344069620",29.62,8.50,0,336.04,354.37,13.7,11.3,0.075,309610.6,309610.6,8074,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450893606,64175.00
