ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/23/2015 13:00,2,0.373,ACTIVE,212.16,339.04,59.965,1450893605,"274151322000085","219011344069620",28.84,10.30,0,335.14,348.06,10.9,8.6,0.053,582987.4,582987.4,1952,0,0,0,L,1151911521,0,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450893607,64176.00
12/23/2015 13:00,2,0.459,ACTIVE,213.51,343.55,59.949,1450893605,"201051344000633","219011344069620",30.16,7.30,0,335.74,355.28,14.0,11.6,0.075,302487.6,302487.6,8081,0,0,0,L,1122011218,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450893608,64177.00
12/23/2015 13:00,2,0.484,ACTIVE,213.06,342.65,59.975,1450893605,"201051344000469","219011344069620",29.26,6.70,0,334.54,353.47,14.4,12.0,0.080,303438.5,303438.5,8091,0,0,0,L,1122011218,0,121.10,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450893609,64178.00
12/23/2015 13:00,2,0.457,ACTIVE,212.61,342.35,60.007,1450893605,"201051344000646","219011344069620",29.80,7.30,0,333.03,352.87,13.8,11.4,0.071,308393.0,308393.0,12723,0,0,0,L,1122011218,0,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450893610,64179.00
12/23/2015 13:00,2,0.396,ACTIVE,211.48,341.15,59.970,1450893605,"274151322000052","219011344069620",29.00,10.30,0,333.93,348.06,11.7,9.4,0.057,590595.5,590595.5,1949,0,0,0,L,1151911521,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450893610,64180.00
12/23/2015 13:00,2,0.475,ACTIVE,212.83,342.35,59.965,1450893605,"201051344000585","219011344069620",28.80,8.00,0,333.93,352.87,13.9,11.5,0.084,312992.7,312992.7,12727,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450893611,64181.00
12/23/2015 13:00,2,0.439,ACTIVE,212.61,340.85,59.922,1450893605,"201051344001230","219011344069620",29.40,7.30,0,333.33,351.37,13.1,10.7,0.071,311498.4,311498.4,12762,0,0,0,L,1122011218,0,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450893613,64182.00
12/23/2015 13:00,2,0.463,ACTIVE,213.51,342.65,59.975,1450893605,"201051344000582","219011344069620",28.92,7.70,0,334.54,352.87,13.6,11.2,0.075,306341.6,306341.6,12718,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450893614,64183.00
12/23/2015 13:00,2,0.486,ACTIVE,212.38,341.45,59.965,1450893605,"201051344000955","219011344069620",29.30,8.00,0,333.63,351.67,14.5,12.0,0.075,315244.8,315244.8,12721,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450893615,64184.00
12/23/2015 13:00,2,0.232,ACTIVE,211.93,414.49,59.970,1450893605,"274151322000094","219011344069620",39.26,12.30,0,336.64,447.85,9.3,7.0,0.040,476285.5,476285.5,2002,0,0,0,L,1151911521,0,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450893616,64185.00
12/23/2015 13:00,2,0.494,ACTIVE,213.06,341.75,59.965,1450893605,"201051344000579","219011344069620",29.60,7.30,0,334.84,354.07,14.8,12.4,0.071,317071.8,317071.8,8073,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450893616,64186.00
12/23/2015 13:00,2,0.477,ACTIVE,212.61,341.15,59.975,1450893605,"201051344000890","219011344069620",29.82,8.00,0,332.73,352.57,14.4,12.0,0.075,313837.2,313837.2,12731,0,0,0,L,1122011218,0,122.23,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450893617,64187.00
12/23/2015 13:00,2,0.469,ACTIVE,212.83,342.35,59.965,1450893605,"201051344000438","219011344069620",30.06,7.70,0,335.14,354.37,14.3,11.9,0.071,315539.2,315539.2,12723,0,0,0,L,1122011218,0,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450893618,64188.00
12/23/2015 13:00,2,0.512,ACTIVE,212.83,342.35,59.954,1450893605,"201051344000417","219011344069620",28.53,7.70,0,333.93,352.27,14.8,12.4,0.075,309731.4,309731.4,12733,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450893619,64189.00
12/23/2015 13:00,2,0.371,ACTIVE,211.93,341.45,59.959,1450893605,"274151322000083","219011344069620",28.92,10.00,0,334.54,348.06,10.9,8.6,0.071,585031.9,585031.9,1955,0,0,0,L,1151911521,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450893620,64190.00
12/23/2015 13:00,2,0.375,ACTIVE,212.61,342.65,59.965,1450893605,"274151322000076","219011344069620",30.00,10.30,0,336.04,348.96,11.4,9.1,0.066,621370.2,621370.2,1946,0,0,0,L,1151911521,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450893621,64191.00
12/23/2015 13:00,2,0.449,ACTIVE,212.83,341.45,59.975,1450893605,"201051344000868","219011344069620",29.82,7.30,0,334.24,352.57,13.6,11.2,0.080,301130.0,301130.0,8075,0,0,0,L,1122011218,0,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450893622,64192.00
12/23/2015 13:00,2,0.357,ACTIVE,211.70,339.65,59.954,1450893605,"274151322000095","219011344069620",29.92,10.00,0,334.84,347.76,10.8,8.5,0.057,614292.7,614292.7,1950,0,0,0,L,1151911521,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450893623,64193.00
12/23/2015 13:00,2,0.434,ACTIVE,212.83,342.95,59.970,1450893605,"201051344000988","219011344069620",29.96,7.70,0,334.84,354.37,13.2,10.8,0.075,301464.0,301464.0,8073,0,0,0,L,1122011218,0,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450893624,64194.00
12/23/2015 13:00,2,0.449,ACTIVE,212.38,341.15,59.965,1450893605,"201051344001025","219011344069620",29.60,7.30,0,334.24,352.57,13.5,11.1,0.075,313538.5,313538.5,12724,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450893625,64195.00
12/23/2015 13:00,2,0.477,ACTIVE,212.83,341.45,59.959,1450893605,"201051344000458","219011344069620",29.30,9.00,0,333.93,353.77,14.2,11.7,0.080,311348.5,311348.5,8082,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450893626,64196.00
12/23/2015 13:00,2,0.451,ACTIVE,213.51,343.55,59.938,1450893605,"201051344000853","219011344069620",29.66,7.30,0,336.64,354.67,13.7,11.3,0.080,308205.4,308205.4,8090,0,0,0,L,1122011218,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450893626,64197.00
12/23/2015 13:00,2,0.459,ACTIVE,213.06,342.65,59.922,1450893605,"201051344000685","219011344069620",27.99,7.70,0,334.24,353.77,13.0,10.7,0.075,315145.4,315145.4,12742,0,0,0,L,1122011218,0,122.68,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450893627,64198.00
12/23/2015 13:00,2,0.434,ACTIVE,213.06,342.65,59.959,1450893605,"201051344000917","219011344069620",29.46,9.00,0,334.54,352.57,12.9,10.6,0.075,312823.1,312823.1,12753,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450893628,64199.00
12/23/2015 13:00,2,0.420,ACTIVE,213.06,342.35,59.965,1450893605,"201051344001145","219011344069620",30.02,7.30,0,335.14,353.17,12.8,10.4,0.075,315883.5,315883.5,12756,0,0,0,L,1122011218,0,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450893629,64200.00
12/23/2015 13:00,2,0.449,ACTIVE,212.83,342.35,59.959,1450893605,"201051344000651","219011344069620",29.78,7.30,0,335.14,353.17,13.6,11.2,0.071,310001.1,310001.1,12730,0,0,0,L,1122011218,0,122.46,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450893630,64201.00
12/23/2015 13:00,2,0.355,ACTIVE,211.48,342.05,59.965,1450893605,"274151322000088","219011344069620",27.85,10.30,0,333.93,347.46,10.0,7.7,0.053,568128.9,568128.9,1950,0,0,0,L,1151911521,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450893631,64202.00
12/23/2015 13:00,2,0.246,ACTIVE,212.61,412.38,59.959,1450893605,"274151322000068","219011344069620",39.00,13.00,0,336.94,444.85,9.8,7.5,0.049,476208.3,476208.3,2001,0,0,0,L,1151911521,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450893632,64203.00
12/23/2015 13:00,2,0.445,ACTIVE,212.38,340.85,59.965,1450893605,"201051344001135","219011344069620",28.90,7.70,0,333.93,352.57,13.1,10.7,0.071,306574.4,306574.4,12718,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450893633,64204.00
12/23/2015 13:00,2,0.467,ACTIVE,212.61,340.85,59.965,1450893605,"201051344000594","219011344069620",29.60,7.30,0,332.13,353.47,14.0,11.6,0.080,312552.4,312552.4,8073,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450893634,64205.00
12/23/2015 13:00,2,0.439,ACTIVE,212.83,341.15,59.975,1450893605,"201051344001203","219011344069620",29.26,7.70,0,335.44,353.77,13.1,10.7,0.080,312931.1,312931.1,12733,0,0,0,L,1122011218,0,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450893635,64206.00
12/23/2015 13:00,2,0.361,ACTIVE,211.93,339.95,59.959,1450893605,"274151322000054","219011344069620",28.67,10.70,0,334.54,348.06,10.5,8.2,0.062,580263.7,580263.7,1951,0,0,0,L,1151911521,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450893636,64207.00
12/23/2015 13:00,2,0.445,ACTIVE,213.29,341.15,59.970,1450893605,"201051344000867","219011344069620",29.54,8.00,0,334.24,352.87,13.3,10.9,0.071,301618.5,301618.5,8068,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450893637,64208.00
12/23/2015 13:00,2,0.471,ACTIVE,212.83,342.05,59.954,1450893605,"201051344001093","219011344069620",29.54,8.50,0,334.24,352.57,14.1,11.7,0.071,311152.5,311152.5,12743,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450893638,64209.00
12/23/2015 13:00,2,0.396,ACTIVE,212.83,342.05,59.954,1450893605,"201051344000900","219011344069620",28.43,7.30,0,334.84,352.87,11.4,9.1,0.071,314526.0,314526.0,8078,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450893639,64210.00
12/23/2015 13:00,2,0.467,ACTIVE,213.29,342.95,59.986,1450893605,"201051344000648","219011344069620",29.40,7.00,0,334.54,353.47,14.0,11.6,0.075,308454.7,308454.7,8068,0,0,0,L,1122011218,0,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450893640,64211.00
12/23/2015 13:00,2,0.447,ACTIVE,212.83,341.45,59.959,1450893605,"201051344000569","219011344069620",30.10,7.70,0,334.54,354.37,13.7,11.3,0.075,316016.1,316016.1,8069,0,0,0,L,1122011218,0,121.10,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450893641,64212.00
12/23/2015 13:00,2,0.439,ACTIVE,212.83,341.15,59.959,1450893605,"201051344000983","219011344069620",29.72,7.70,0,334.84,354.37,13.2,10.9,0.075,311276.5,311276.5,8076,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450893642,64213.00
12/23/2015 13:00,2,0.430,ACTIVE,213.06,341.75,59.928,1450893605,"201051344001158","219011344069620",29.34,7.00,0,334.84,353.77,12.8,10.4,0.071,306838.6,306838.6,8083,0,0,0,L,1122011218,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450893643,64214.00
12/23/2015 13:00,2,0.455,ACTIVE,213.51,342.95,59.965,1450893605,"201051344000576","219011344069620",29.20,7.30,0,335.14,355.58,13.5,11.1,0.071,308918.0,308918.0,8080,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450893644,64215.00
12/23/2015 13:00,2,0.369,ACTIVE,211.93,341.45,59.944,1450893605,"274151322000087","219011344069620",27.83,11.70,0,334.54,347.46,10.4,8.1,0.057,555728.6,555728.6,1957,0,0,0,L,1151911521,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450893645,64216.00
12/23/2015 13:15,2,0.330,ACTIVE,213.06,340.25,59.975,1450894503,"201051344000645","219011344069620",28.84,8.50,0,335.44,349.26,9.7,7.4,0.049,309612.8,309612.8,8075,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450894504,64217.00
12/23/2015 13:15,2,0.254,ACTIVE,211.70,339.34,59.970,1450894503,"274151322000085","219011344069620",27.95,10.30,0,335.14,345.06,7.2,5.1,0.035,582989.0,582989.0,1953,0,0,0,L,1151911521,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450894505,64218.00
12/23/2015 13:15,2,0.336,ACTIVE,213.06,342.65,59.970,1450894503,"201051344000633","219011344069620",29.50,7.30,0,335.74,351.67,10.1,7.8,0.044,302489.9,302489.9,8082,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450894505,64219.00
12/23/2015 13:15,2,0.361,ACTIVE,212.61,340.55,59.975,1450894503,"201051344000469","219011344069620",28.63,6.70,0,333.63,349.26,10.5,8.2,0.044,303440.8,303440.8,8092,0,0,0,L,1122011218,0,120.88,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450894506,64220.00
12/23/2015 13:15,2,0.334,ACTIVE,212.16,340.25,60.007,1450894503,"201051344000646","219011344069620",29.20,7.30,0,333.93,349.26,9.9,7.7,0.044,308395.2,308395.2,12724,0,0,0,L,1122011218,0,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450894507,64221.00
12/23/2015 13:15,2,0.283,ACTIVE,211.48,336.64,60.007,1450894503,"274151322000052","219011344069620",27.73,10.00,0,333.93,344.76,8.0,5.8,0.040,590597.2,590597.2,1950,0,0,0,L,1151911521,0,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450894508,64222.00
12/23/2015 13:15,2,0.334,ACTIVE,212.61,340.55,59.981,1450894503,"201051344000585","219011344069620",29.72,7.70,0,333.93,348.66,10.1,7.8,0.035,312995.0,312995.0,12728,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450894509,64223.00
12/23/2015 13:15,2,0.312,ACTIVE,212.38,339.95,59.949,1450894503,"201051344001230","219011344069620",29.72,7.30,0,334.24,348.36,9.4,7.2,0.040,311500.5,311500.5,12763,0,0,0,L,1122011218,0,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450894510,64224.00
12/23/2015 13:15,2,0.332,ACTIVE,212.83,341.15,59.991,1450894503,"201051344000582","219011344069620",29.22,7.30,0,335.14,348.66,9.8,7.6,0.044,306343.8,306343.8,12719,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450894511,64225.00
12/23/2015 13:15,2,0.344,ACTIVE,212.16,339.65,59.975,1450894503,"201051344000955","219011344069620",30.28,7.70,0,333.33,348.96,10.6,8.3,0.044,315247.2,315247.2,12722,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450894512,64226.00
12/23/2015 13:15,2,0.158,ACTIVE,211.70,351.07,59.996,1450894503,"274151322000094","219011344069620",32.70,11.30,0,336.64,421.40,5.2,3.1,0.022,476286.6,476286.6,2003,0,0,0,L,1151911521,0,121.33,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450894513,64227.00
12/23/2015 13:15,2,0.363,ACTIVE,212.61,339.95,59.970,1450894503,"201051344000579","219011344069620",29.38,7.00,0,335.44,348.96,10.9,8.6,0.044,317074.2,317074.2,8074,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450894514,64228.00
12/23/2015 13:15,2,0.350,ACTIVE,212.38,340.25,60.023,1450894503,"201051344000890","219011344069620",29.76,7.70,0,334.84,348.96,10.6,8.3,0.044,313839.6,313839.6,12732,0,0,0,L,1122011218,0,122.01,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450894515,64229.00
12/23/2015 13:15,2,0.350,ACTIVE,212.61,340.25,59.970,1450894503,"201051344000438","219011344069620",29.24,7.70,0,334.54,348.96,10.4,8.1,0.040,315541.6,315541.6,12724,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450894516,64230.00
12/23/2015 13:15,2,0.383,ACTIVE,212.61,340.55,60.007,1450894503,"201051344000417","219011344069620",29.06,7.70,0,334.84,348.96,11.3,9.0,0.040,309733.9,309733.9,12734,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450894517,64231.00
12/23/2015 13:15,2,0.254,ACTIVE,211.93,339.65,59.975,1450894503,"274151322000083","219011344069620",27.97,10.00,0,334.84,344.76,7.2,5.0,0.035,585033.4,585033.4,1956,0,0,0,L,1151911521,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450894518,64232.00
12/23/2015 13:15,2,0.258,ACTIVE,212.38,340.55,59.981,1450894503,"274151322000076","219011344069620",29.10,10.30,0,335.74,345.36,7.6,5.4,0.035,621371.9,621371.9,1947,0,0,0,L,1151911521,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450894519,64233.00
12/23/2015 13:15,2,0.332,ACTIVE,212.16,339.65,59.975,1450894503,"201051344000868","219011344069620",28.98,7.30,0,333.33,349.26,9.8,7.5,0.044,301132.2,301132.2,8076,0,0,0,L,1122011218,0,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450894520,64234.00
12/23/2015 13:15,2,0.254,ACTIVE,211.70,338.74,59.975,1450894503,"274151322000095","219011344069620",27.85,9.70,0,334.84,344.45,7.2,5.0,0.035,614294.2,614294.2,1951,0,0,0,L,1151911521,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450894521,64235.00
12/23/2015 13:15,2,0.316,ACTIVE,212.38,341.45,59.986,1450894503,"201051344000988","219011344069620",29.02,7.70,0,333.63,349.86,9.3,7.1,0.040,301466.1,301466.1,8074,0,0,0,L,1122011218,0,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450894522,64236.00
12/23/2015 13:15,2,0.324,ACTIVE,212.16,338.74,59.970,1450894503,"201051344001025","219011344069620",29.72,7.30,0,334.84,348.96,9.8,7.6,0.044,313540.7,313540.7,12725,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450894523,64237.00
12/23/2015 13:15,2,0.352,ACTIVE,212.61,339.95,59.981,1450894503,"201051344000458","219011344069620",29.30,9.00,0,333.93,349.26,10.4,8.2,0.044,311350.9,311350.9,8083,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450894524,64238.00
12/23/2015 13:15,2,0.334,ACTIVE,213.29,341.75,59.975,1450894503,"201051344000853","219011344069620",29.16,7.30,0,337.24,350.77,9.9,7.7,0.049,308207.6,308207.6,8091,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450894525,64239.00
12/23/2015 13:15,2,0.324,ACTIVE,212.83,341.45,59.981,1450894503,"201051344000685","219011344069620",29.40,7.70,0,333.93,350.47,9.7,7.4,0.044,315147.6,315147.6,12743,0,0,0,L,1122011218,0,122.68,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450894526,64240.00
12/23/2015 13:15,2,0.314,ACTIVE,212.61,340.55,59.965,1450894503,"201051344000917","219011344069620",29.38,8.50,0,334.24,349.56,9.4,7.1,0.040,312825.2,312825.2,12754,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450894527,64241.00
12/23/2015 13:15,2,0.309,ACTIVE,212.61,340.55,59.986,1450894503,"201051344001145","219011344069620",29.22,7.00,0,335.44,349.56,9.2,6.9,0.044,315885.5,315885.5,12757,0,0,0,L,1122011218,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450894528,64242.00
12/23/2015 13:15,2,0.340,ACTIVE,212.61,340.85,59.981,1450894503,"201051344000651","219011344069620",28.55,7.30,0,335.44,348.96,9.8,7.6,0.044,310003.3,310003.3,12731,0,0,0,L,1122011218,0,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450894528,64243.00
12/23/2015 13:15,2,0.240,ACTIVE,211.25,337.84,59.986,1450894503,"274151322000088","219011344069620",27.35,10.30,0,334.54,344.45,6.6,4.5,0.031,568130.3,568130.3,1951,0,0,0,L,1151911521,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450894529,64244.00
12/23/2015 13:15,2,0.174,ACTIVE,212.16,362.19,59.981,1450894503,"274151322000068","219011344069620",33.91,12.70,0,337.24,423.50,6.0,3.9,0.018,476209.6,476209.6,2002,0,0,0,L,1151911521,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450894530,64245.00
12/23/2015 13:15,2,0.324,ACTIVE,212.16,339.95,59.996,1450894503,"201051344001135","219011344069620",29.18,7.70,0,334.24,347.16,9.6,7.3,0.040,306576.5,306576.5,12719,0,0,0,L,1122011218,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450894531,64246.00
12/23/2015 13:15,2,0.348,ACTIVE,212.16,339.65,59.981,1450894503,"201051344000594","219011344069620",29.34,7.30,0,333.33,348.96,10.3,8.1,0.040,312554.7,312554.7,8074,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450894532,64247.00
12/23/2015 13:15,2,0.328,ACTIVE,212.61,339.34,59.991,1450894503,"201051344001203","219011344069620",29.08,7.70,0,334.24,350.47,9.7,7.4,0.044,312933.2,312933.2,12734,0,0,0,L,1122011218,0,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450894533,64248.00
12/23/2015 13:15,2,0.256,ACTIVE,211.48,339.34,59.954,1450894503,"274151322000054","219011344069620",27.81,10.70,0,334.54,344.45,7.2,5.0,0.022,580265.3,580265.3,1952,0,0,0,L,1151911521,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450894534,64249.00
12/23/2015 13:15,2,0.328,ACTIVE,212.83,339.34,59.986,1450894503,"201051344000867","219011344069620",29.50,8.00,0,334.54,349.26,9.8,7.6,0.040,301620.6,301620.6,8069,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450894535,64250.00
12/23/2015 13:15,2,0.367,ACTIVE,212.38,340.25,59.986,1450894503,"201051344001093","219011344069620",29.02,8.50,0,333.93,348.06,10.8,8.5,0.040,311154.9,311154.9,12744,0,0,0,L,1122011218,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450894536,64251.00
12/23/2015 13:15,2,0.273,ACTIVE,212.61,340.55,60.023,1450894503,"201051344000900","219011344069620",28.86,7.30,0,334.54,348.96,8.1,5.9,0.044,314527.7,314527.7,8079,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450894537,64252.00
12/23/2015 13:15,2,0.354,ACTIVE,212.83,340.85,59.981,1450894503,"201051344000648","219011344069620",29.16,7.00,0,335.14,348.66,10.5,8.2,0.049,308457.0,308457.0,8069,0,0,0,L,1122011218,0,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450894538,64253.00
12/23/2015 13:15,2,0.330,ACTIVE,212.61,339.95,59.981,1450894503,"201051344000569","219011344069620",30.28,7.70,0,335.74,348.36,10.2,7.9,0.044,316018.4,316018.4,8070,0,0,0,L,1122011218,0,120.88,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450894539,64254.00
12/23/2015 13:15,2,0.326,ACTIVE,212.61,339.65,59.975,1450894503,"201051344000983","219011344069620",29.44,7.70,0,334.24,348.06,9.7,7.5,0.044,311278.7,311278.7,8077,0,0,0,L,1122011218,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450894540,64255.00
12/23/2015 13:15,2,0.320,ACTIVE,212.83,340.55,59.986,1450894503,"201051344001158","219011344069620",29.10,6.70,0,335.14,348.66,9.5,7.2,0.049,306840.6,306840.6,8084,0,0,0,L,1122011218,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450894541,64256.00
12/23/2015 13:15,2,0.354,ACTIVE,213.06,341.15,59.986,1450894503,"201051344000576","219011344069620",28.45,7.30,0,335.74,350.17,10.2,8.0,0.040,308920.2,308920.2,8081,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450894542,64257.00
12/23/2015 13:15,2,0.260,ACTIVE,211.70,339.34,60.002,1450894503,"274151322000087","219011344069620",27.79,11.30,0,334.84,344.45,7.3,5.2,0.022,555730.2,555730.2,1958,0,0,0,L,1151911521,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450894543,64258.00
12/23/2015 13:30,2,0.258,ACTIVE,213.06,341.15,59.991,1450895403,"201051344000645","219011344069620",29.10,8.00,0,335.14,346.86,7.7,5.5,0.027,309614.4,309614.4,8076,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450895404,64259.00
12/23/2015 13:30,2,0.188,ACTIVE,211.93,338.44,59.986,1450895403,"274151322000085","219011344069620",27.73,10.00,0,335.74,343.25,5.3,3.2,0.018,582990.0,582990.0,1954,0,0,0,L,1151911521,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450895405,64260.00
12/23/2015 13:30,2,0.277,ACTIVE,213.29,342.65,59.991,1450895403,"201051344000633","219011344069620",28.82,7.00,0,334.54,348.66,8.1,5.9,0.022,302491.5,302491.5,8083,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450895406,64261.00
12/23/2015 13:30,2,0.275,ACTIVE,212.61,340.55,59.991,1450895403,"201051344000469","219011344069620",29.88,6.30,0,333.93,346.56,8.4,6.2,0.027,303442.6,303442.6,8093,0,0,0,L,1122011218,0,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450895407,64262.00
12/23/2015 13:30,2,0.273,ACTIVE,212.16,339.34,59.986,1450895403,"201051344000646","219011344069620",28.55,7.30,0,333.03,345.96,8.0,5.7,0.018,308396.8,308396.8,12725,0,0,0,L,1122011218,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450895408,64263.00
12/23/2015 13:30,2,0.213,ACTIVE,211.70,339.04,59.965,1450895403,"274151322000052","219011344069620",27.85,10.00,0,335.14,343.25,6.0,3.9,0.027,590598.4,590598.4,1951,0,0,0,L,1151911521,0,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450895409,64264.00
12/23/2015 13:30,2,0.271,ACTIVE,212.38,339.95,59.991,1450895403,"201051344000585","219011344069620",29.56,7.70,0,334.54,347.46,8.2,5.9,0.027,312996.7,312996.7,12729,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450895409,64265.00
12/23/2015 13:30,2,0.244,ACTIVE,212.16,339.34,59.944,1450895403,"201051344001230","219011344069620",29.62,7.30,0,333.93,345.96,7.4,5.2,0.022,311502.0,311502.0,12764,0,0,0,L,1122011218,0,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450895410,64266.00
12/23/2015 13:30,2,0.273,ACTIVE,212.83,339.95,59.991,1450895403,"201051344000582","219011344069620",28.75,7.30,0,335.14,348.06,8.0,5.8,0.027,306345.4,306345.4,12720,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450895411,64267.00
12/23/2015 13:30,2,0.299,ACTIVE,211.93,339.04,59.965,1450895403,"201051344000955","219011344069620",28.86,7.70,0,333.33,346.86,8.7,6.5,0.027,315249.0,315249.0,12723,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450895412,64268.00
12/23/2015 13:30,2,0.111,ACTIVE,211.93,339.04,59.965,1450895403,"274151322000094","219011344069620",30.42,10.70,0,336.34,363.69,3.4,1.4,0.018,476287.1,476287.1,2004,0,0,0,L,1151911521,0,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450895413,64269.00
12/23/2015 13:30,2,0.303,ACTIVE,213.06,340.25,59.975,1450895403,"201051344000579","219011344069620",28.84,7.00,0,334.54,345.96,8.9,6.7,0.027,317076.1,317076.1,8075,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450895414,64270.00
12/23/2015 13:30,2,0.279,ACTIVE,212.16,338.44,59.975,1450895403,"201051344000890","219011344069620",29.80,7.70,0,333.33,348.06,8.4,6.2,0.022,313841.4,313841.4,12733,0,0,0,L,1122011218,0,122.01,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450895415,64271.00
12/23/2015 13:30,2,0.291,ACTIVE,212.38,339.34,59.981,1450895403,"201051344000438","219011344069620",28.86,7.30,0,334.84,346.86,8.5,6.3,0.022,315543.3,315543.3,12725,0,0,0,L,1122011218,0,122.23,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450895416,64272.00
12/23/2015 13:30,2,0.324,ACTIVE,212.61,339.65,59.959,1450895403,"201051344000417","219011344069620",28.67,7.30,0,334.84,347.76,9.4,7.2,0.022,309735.9,309735.9,12735,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450895417,64273.00
12/23/2015 13:30,2,0.188,ACTIVE,212.16,339.95,59.981,1450895403,"274151322000083","219011344069620",27.83,10.00,0,335.44,343.55,5.3,3.2,0.022,585034.5,585034.5,1957,0,0,0,L,1151911521,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450895418,64274.00
12/23/2015 13:30,2,0.191,ACTIVE,212.38,339.95,59.986,1450895403,"274151322000076","219011344069620",28.23,10.00,0,336.64,343.85,5.5,3.4,0.022,621373.0,621373.0,1948,0,0,0,L,1151911521,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450895419,64275.00
12/23/2015 13:30,2,0.270,ACTIVE,212.83,340.55,59.986,1450895403,"201051344000868","219011344069620",28.39,7.00,0,333.63,345.96,7.8,5.6,0.027,301133.8,301133.8,8077,0,0,0,L,1122011218,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450895420,64276.00
12/23/2015 13:30,2,0.188,ACTIVE,212.16,338.14,59.991,1450895403,"274151322000095","219011344069620",27.19,9.70,0,335.44,342.95,5.2,3.1,0.018,614295.2,614295.2,1952,0,0,0,L,1151911521,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450895421,64277.00
12/23/2015 13:30,2,0.252,ACTIVE,212.61,341.45,60.018,1450895403,"201051344000988","219011344069620",28.82,7.30,0,333.63,348.66,7.4,5.2,0.031,301467.6,301467.6,8075,0,0,0,L,1122011218,0,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450895422,64278.00
12/23/2015 13:30,2,0.270,ACTIVE,212.16,338.74,59.996,1450895403,"201051344001025","219011344069620",28.73,7.00,0,333.93,346.86,7.9,5.7,0.027,313542.3,313542.3,12726,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450895423,64279.00
12/23/2015 13:30,2,0.287,ACTIVE,212.61,339.65,59.991,1450895403,"201051344000458","219011344069620",29.06,8.50,0,334.54,345.66,8.5,6.3,0.027,311352.6,311352.6,8084,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450895424,64280.00
12/23/2015 13:30,2,0.277,ACTIVE,213.51,342.05,60.007,1450895403,"201051344000853","219011344069620",28.25,7.00,0,335.44,347.16,7.9,5.7,0.027,308209.2,308209.2,8092,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450895425,64281.00
12/23/2015 13:30,2,0.271,ACTIVE,212.61,340.55,59.991,1450895403,"201051344000685","219011344069620",28.55,7.30,0,334.84,347.46,7.9,5.7,0.027,315149.2,315149.2,12744,0,0,0,L,1122011218,0,122.68,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450895425,64282.00
12/23/2015 13:30,2,0.266,ACTIVE,212.61,340.25,59.986,1450895403,"201051344000917","219011344069620",28.31,8.50,0,333.03,346.56,7.7,5.5,0.027,312826.7,312826.7,12755,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450895426,64283.00
12/23/2015 13:30,2,0.252,ACTIVE,212.83,340.55,59.996,1450895403,"201051344001145","219011344069620",28.73,7.00,0,335.44,348.96,7.4,5.2,0.027,315887.0,315887.0,12758,0,0,0,L,1122011218,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450895427,64284.00
12/23/2015 13:30,2,0.279,ACTIVE,212.61,339.65,59.986,1450895403,"201051344000651","219011344069620",28.84,7.00,0,335.14,346.56,8.2,6.0,0.027,310004.9,310004.9,12732,0,0,0,L,1122011218,0,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450895428,64285.00
12/23/2015 13:30,2,0.180,ACTIVE,211.48,338.74,59.975,1450895403,"274151322000088","219011344069620",26.32,10.00,0,334.54,342.95,4.8,2.7,0.009,568131.2,568131.2,1952,0,0,0,L,1151911521,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450895429,64286.00
12/23/2015 13:30,2,0.133,ACTIVE,212.83,339.34,59.986,1450895403,"274151322000068","219011344069620",30.59,11.70,0,336.94,373.91,4.0,2.0,0.004,476210.3,476210.3,2003,0,0,0,L,1151911521,0,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450895430,64287.00
12/23/2015 13:30,2,0.264,ACTIVE,212.16,338.14,59.996,1450895403,"201051344001135","219011344069620",28.84,7.30,0,334.24,347.46,7.7,5.5,0.027,306578.1,306578.1,12720,0,0,0,L,1122011218,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450895431,64288.00
12/23/2015 13:30,2,0.291,ACTIVE,212.61,339.65,60.028,1450895403,"201051344000594","219011344069620",28.63,7.00,0,333.63,345.66,8.4,6.2,0.031,312556.4,312556.4,8075,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450895432,64289.00
12/23/2015 13:30,2,0.270,ACTIVE,212.38,339.34,59.986,1450895403,"201051344001203","219011344069620",28.63,7.30,0,334.54,347.76,7.8,5.6,0.027,312934.7,312934.7,12735,0,0,0,L,1122011218,0,122.46,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450895433,64290.00
12/23/2015 13:30,2,0.189,ACTIVE,211.70,339.65,59.996,1450895403,"274151322000054","219011344069620",27.41,10.30,0,335.14,343.55,5.3,3.2,0.027,580266.2,580266.2,1953,0,0,0,L,1151911521,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450895434,64291.00
12/23/2015 13:30,2,0.271,ACTIVE,213.29,339.65,60.007,1450895403,"201051344000867","219011344069620",28.98,7.70,0,334.24,345.66,8.0,5.8,0.027,301622.2,301622.2,8070,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450895435,64292.00
12/23/2015 13:30,2,0.303,ACTIVE,212.38,339.65,59.970,1450895403,"201051344001093","219011344069620",28.96,8.00,0,333.93,348.66,8.9,6.7,0.027,311156.8,311156.8,12745,0,0,0,L,1122011218,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450895436,64293.00
12/23/2015 13:30,2,0.215,ACTIVE,212.61,340.55,59.986,1450895403,"201051344000900","219011344069620",28.31,7.00,0,333.93,346.26,6.2,4.1,0.022,314528.9,314528.9,8080,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450895437,64294.00
12/23/2015 13:30,2,0.293,ACTIVE,213.06,340.55,60.002,1450895403,"201051344000648","219011344069620",29.08,6.70,0,334.54,346.56,8.7,6.4,0.027,308458.7,308458.7,8070,0,0,0,L,1122011218,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450895438,64295.00
12/23/2015 13:30,2,0.285,ACTIVE,212.83,340.25,60.002,1450895403,"201051344000569","219011344069620",28.98,7.30,0,334.54,346.26,8.4,6.2,0.027,316020.1,316020.1,8071,0,0,0,L,1122011218,0,121.10,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450895439,64296.00
12/23/2015 13:30,2,0.270,ACTIVE,212.83,340.25,60.007,1450895403,"201051344000983","219011344069620",28.98,7.30,0,334.54,345.96,8.0,5.7,0.031,311280.3,311280.3,8078,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450895440,64297.00
12/23/2015 13:30,2,0.258,ACTIVE,212.83,340.25,60.002,1450895403,"201051344001158","219011344069620",29.20,6.70,0,333.33,346.56,7.7,5.5,0.027,306842.2,306842.2,8085,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450895440,64298.00
12/23/2015 13:30,2,0.293,ACTIVE,213.06,341.75,59.965,1450895403,"201051344000576","219011344069620",28.61,7.00,0,334.84,347.16,8.5,6.3,0.027,308922.0,308922.0,8082,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450895441,64299.00
12/23/2015 13:30,2,0.201,ACTIVE,211.70,337.24,60.002,1450895403,"274151322000087","219011344069620",27.49,11.00,0,335.14,343.25,5.7,3.5,0.013,555731.2,555731.2,1959,0,0,0,L,1151911521,0,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450895442,64300.00
12/23/2015 13:45,2,0.438,ACTIVE,213.29,342.65,59.965,1450896303,"201051344000645","219011344069620",29.90,8.00,0,335.74,348.06,13.2,10.9,0.071,309616.4,309616.4,8077,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450896304,64301.00
12/23/2015 13:45,2,0.357,ACTIVE,211.93,338.74,59.949,1450896303,"274151322000085","219011344069620",28.82,10.00,0,335.74,344.45,10.4,8.1,0.049,582991.3,582991.3,1955,0,0,0,L,1151911521,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450896305,64302.00
12/23/2015 13:45,2,0.445,ACTIVE,213.51,344.76,59.965,1450896303,"201051344000633","219011344069620",29.70,7.00,0,335.44,349.56,13.4,11.0,0.071,302493.6,302493.6,8084,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450896306,64303.00
12/23/2015 13:45,2,0.475,ACTIVE,213.06,342.65,59.986,1450896303,"201051344000469","219011344069620",28.73,6.30,0,334.54,347.76,13.8,11.4,0.080,303444.8,303444.8,8094,0,0,0,L,1122011218,0,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450896307,64304.00
12/23/2015 13:45,2,0.459,ACTIVE,212.16,340.25,59.954,1450896303,"201051344000646","219011344069620",28.27,7.00,0,333.03,346.56,13.2,10.8,0.066,308398.8,308398.8,12726,0,0,0,L,1122011218,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450896308,64305.00
12/23/2015 13:45,2,0.381,ACTIVE,211.70,339.95,59.938,1450896303,"274151322000052","219011344069620",28.94,10.00,0,334.54,344.45,11.2,8.9,0.040,590599.9,590599.9,1952,0,0,0,L,1151911521,0,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450896310,64306.00
12/23/2015 13:45,2,0.455,ACTIVE,212.61,341.75,59.996,1450896303,"201051344000585","219011344069620",29.18,7.70,0,333.33,346.26,13.5,11.1,0.071,312998.7,312998.7,12730,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450896311,64307.00
12/23/2015 13:45,2,0.422,ACTIVE,212.38,340.25,59.981,1450896303,"201051344001230","219011344069620",29.40,7.00,0,333.03,345.36,12.6,10.2,0.062,311503.9,311503.9,12765,0,0,0,L,1122011218,0,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450896312,64308.00
12/23/2015 13:45,2,0.441,ACTIVE,212.83,341.15,59.970,1450896303,"201051344000582","219011344069620",29.38,7.00,0,333.93,346.26,13.2,10.8,0.066,306347.4,306347.4,12721,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450896313,64309.00
12/23/2015 13:45,2,0.463,ACTIVE,211.93,339.65,59.959,1450896303,"201051344000955","219011344069620",29.70,7.30,0,333.03,345.06,14.0,11.6,0.071,315251.2,315251.2,12724,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450896314,64310.00
12/23/2015 13:45,2,0.217,ACTIVE,211.70,420.50,59.970,1450896303,"274151322000094","219011344069620",39.90,10.70,0,335.44,425.61,8.8,6.6,0.040,476288.1,476288.1,2005,0,0,0,L,1151911521,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450896315,64311.00
12/23/2015 13:45,2,0.471,ACTIVE,212.83,342.05,59.959,1450896303,"201051344000579","219011344069620",29.98,7.00,0,335.44,347.76,14.3,11.9,0.071,317078.3,317078.3,8076,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450896316,64312.00
12/23/2015 13:45,2,0.467,ACTIVE,212.16,340.25,59.970,1450896303,"201051344000890","219011344069620",28.90,7.70,0,333.93,345.96,13.7,11.3,0.075,313843.5,313843.5,12734,0,0,0,L,1122011218,0,122.01,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450896317,64313.00
12/23/2015 13:45,2,0.457,ACTIVE,212.38,340.85,59.970,1450896303,"201051344000438","219011344069620",29.30,7.30,0,333.63,346.86,13.6,11.2,0.066,315545.5,315545.5,12726,0,0,0,L,1122011218,0,122.23,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450896317,64314.00
12/23/2015 13:45,2,0.494,ACTIVE,212.38,340.85,59.970,1450896303,"201051344000417","219011344069620",28.78,7.30,0,333.93,347.46,14.4,12.0,0.080,309738.2,309738.2,12736,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450896318,64315.00
12/23/2015 13:45,2,0.357,ACTIVE,211.93,339.95,59.965,1450896303,"274151322000083","219011344069620",28.92,9.70,0,335.74,344.45,10.5,8.2,0.062,585035.8,585035.8,1958,0,0,0,L,1151911521,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450896319,64316.00
12/23/2015 13:45,2,0.369,ACTIVE,212.61,341.45,59.965,1450896303,"274151322000076","219011344069620",29.28,10.00,0,336.64,345.06,10.9,8.6,0.062,621374.4,621374.4,1949,0,0,0,L,1151911521,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450896320,64317.00
12/23/2015 13:45,2,0.434,ACTIVE,212.83,342.35,59.970,1450896303,"201051344000868","219011344069620",29.92,7.00,0,334.24,347.46,13.2,10.8,0.071,301135.8,301135.8,8078,0,0,0,L,1122011218,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450896321,64318.00
12/23/2015 13:45,2,0.354,ACTIVE,211.70,340.85,59.959,1450896303,"274151322000095","219011344069620",29.46,9.70,0,335.74,343.85,10.6,8.3,0.062,614296.6,614296.6,1953,0,0,0,L,1151911521,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450896322,64319.00
12/23/2015 13:45,2,0.426,ACTIVE,212.38,342.65,59.938,1450896303,"201051344000988","219011344069620",29.68,7.30,0,333.33,349.26,12.9,10.5,0.075,301469.5,301469.5,8076,0,0,0,L,1122011218,0,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450896323,64320.00
