ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/23/2015 13:45,2,0.445,ACTIVE,211.48,338.44,59.933,1450896303,"201051344001025","219011344069620",28.92,7.00,0,333.93,346.26,13.1,10.7,0.075,313544.3,313544.3,12727,0,0,0,L,1122011218,0,121.10,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450896324,64321.00
12/23/2015 13:45,2,0.457,ACTIVE,212.38,340.85,59.970,1450896303,"201051344000458","219011344069620",29.86,8.50,0,335.14,347.46,13.9,11.5,0.071,311354.8,311354.8,8085,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450896325,64322.00
12/23/2015 13:45,2,0.445,ACTIVE,212.83,343.25,59.959,1450896303,"201051344000853","219011344069620",29.34,7.00,0,336.04,348.96,13.3,10.9,0.075,308211.2,308211.2,8093,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450896326,64323.00
12/23/2015 13:45,2,0.436,ACTIVE,212.16,340.55,59.954,1450896303,"201051344000685","219011344069620",29.70,7.30,0,334.84,346.56,13.2,10.8,0.080,315151.1,315151.1,12745,0,0,0,L,1122011218,0,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450896327,64324.00
12/23/2015 13:45,2,0.426,ACTIVE,211.93,340.25,59.959,1450896303,"201051344000917","219011344069620",29.60,8.50,0,332.73,346.26,12.8,10.4,0.071,312828.6,312828.6,12756,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450896328,64325.00
12/23/2015 13:45,2,0.412,ACTIVE,212.16,339.95,59.922,1450896303,"201051344001145","219011344069620",30.10,7.00,0,335.14,346.56,12.6,10.2,0.075,315888.9,315888.9,12759,0,0,0,L,1122011218,0,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450896329,64326.00
12/23/2015 13:45,2,0.453,ACTIVE,212.38,340.55,59.954,1450896303,"201051344000651","219011344069620",29.00,7.00,0,334.54,346.86,13.3,11.0,0.071,310007.0,310007.0,12733,0,0,0,L,1122011218,0,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450896329,64327.00
12/23/2015 13:45,2,0.350,ACTIVE,211.48,340.55,59.954,1450896303,"274151322000088","219011344069620",27.87,10.00,0,334.24,343.55,9.9,7.6,0.049,568132.4,568132.4,1953,0,0,0,L,1151911521,0,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450896331,64328.00
12/23/2015 13:45,2,0.229,ACTIVE,212.38,429.82,59.959,1450896303,"274151322000068","219011344069620",40.75,12.00,0,336.94,432.52,9.5,7.2,0.035,476211.4,476211.4,2004,0,0,0,L,1151911521,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450896331,64329.00
12/23/2015 13:45,2,0.436,ACTIVE,211.93,339.65,59.954,1450896303,"201051344001135","219011344069620",29.50,7.30,0,333.63,345.06,13.1,10.7,0.080,306580.0,306580.0,12721,0,0,0,L,1122011218,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450896332,64330.00
12/23/2015 13:45,2,0.467,ACTIVE,212.38,341.45,59.965,1450896303,"201051344000594","219011344069620",29.04,7.30,0,333.63,347.16,13.8,11.3,0.075,312558.6,312558.6,8076,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450896333,64331.00
12/23/2015 13:45,2,0.451,ACTIVE,212.38,339.95,59.959,1450896303,"201051344001203","219011344069620",28.17,7.30,0,334.54,347.46,12.9,10.5,0.071,312936.7,312936.7,12736,0,0,0,L,1122011218,0,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450896334,64332.00
12/23/2015 13:45,2,0.354,ACTIVE,211.48,339.65,59.949,1450896303,"274151322000054","219011344069620",29.20,10.30,0,334.84,344.15,10.5,8.2,0.057,580267.6,580267.6,1954,0,0,0,L,1151911521,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450896335,64333.00
12/23/2015 13:45,2,0.449,ACTIVE,213.06,341.45,59.970,1450896303,"201051344000867","219011344069620",29.16,7.70,0,334.84,347.46,13.3,10.9,0.080,301624.2,301624.2,8071,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450896336,64334.00
12/23/2015 13:45,2,0.471,ACTIVE,212.38,341.15,59.991,1450896303,"201051344001093","219011344069620",29.60,8.00,0,333.63,346.26,14.2,11.7,0.066,311159.0,311159.0,12746,0,0,0,L,1122011218,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450896337,64335.00
12/23/2015 13:45,2,0.393,ACTIVE,212.61,342.05,59.965,1450896303,"201051344000900","219011344069620",28.80,7.00,0,333.93,347.46,11.4,9.1,0.075,314530.5,314530.5,8081,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450896338,64336.00
12/23/2015 13:45,2,0.473,ACTIVE,212.83,342.05,59.970,1450896303,"201051344000648","219011344069620",29.20,6.70,0,335.14,347.76,14.1,11.6,0.075,308460.9,308460.9,8071,0,0,0,L,1122011218,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450896339,64337.00
12/23/2015 13:45,2,0.455,ACTIVE,213.06,341.75,59.959,1450896303,"201051344000569","219011344069620",29.94,7.30,0,335.74,347.76,13.8,11.4,0.075,316022.2,316022.2,8072,0,0,0,L,1122011218,0,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450896340,64338.00
12/23/2015 13:45,2,0.441,ACTIVE,212.61,341.45,59.954,1450896303,"201051344000983","219011344069620",29.40,7.30,0,334.24,347.76,13.2,10.8,0.080,311282.2,311282.2,8079,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450896341,64339.00
12/23/2015 13:45,2,0.430,ACTIVE,212.83,342.05,59.954,1450896303,"201051344001158","219011344069620",29.90,6.70,0,333.63,347.76,13.1,10.7,0.084,306844.1,306844.1,8086,0,0,0,L,1122011218,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450896342,64340.00
12/23/2015 13:45,2,0.471,ACTIVE,213.29,343.25,59.970,1450896303,"201051344000576","219011344069620",28.71,7.00,0,334.84,348.66,13.7,11.3,0.075,308924.1,308924.1,8083,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450896343,64341.00
12/23/2015 13:45,2,0.379,ACTIVE,211.70,339.34,59.959,1450896303,"274151322000087","219011344069620",27.77,11.00,0,334.54,344.15,10.7,8.4,0.057,555732.6,555732.6,1960,0,0,0,L,1151911521,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450896343,64342.00
12/23/2015 14:00,2,0.396,ACTIVE,213.74,342.65,59.970,1450897203,"201051344000645","219011344069620",28.67,8.00,0,336.04,350.47,11.6,9.2,0.057,309619.1,309619.1,8078,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450897204,64343.00
12/23/2015 14:00,2,0.316,ACTIVE,212.16,340.25,59.965,1450897203,"274151322000085","219011344069620",27.87,10.00,0,335.44,345.06,8.9,6.7,0.049,582993.4,582993.4,1956,0,0,0,L,1151911521,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450897205,64344.00
12/23/2015 14:00,2,0.400,ACTIVE,213.74,343.85,59.959,1450897203,"201051344000633","219011344069620",28.96,7.00,0,335.44,351.97,11.8,9.4,0.066,302496.4,302496.4,8085,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450897206,64345.00
12/23/2015 14:00,2,0.414,ACTIVE,213.29,342.35,59.981,1450897203,"201051344000469","219011344069620",28.86,6.70,0,334.54,349.56,12.1,9.8,0.062,303447.7,303447.7,8095,0,0,0,L,1122011218,0,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450897207,64346.00
12/23/2015 14:00,2,0.389,ACTIVE,211.93,339.65,59.981,1450897203,"201051344000646","219011344069620",29.50,7.30,0,333.03,347.76,11.7,9.3,0.062,308401.6,308401.6,12727,0,0,0,L,1122011218,0,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450897208,64347.00
12/23/2015 14:00,2,0.328,ACTIVE,211.70,339.95,59.959,1450897203,"274151322000052","219011344069620",28.75,10.00,0,334.54,345.06,9.6,7.3,0.053,590602.2,590602.2,1953,0,0,0,L,1151911521,0,121.10,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450897209,64348.00
12/23/2015 14:00,2,0.391,ACTIVE,212.61,340.55,59.981,1450897203,"201051344000585","219011344069620",29.74,8.00,0,332.73,347.76,11.8,9.5,0.057,313001.5,313001.5,12731,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450897210,64349.00
12/23/2015 14:00,2,0.373,ACTIVE,212.16,339.34,59.975,1450897203,"201051344001230","219011344069620",28.84,7.30,0,333.03,345.96,11.0,8.7,0.057,311506.5,311506.5,12766,0,0,0,L,1122011218,0,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450897211,64350.00
12/23/2015 14:00,2,0.385,ACTIVE,212.83,340.85,60.012,1450897203,"201051344000582","219011344069620",29.08,7.00,0,333.33,347.46,11.4,9.1,0.057,306350.2,306350.2,12722,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450897212,64351.00
12/23/2015 14:00,2,0.410,ACTIVE,211.93,339.34,59.970,1450897203,"201051344000955","219011344069620",29.14,7.70,0,331.23,346.56,12.2,9.8,0.057,315254.1,315254.1,12725,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450897213,64352.00
12/23/2015 14:00,2,0.191,ACTIVE,212.16,394.05,59.959,1450897203,"274151322000094","219011344069620",37.03,11.30,0,336.94,442.74,7.2,5.0,0.035,476289.7,476289.7,2006,0,0,0,L,1151911521,0,121.33,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450897214,64353.00
12/23/2015 14:00,2,0.420,ACTIVE,213.51,341.45,59.965,1450897203,"201051344000579","219011344069620",29.32,7.30,0,335.14,349.86,12.5,10.1,0.057,317081.3,317081.3,8077,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450897215,64354.00
12/23/2015 14:00,2,0.406,ACTIVE,211.93,338.74,60.012,1450897203,"201051344000890","219011344069620",29.50,7.70,0,333.03,347.46,12.2,9.8,0.057,313846.4,313846.4,12735,0,0,0,L,1122011218,0,122.01,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450897216,64355.00
12/23/2015 14:00,2,0.400,ACTIVE,212.38,339.95,59.965,1450897203,"201051344000438","219011344069620",29.40,7.30,0,333.93,351.37,11.9,9.6,0.053,315548.3,315548.3,12727,0,0,0,L,1122011218,0,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450897216,64356.00
12/23/2015 14:00,2,0.430,ACTIVE,212.38,339.65,59.965,1450897203,"201051344000417","219011344069620",29.38,7.70,0,333.33,348.06,12.8,10.4,0.053,309741.3,309741.3,12737,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450897217,64357.00
12/23/2015 14:00,2,0.311,ACTIVE,212.16,339.34,59.954,1450897203,"274151322000083","219011344069620",27.71,10.00,0,335.14,345.96,8.7,6.5,0.044,585037.9,585037.9,1959,0,0,0,L,1151911521,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450897218,64358.00
12/23/2015 14:00,2,0.303,ACTIVE,212.83,341.15,59.981,1450897203,"274151322000076","219011344069620",29.58,10.00,0,336.04,345.96,9.1,6.8,0.049,621376.6,621376.6,1950,0,0,0,L,1151911521,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450897219,64359.00
12/23/2015 14:00,2,0.377,ACTIVE,213.29,341.75,59.965,1450897203,"201051344000868","219011344069620",29.52,7.00,0,333.93,348.96,11.3,9.0,0.053,301138.6,301138.6,8079,0,0,0,L,1122011218,0,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450897220,64360.00
12/23/2015 14:00,2,0.311,ACTIVE,212.16,338.74,59.949,1450897203,"274151322000095","219011344069620",27.63,9.70,0,335.14,344.76,8.7,6.5,0.040,614298.6,614298.6,1954,0,0,0,L,1151911521,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450897221,64361.00
12/23/2015 14:00,2,0.379,ACTIVE,213.06,342.35,59.965,1450897203,"201051344000988","219011344069620",28.11,7.70,0,332.43,349.86,10.8,8.5,0.057,301472.0,301472.0,8077,0,0,0,L,1122011218,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450897222,64362.00
12/23/2015 14:00,2,0.375,ACTIVE,212.16,338.74,59.970,1450897203,"201051344001025","219011344069620",29.68,7.30,0,332.43,347.76,11.3,9.0,0.057,313547.0,313547.0,12728,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450897223,64363.00
12/23/2015 14:00,2,0.395,ACTIVE,212.83,340.85,59.954,1450897203,"201051344000458","219011344069620",29.68,8.50,0,334.54,348.36,11.9,9.6,0.057,311357.6,311357.6,8086,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450897224,64364.00
12/23/2015 14:00,2,0.385,ACTIVE,213.74,342.95,59.959,1450897203,"201051344000853","219011344069620",29.12,7.30,0,335.44,349.56,11.4,9.1,0.062,308214.0,308214.0,8094,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450897225,64365.00
12/23/2015 14:00,2,0.375,ACTIVE,212.61,340.85,59.933,1450897203,"201051344000685","219011344069620",29.14,7.30,0,332.73,347.76,11.1,8.8,0.057,315153.8,315153.8,12746,0,0,0,L,1122011218,0,122.68,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450897226,64366.00
12/23/2015 14:00,2,0.359,ACTIVE,212.38,339.95,59.959,1450897203,"201051344000917","219011344069620",29.52,9.00,0,332.73,347.76,10.8,8.5,0.057,312831.2,312831.2,12757,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450897227,64367.00
12/23/2015 14:00,2,0.354,ACTIVE,212.38,340.25,59.954,1450897203,"201051344001145","219011344069620",29.60,7.00,0,332.73,348.66,10.6,8.3,0.057,315891.4,315891.4,12760,0,0,0,L,1122011218,0,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450897227,64368.00
12/23/2015 14:00,2,0.396,ACTIVE,212.38,339.95,59.917,1450897203,"201051344000651","219011344069620",28.27,7.00,0,333.03,348.66,11.4,9.0,0.053,310009.7,310009.7,12734,0,0,0,L,1122011218,0,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450897228,64369.00
12/23/2015 14:00,2,0.283,ACTIVE,211.70,339.65,59.949,1450897203,"274151322000088","219011344069620",27.77,10.30,0,334.84,344.76,8.0,5.8,0.044,568134.3,568134.3,1954,0,0,0,L,1151911521,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450897229,64370.00
12/23/2015 14:00,2,0.205,ACTIVE,212.83,400.06,59.949,1450897203,"274151322000068","219011344069620",37.75,12.30,0,337.24,441.84,7.9,5.7,0.031,476213.2,476213.2,2005,0,0,0,L,1151911521,0,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450897230,64371.00
12/23/2015 14:00,2,0.355,ACTIVE,211.93,338.74,59.991,1450897203,"201051344001135","219011344069620",30.06,7.30,0,333.33,346.56,10.8,8.5,0.057,306582.7,306582.7,12722,0,0,0,L,1122011218,0,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450897231,64372.00
12/23/2015 14:00,2,0.393,ACTIVE,212.83,341.75,59.981,1450897203,"201051344000594","219011344069620",29.24,7.30,0,333.63,348.66,11.7,9.4,0.062,312561.4,312561.4,8077,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450897232,64373.00
12/23/2015 14:00,2,0.369,ACTIVE,212.16,339.34,59.959,1450897203,"201051344001203","219011344069620",29.08,7.70,0,333.63,348.36,10.9,8.6,0.053,312939.3,312939.3,12737,0,0,0,L,1122011218,0,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450897233,64374.00
12/23/2015 14:00,2,0.297,ACTIVE,211.93,339.34,59.959,1450897203,"274151322000054","219011344069620",28.25,10.30,0,334.84,345.36,8.5,6.3,0.044,580269.6,580269.6,1955,0,0,0,L,1151911521,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450897234,64375.00
12/23/2015 14:00,2,0.371,ACTIVE,213.51,340.85,59.933,1450897203,"201051344000867","219011344069620",29.72,8.00,0,334.54,348.96,11.2,8.9,0.053,301626.9,301626.9,8072,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450897235,64376.00
12/23/2015 14:00,2,0.404,ACTIVE,212.38,340.55,59.970,1450897203,"201051344001093","219011344069620",29.34,8.00,0,333.63,347.76,12.0,9.7,0.053,311161.9,311161.9,12747,0,0,0,L,1122011218,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450897236,64377.00
12/23/2015 14:00,2,0.322,ACTIVE,212.83,341.75,59.965,1450897203,"201051344000900","219011344069620",28.92,7.30,0,334.84,349.56,9.5,7.2,0.053,314532.7,314532.7,8082,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450897237,64378.00
12/23/2015 14:00,2,0.396,ACTIVE,213.29,341.45,59.965,1450897203,"201051344000648","219011344069620",29.48,7.00,0,335.44,349.56,11.9,9.6,0.057,308463.6,308463.6,8072,0,0,0,L,1122011218,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450897238,64379.00
12/23/2015 14:00,2,0.391,ACTIVE,213.29,341.75,59.975,1450897203,"201051344000569","219011344069620",29.28,7.70,0,335.74,349.26,11.7,9.3,0.062,316025.1,316025.1,8073,0,0,0,L,1122011218,0,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450897239,64380.00
12/23/2015 14:00,2,0.373,ACTIVE,213.06,340.85,59.970,1450897203,"201051344000983","219011344069620",29.36,7.30,0,334.24,348.66,11.1,8.8,0.057,311284.9,311284.9,8080,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450897240,64381.00
12/23/2015 14:00,2,0.361,ACTIVE,213.06,341.75,59.970,1450897203,"201051344001158","219011344069620",29.78,6.70,0,334.84,349.26,10.9,8.6,0.062,306846.7,306846.7,8087,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450897241,64382.00
12/23/2015 14:00,2,0.396,ACTIVE,213.51,342.95,59.970,1450897203,"201051344000576","219011344069620",28.61,7.30,0,335.74,349.56,11.5,9.2,0.057,308926.9,308926.9,8084,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450897242,64383.00
12/23/2015 14:00,2,0.307,ACTIVE,212.16,339.34,59.970,1450897203,"274151322000087","219011344069620",27.87,11.00,0,334.84,344.76,8.7,6.5,0.040,555734.6,555734.6,1961,0,0,0,L,1151911521,0,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450897243,64384.00
12/23/2015 14:15,2,0.285,ACTIVE,213.29,340.85,59.981,1450898103,"201051344000645","219011344069620",29.62,8.00,0,336.04,348.96,8.6,6.4,0.035,309621.0,309621.0,8079,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450898104,64385.00
12/23/2015 14:15,2,0.217,ACTIVE,211.93,338.44,59.970,1450898103,"274151322000085","219011344069620",27.85,10.00,0,335.74,343.55,6.2,4.0,0.031,582994.7,582994.7,1957,0,0,0,L,1151911521,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450898105,64386.00
12/23/2015 14:15,2,0.303,ACTIVE,213.29,343.25,59.970,1450898103,"201051344000633","219011344069620",29.28,7.30,0,335.44,351.37,9.1,6.8,0.035,302498.3,302498.3,8086,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450898106,64387.00
12/23/2015 14:15,2,0.326,ACTIVE,213.06,340.55,60.023,1450898103,"201051344000469","219011344069620",28.86,6.70,0,333.63,348.36,9.6,7.3,0.035,303449.7,303449.7,8096,0,0,0,L,1122011218,0,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450898107,64388.00
12/23/2015 14:15,2,0.303,ACTIVE,211.93,339.34,59.996,1450898103,"201051344000646","219011344069620",28.88,7.30,0,333.63,345.96,8.9,6.6,0.031,308403.5,308403.5,12728,0,0,0,L,1122011218,0,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450898108,64389.00
12/23/2015 14:15,2,0.238,ACTIVE,211.48,338.74,59.970,1450898103,"274151322000052","219011344069620",28.49,10.00,0,334.84,343.85,6.9,4.7,0.031,590603.6,590603.6,1954,0,0,0,L,1151911521,0,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450898109,64390.00
12/23/2015 14:15,2,0.305,ACTIVE,212.38,339.95,60.002,1450898103,"201051344000585","219011344069620",29.30,7.70,0,333.63,346.26,9.1,6.8,0.035,313003.5,313003.5,12732,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450898110,64391.00
12/23/2015 14:15,2,0.291,ACTIVE,212.38,339.04,59.975,1450898103,"201051344001230","219011344069620",28.88,7.30,0,332.43,345.06,8.6,6.4,0.031,311508.3,311508.3,12767,0,0,0,L,1122011218,0,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450898111,64392.00
12/23/2015 14:15,2,0.312,ACTIVE,213.06,340.55,59.986,1450898103,"201051344000582","219011344069620",27.99,7.30,0,333.93,346.86,8.9,6.6,0.040,306352.1,306352.1,12723,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450898111,64393.00
12/23/2015 14:15,2,0.318,ACTIVE,212.16,339.04,60.002,1450898103,"201051344000955","219011344069620",29.98,7.70,0,333.03,345.06,9.7,7.4,0.035,315256.1,315256.1,12726,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450898113,64394.00
12/23/2015 14:15,2,0.139,ACTIVE,211.70,338.44,59.991,1450898103,"274151322000094","219011344069620",30.89,10.70,0,335.74,398.26,4.4,2.3,0.027,476290.5,476290.5,2007,0,0,0,L,1151911521,0,121.33,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450898114,64395.00
12/23/2015 14:15,2,0.338,ACTIVE,212.83,339.65,59.975,1450898103,"201051344000579","219011344069620",29.00,7.30,0,335.74,347.76,9.9,7.7,0.035,317083.5,317083.5,8078,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450898114,64396.00
12/23/2015 14:15,2,0.314,ACTIVE,212.16,338.44,59.991,1450898103,"201051344000890","219011344069620",30.02,7.70,0,332.43,346.56,9.6,7.3,0.035,313848.5,313848.5,12736,0,0,0,L,1122011218,0,122.01,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450898115,64397.00
12/23/2015 14:15,2,0.322,ACTIVE,212.38,339.95,59.996,1450898103,"201051344000438","219011344069620",29.26,7.30,0,333.33,345.96,9.6,7.3,0.035,315550.3,315550.3,12728,0,0,0,L,1122011218,0,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450898116,64398.00
12/23/2015 14:15,2,0.354,ACTIVE,212.61,339.95,59.981,1450898103,"201051344000417","219011344069620",28.84,7.70,0,332.73,346.56,10.3,8.0,0.035,309743.5,309743.5,12738,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450898117,64399.00
12/23/2015 14:15,2,0.225,ACTIVE,211.93,338.44,59.986,1450898103,"274151322000083","219011344069620",27.77,10.00,0,335.14,343.85,6.3,4.2,0.035,585039.2,585039.2,1960,0,0,0,L,1151911521,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450898118,64400.00
12/23/2015 14:15,2,0.238,ACTIVE,212.38,339.04,59.981,1450898103,"274151322000076","219011344069620",27.71,10.00,0,336.64,344.15,6.7,4.5,0.031,621378.0,621378.0,1951,0,0,0,L,1151911521,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450898119,64401.00
12/23/2015 14:15,2,0.307,ACTIVE,212.83,340.25,60.028,1450898103,"201051344000868","219011344069620",28.86,7.30,0,335.14,347.46,9.0,6.8,0.035,301140.4,301140.4,8080,0,0,0,L,1122011218,0,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450898120,64402.00
12/23/2015 14:15,2,0.229,ACTIVE,211.70,339.34,59.996,1450898103,"274151322000095","219011344069620",27.69,9.70,0,335.44,343.25,6.4,4.3,0.035,614299.9,614299.9,1955,0,0,0,L,1151911521,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450898121,64403.00
12/23/2015 14:15,2,0.291,ACTIVE,212.83,341.75,59.981,1450898103,"201051344000988","219011344069620",28.92,7.70,0,334.24,348.66,8.6,6.4,0.035,301473.8,301473.8,8078,0,0,0,L,1122011218,0,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450898122,64404.00
12/23/2015 14:15,2,0.305,ACTIVE,212.16,338.44,60.012,1450898103,"201051344001025","219011344069620",29.12,7.30,0,333.63,346.26,9.0,6.8,0.035,313548.9,313548.9,12729,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450898123,64405.00
12/23/2015 14:15,2,0.320,ACTIVE,212.83,340.25,59.975,1450898103,"201051344000458","219011344069620",29.32,9.00,0,335.14,347.16,9.6,7.3,0.040,311359.7,311359.7,8087,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450898123,64406.00
12/23/2015 14:15,2,0.314,ACTIVE,213.51,342.05,60.002,1450898103,"201051344000853","219011344069620",28.69,7.30,0,336.94,348.96,9.2,7.0,0.040,308215.9,308215.9,8095,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450898124,64407.00
12/23/2015 14:15,2,0.307,ACTIVE,212.38,340.25,59.970,1450898103,"201051344000685","219011344069620",28.98,7.70,0,332.73,347.46,9.0,6.8,0.035,315155.7,315155.7,12747,0,0,0,L,1122011218,0,122.68,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450898125,64408.00
12/23/2015 14:15,2,0.297,ACTIVE,212.38,340.25,59.965,1450898103,"201051344000917","219011344069620",28.78,8.50,0,334.24,346.26,8.7,6.5,0.031,312833.0,312833.0,12758,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450898126,64409.00
12/23/2015 14:15,2,0.287,ACTIVE,212.38,339.95,60.018,1450898103,"201051344001145","219011344069620",29.10,7.00,0,333.93,346.86,8.5,6.2,0.035,315893.1,315893.1,12761,0,0,0,L,1122011218,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450898127,64410.00
12/23/2015 14:15,2,0.314,ACTIVE,212.38,339.65,60.007,1450898103,"201051344000651","219011344069620",29.18,7.30,0,333.93,346.56,9.4,7.1,0.031,310011.6,310011.6,12735,0,0,0,L,1122011218,0,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450898128,64411.00
12/23/2015 14:15,2,0.215,ACTIVE,211.03,338.14,59.981,1450898103,"274151322000088","219011344069620",27.29,10.00,0,334.54,342.95,6.0,3.8,0.022,568135.4,568135.4,1955,0,0,0,L,1151911521,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450898129,64412.00
12/23/2015 14:15,2,0.162,ACTIVE,212.38,344.15,59.981,1450898103,"274151322000068","219011344069620",31.89,11.70,0,336.64,404.87,5.2,3.1,0.022,476214.2,476214.2,2006,0,0,0,L,1151911521,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450898130,64413.00
12/23/2015 14:15,2,0.305,ACTIVE,211.93,338.74,59.933,1450898103,"201051344001135","219011344069620",29.00,7.70,0,332.73,345.06,9.0,6.8,0.035,306584.5,306584.5,12723,0,0,0,L,1122011218,0,121.78,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450898131,64414.00
12/23/2015 14:15,2,0.328,ACTIVE,212.61,340.25,59.986,1450898103,"201051344000594","219011344069620",29.24,7.30,0,333.93,348.06,9.7,7.5,0.044,312563.4,312563.4,8078,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450898132,64415.00
12/23/2015 14:15,2,0.307,ACTIVE,212.38,338.74,59.991,1450898103,"201051344001203","219011344069620",29.00,7.70,0,333.93,346.86,9.1,6.8,0.035,312941.2,312941.2,12738,0,0,0,L,1122011218,0,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450898133,64416.00
12/23/2015 14:15,2,0.236,ACTIVE,211.48,339.04,59.986,1450898103,"274151322000054","219011344069620",27.63,10.30,0,334.84,343.25,6.6,4.4,0.027,580270.9,580270.9,1956,0,0,0,L,1151911521,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450898134,64417.00
12/23/2015 14:15,2,0.309,ACTIVE,213.29,340.55,59.986,1450898103,"201051344000867","219011344069620",29.42,8.00,0,335.14,348.06,9.2,7.0,0.035,301628.8,301628.8,8073,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450898135,64418.00
12/23/2015 14:15,2,0.348,ACTIVE,212.38,340.25,59.954,1450898103,"201051344001093","219011344069620",28.98,8.50,0,333.63,345.96,10.2,8.0,0.035,311164.0,311164.0,12748,0,0,0,L,1122011218,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450898136,64419.00
12/23/2015 14:15,2,0.256,ACTIVE,212.83,341.15,59.986,1450898103,"201051344000900","219011344069620",28.90,7.30,0,334.54,347.46,7.5,5.3,0.031,314534.2,314534.2,8083,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450898137,64420.00
12/23/2015 14:15,2,0.336,ACTIVE,213.06,340.55,59.981,1450898103,"201051344000648","219011344069620",29.16,7.00,0,336.04,347.46,9.9,7.7,0.040,308465.6,308465.6,8073,0,0,0,L,1122011218,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450898138,64421.00
12/23/2015 14:15,2,0.318,ACTIVE,212.83,340.25,59.981,1450898103,"201051344000569","219011344069620",29.64,7.70,0,335.44,348.36,9.6,7.4,0.044,316027.0,316027.0,8074,0,0,0,L,1122011218,0,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450898139,64422.00
12/23/2015 14:15,2,0.309,ACTIVE,213.06,340.55,59.965,1450898103,"201051344000983","219011344069620",29.44,7.30,0,334.54,347.76,9.2,7.0,0.040,311286.8,311286.8,8081,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450898140,64423.00
12/23/2015 14:15,2,0.303,ACTIVE,213.06,340.85,59.991,1450898103,"201051344001158","219011344069620",29.32,6.70,0,334.54,348.06,9.0,6.8,0.035,306848.5,306848.5,8088,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450898141,64424.00
12/23/2015 14:15,2,0.328,ACTIVE,213.51,341.45,59.975,1450898103,"201051344000576","219011344069620",29.52,7.30,0,334.84,348.66,9.8,7.6,0.040,308928.9,308928.9,8085,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450898142,64425.00
12/23/2015 14:15,2,0.248,ACTIVE,211.70,338.44,59.965,1450898103,"274151322000087","219011344069620",27.45,11.00,0,335.14,343.55,6.9,4.7,0.027,555735.9,555735.9,1962,0,0,0,L,1151911521,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450898143,64426.00
12/23/2015 14:30,2,0.344,ACTIVE,213.06,340.55,59.986,1450899003,"201051344000645","219011344069620",28.90,8.50,0,335.74,346.56,10.1,7.8,0.049,309622.8,309622.8,8080,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450899005,64427.00
12/23/2015 14:30,2,0.270,ACTIVE,211.48,338.14,59.991,1450899003,"274151322000085","219011344069620",27.83,10.00,0,335.74,342.95,7.6,5.4,0.031,582995.9,582995.9,1958,0,0,0,L,1151911521,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450899006,64428.00
12/23/2015 14:30,2,0.355,ACTIVE,213.29,342.65,59.975,1450899003,"201051344000633","219011344069620",28.75,7.30,0,335.14,348.36,10.4,8.1,0.049,302500.3,302500.3,8087,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450899007,64429.00
12/23/2015 14:30,2,0.373,ACTIVE,212.83,340.85,59.986,1450899003,"201051344000469","219011344069620",28.71,6.70,0,333.93,346.26,10.9,8.6,0.049,303451.8,303451.8,8097,0,0,0,L,1122011218,0,121.10,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450899008,64430.00
12/23/2015 14:30,2,0.344,ACTIVE,211.93,339.95,59.986,1450899003,"201051344000646","219011344069620",29.42,7.30,0,333.03,346.26,10.3,8.0,0.044,308405.4,308405.4,12729,0,0,0,L,1122011218,0,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450899009,64431.00
12/23/2015 14:30,2,0.285,ACTIVE,211.03,338.44,59.970,1450899003,"274151322000052","219011344069620",28.47,10.00,0,334.54,343.25,8.3,6.1,0.044,590605.1,590605.1,1955,0,0,0,L,1151911521,0,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450899009,64432.00
12/23/2015 14:30,2,0.346,ACTIVE,212.61,340.25,60.012,1450899003,"201051344000585","219011344069620",29.66,7.70,0,333.33,345.36,10.4,8.1,0.040,313005.5,313005.5,12733,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450899010,64433.00
12/23/2015 14:30,2,0.334,ACTIVE,212.38,339.04,59.986,1450899003,"201051344001230","219011344069620",28.65,7.30,0,332.73,344.15,9.8,7.5,0.040,311510.1,311510.1,12768,0,0,0,L,1122011218,0,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450899011,64434.00
12/23/2015 14:30,2,0.338,ACTIVE,212.83,339.95,59.996,1450899003,"201051344000582","219011344069620",29.56,7.30,0,334.24,345.36,10.1,7.9,0.040,306353.9,306353.9,12724,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450899012,64435.00
12/23/2015 14:30,2,0.369,ACTIVE,211.93,339.04,59.981,1450899003,"201051344000955","219011344069620",29.26,7.70,0,332.43,344.15,11.0,8.7,0.049,315258.2,315258.2,12727,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450899013,64436.00
12/23/2015 14:30,2,0.166,ACTIVE,211.48,361.29,59.975,1450899003,"274151322000094","219011344069620",33.73,10.30,0,336.04,382.03,5.7,3.6,0.027,476291.3,476291.3,2008,0,0,0,L,1151911521,0,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450899014,64437.00
12/23/2015 14:30,2,0.373,ACTIVE,212.83,340.25,59.986,1450899003,"201051344000579","219011344069620",29.36,7.30,0,334.84,346.26,11.1,8.8,0.044,317085.6,317085.6,8079,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450899015,64438.00
12/23/2015 14:30,2,0.365,ACTIVE,212.16,339.04,59.981,1450899003,"201051344000890","219011344069620",29.30,8.00,0,333.03,344.76,10.9,8.6,0.049,313850.6,313850.6,12737,0,0,0,L,1122011218,0,122.01,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450899016,64439.00
12/23/2015 14:30,2,0.354,ACTIVE,212.61,340.25,59.986,1450899003,"201051344000438","219011344069620",29.80,7.30,0,334.24,345.96,10.7,8.4,0.040,315552.4,315552.4,12729,0,0,0,L,1122011218,0,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450899017,64440.00
12/23/2015 14:30,2,0.389,ACTIVE,212.83,340.55,60.007,1450899003,"201051344000417","219011344069620",29.14,7.70,0,333.93,345.36,11.5,9.2,0.044,309745.7,309745.7,12739,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450899018,64441.00
12/23/2015 14:30,2,0.266,ACTIVE,211.70,339.34,59.975,1450899003,"274151322000083","219011344069620",27.97,10.00,0,335.44,343.25,7.6,5.4,0.040,585040.4,585040.4,1961,0,0,0,L,1151911521,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450899019,64442.00
12/23/2015 14:30,2,0.268,ACTIVE,212.16,339.34,59.981,1450899003,"274151322000076","219011344069620",29.04,10.00,0,336.34,343.25,7.9,5.7,0.040,621379.3,621379.3,1952,0,0,0,L,1151911521,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450899020,64443.00
12/23/2015 14:30,2,0.336,ACTIVE,212.83,340.55,59.991,1450899003,"201051344000868","219011344069620",29.38,7.30,0,334.24,346.26,10.1,7.8,0.049,301142.3,301142.3,8081,0,0,0,L,1122011218,0,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450899021,64444.00
12/23/2015 14:30,2,0.268,ACTIVE,211.70,337.84,59.975,1450899003,"274151322000095","219011344069620",27.71,9.70,0,334.84,342.65,7.5,5.4,0.035,614301.1,614301.1,1956,0,0,0,L,1151911521,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450899022,64445.00
12/23/2015 14:30,2,0.328,ACTIVE,212.61,341.15,59.986,1450899003,"201051344000988","219011344069620",28.94,7.70,0,333.63,348.36,9.7,7.4,0.057,301475.5,301475.5,8079,0,0,0,L,1122011218,0,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450899023,64446.00
12/23/2015 14:30,2,0.334,ACTIVE,212.16,338.74,59.975,1450899003,"201051344001025","219011344069620",29.82,7.30,0,332.73,345.06,10.1,7.8,0.040,313550.8,313550.8,12730,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450899024,64447.00
12/23/2015 14:30,2,0.361,ACTIVE,212.61,339.65,59.981,1450899003,"201051344000458","219011344069620",29.18,9.00,0,334.54,345.66,10.8,8.5,0.053,311361.7,311361.7,8088,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450899024,64448.00
12/23/2015 14:30,2,0.342,ACTIVE,213.29,342.05,59.986,1450899003,"201051344000853","219011344069620",29.16,7.30,0,336.04,347.46,10.1,7.8,0.049,308217.8,308217.8,8096,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450899025,64449.00
12/23/2015 14:30,2,0.336,ACTIVE,212.83,340.55,59.991,1450899003,"201051344000685","219011344069620",29.22,7.70,0,333.63,346.26,10.0,7.7,0.049,315157.5,315157.5,12748,0,0,0,L,1122011218,0,122.68,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450899026,64450.00
12/23/2015 14:30,2,0.328,ACTIVE,212.61,340.25,59.991,1450899003,"201051344000917","219011344069620",28.94,8.50,0,333.33,345.36,9.7,7.4,0.040,312834.8,312834.8,12759,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450899027,64451.00
12/23/2015 14:30,2,0.314,ACTIVE,212.61,339.95,59.986,1450899003,"201051344001145","219011344069620",29.50,7.30,0,333.93,345.36,9.4,7.2,0.044,315894.9,315894.9,12762,0,0,0,L,1122011218,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450899028,64452.00
12/23/2015 14:30,2,0.354,ACTIVE,212.38,339.95,59.986,1450899003,"201051344000651","219011344069620",28.61,7.30,0,334.24,345.66,10.3,8.0,0.044,310013.6,310013.6,12736,0,0,0,L,1122011218,0,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450899029,64453.00
12/23/2015 14:30,2,0.248,ACTIVE,211.25,338.74,59.986,1450899003,"274151322000088","219011344069620",27.49,10.00,0,334.54,342.95,6.9,4.7,0.035,568136.5,568136.5,1956,0,0,0,L,1151911521,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450899030,64454.00
12/23/2015 14:30,2,0.184,ACTIVE,212.16,372.71,59.981,1450899003,"274151322000068","219011344069620",34.85,11.70,0,337.24,393.45,6.5,4.3,0.022,476215.2,476215.2,2007,0,0,0,L,1151911521,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450899031,64455.00
12/23/2015 14:30,2,0.342,ACTIVE,212.16,338.74,59.991,1450899003,"201051344001135","219011344069620",28.03,7.70,0,333.33,344.15,9.7,7.5,0.049,306586.3,306586.3,12724,0,0,0,L,1122011218,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450899032,64456.00
12/23/2015 14:30,2,0.357,ACTIVE,212.61,339.95,59.986,1450899003,"201051344000594","219011344069620",29.20,7.30,0,333.63,346.26,10.6,8.3,0.053,312565.4,312565.4,8079,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450899033,64457.00
12/23/2015 14:30,2,0.334,ACTIVE,212.38,339.04,59.965,1450899003,"201051344001203","219011344069620",29.10,7.70,0,333.93,345.36,9.9,7.6,0.044,312943.0,312943.0,12739,0,0,0,L,1122011218,0,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450899034,64458.00
12/23/2015 14:30,2,0.266,ACTIVE,211.48,338.44,59.996,1450899003,"274151322000054","219011344069620",27.65,10.30,0,334.84,342.95,7.5,5.3,0.040,580272.1,580272.1,1957,0,0,0,L,1151911521,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450899035,64459.00
12/23/2015 14:30,2,0.348,ACTIVE,213.29,339.95,59.986,1450899003,"201051344000867","219011344069620",28.29,8.00,0,334.54,347.16,10.0,7.7,0.049,301630.7,301630.7,8074,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450899036,64460.00
12/23/2015 14:30,2,0.369,ACTIVE,212.38,339.95,59.965,1450899003,"201051344001093","219011344069620",29.38,8.00,0,334.54,345.36,11.0,8.7,0.040,311166.1,311166.1,12749,0,0,0,L,1122011218,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450899037,64461.00
12/23/2015 14:30,2,0.281,ACTIVE,212.83,340.85,59.996,1450899003,"201051344000900","219011344069620",29.06,7.30,0,334.24,347.16,8.3,6.1,0.053,314535.7,314535.7,8084,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450899038,64462.00
12/23/2015 14:30,2,0.355,ACTIVE,213.06,340.25,59.996,1450899003,"201051344000648","219011344069620",29.66,7.00,0,335.74,347.16,10.7,8.4,0.044,308467.7,308467.7,8074,0,0,0,L,1122011218,0,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450899039,64463.00
12/23/2015 14:30,2,0.354,ACTIVE,212.83,340.25,59.965,1450899003,"201051344000569","219011344069620",29.22,7.70,0,334.54,346.56,10.5,8.2,0.049,316029.0,316029.0,8075,0,0,0,L,1122011218,0,121.10,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450899040,64464.00
12/23/2015 14:30,2,0.332,ACTIVE,212.83,339.95,60.018,1450899003,"201051344000983","219011344069620",29.60,7.70,0,334.54,346.26,10.0,7.8,0.049,311288.7,311288.7,8082,0,0,0,L,1122011218,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450899041,64465.00
