ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/23/2015 14:30,2,0.330,ACTIVE,212.83,339.95,59.996,1450899003,"201051344001158","219011344069620",29.10,7.00,0,334.24,346.56,9.8,7.5,0.053,306850.3,306850.3,8089,0,0,0,L,1122011218,0,121.10,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450899042,64466.00
12/23/2015 14:30,2,0.350,ACTIVE,213.29,341.75,59.996,1450899003,"201051344000576","219011344069620",29.48,7.30,0,335.74,347.76,10.5,8.2,0.044,308930.9,308930.9,8086,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450899043,64467.00
12/23/2015 14:30,2,0.273,ACTIVE,211.70,337.54,59.981,1450899003,"274151322000087","219011344069620",27.55,11.00,0,334.84,342.95,7.7,5.5,0.031,555737.1,555737.1,1963,0,0,0,L,1151911521,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450899044,64468.00
12/23/2015 14:45,2,0.400,ACTIVE,213.74,342.05,60.012,1450899903,"201051344000645","219011344069620",28.86,8.50,0,334.84,346.56,11.7,9.4,0.057,309624.8,309624.8,8081,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450899904,64469.00
12/23/2015 14:45,2,0.311,ACTIVE,211.93,339.04,59.970,1450899903,"274151322000085","219011344069620",28.65,10.00,0,335.44,343.25,9.0,6.7,0.044,582997.3,582997.3,1959,0,0,0,L,1151911521,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450899905,64470.00
12/23/2015 14:45,2,0.396,ACTIVE,213.74,342.95,59.975,1450899903,"201051344000633","219011344069620",29.78,7.30,0,334.24,348.36,12.0,9.7,0.066,302502.3,302502.3,8088,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450899906,64471.00
12/23/2015 14:45,2,0.410,ACTIVE,213.51,341.45,59.986,1450899903,"201051344000469","219011344069620",29.58,6.70,0,333.63,346.86,12.3,10.0,0.062,303454.0,303454.0,8098,0,0,0,L,1122011218,0,121.33,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450899907,64472.00
12/23/2015 14:45,2,0.396,ACTIVE,212.61,340.85,59.975,1450899903,"201051344000646","219011344069620",29.40,7.70,0,333.33,345.66,11.8,9.5,0.062,308407.5,308407.5,12730,0,0,0,L,1122011218,0,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450899908,64473.00
12/23/2015 14:45,2,0.348,ACTIVE,211.70,337.24,59.981,1450899903,"274151322000052","219011344069620",27.85,10.00,0,334.24,343.55,9.8,7.6,0.035,590606.6,590606.6,1956,0,0,0,L,1151911521,0,121.33,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450899909,64474.00
12/23/2015 14:45,2,0.398,ACTIVE,212.83,341.45,59.975,1450899903,"201051344000585","219011344069620",29.74,7.70,0,333.33,346.26,12.0,9.7,0.057,313007.6,313007.6,12734,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450899910,64475.00
12/23/2015 14:45,2,0.381,ACTIVE,212.61,339.04,60.002,1450899903,"201051344001230","219011344069620",28.84,7.70,0,332.43,344.76,11.2,8.9,0.057,311512.0,311512.0,12769,0,0,0,L,1122011218,0,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450899911,64476.00
12/23/2015 14:45,2,0.402,ACTIVE,213.29,341.75,59.975,1450899903,"201051344000582","219011344069620",28.39,7.30,0,334.24,345.96,11.6,9.3,0.057,306356.0,306356.0,12725,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450899912,64477.00
12/23/2015 14:45,2,0.422,ACTIVE,212.38,340.25,59.991,1450899903,"201051344000955","219011344069620",29.30,7.70,0,332.73,345.06,12.6,10.2,0.053,315260.4,315260.4,12728,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450899913,64478.00
12/23/2015 14:45,2,0.197,ACTIVE,211.93,398.86,59.965,1450899903,"274151322000094","219011344069620",37.63,10.30,0,335.44,403.97,7.6,5.4,0.035,476292.3,476292.3,2009,0,0,0,L,1151911521,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450899914,64479.00
12/23/2015 14:45,2,0.412,ACTIVE,213.29,341.15,59.975,1450899903,"201051344000579","219011344069620",30.42,7.30,0,334.54,346.56,12.8,10.4,0.062,317087.9,317087.9,8080,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450899915,64480.00
12/23/2015 14:45,2,0.414,ACTIVE,212.61,340.25,59.975,1450899903,"201051344000890","219011344069620",29.66,8.00,0,333.33,345.96,12.4,10.1,0.053,313852.8,313852.8,12738,0,0,0,L,1122011218,0,122.23,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450899916,64481.00
12/23/2015 14:45,2,0.400,ACTIVE,212.83,340.55,59.981,1450899903,"201051344000438","219011344069620",30.04,7.70,0,334.54,346.26,12.2,9.9,0.062,315554.5,315554.5,12730,0,0,0,L,1122011218,0,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450899917,64482.00
12/23/2015 14:45,2,0.434,ACTIVE,213.06,341.45,59.981,1450899903,"201051344000417","219011344069620",29.62,7.70,0,333.93,346.56,13.0,10.6,0.066,309748.1,309748.1,12740,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450899918,64483.00
12/23/2015 14:45,2,0.322,ACTIVE,212.38,338.44,59.996,1450899903,"274151322000083","219011344069620",27.89,10.00,0,335.14,343.85,9.1,6.9,0.040,585041.8,585041.8,1962,0,0,0,L,1151911521,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450899918,64484.00
12/23/2015 14:45,2,0.326,ACTIVE,212.61,339.65,59.954,1450899903,"274151322000076","219011344069620",28.96,10.00,0,336.04,344.15,9.6,7.4,0.053,621380.8,621380.8,1953,0,0,0,L,1151911521,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450899919,64485.00
12/23/2015 14:45,2,0.389,ACTIVE,213.29,341.15,60.002,1450899903,"201051344000868","219011344069620",29.62,7.00,0,334.24,346.56,11.7,9.4,0.057,301144.3,301144.3,8082,0,0,0,L,1122011218,0,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450899920,64486.00
12/23/2015 14:45,2,0.326,ACTIVE,211.93,339.04,60.002,1450899903,"274151322000095","219011344069620",27.81,9.70,0,334.24,343.25,9.2,7.0,0.049,614302.5,614302.5,1957,0,0,0,L,1151911521,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450899921,64487.00
12/23/2015 14:45,2,0.385,ACTIVE,213.06,342.95,59.949,1450899903,"201051344000988","219011344069620",29.28,7.70,0,332.43,347.76,11.4,9.1,0.062,301477.5,301477.5,8080,0,0,0,L,1122011218,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450899922,64488.00
12/23/2015 14:45,2,0.393,ACTIVE,212.61,339.65,59.970,1450899903,"201051344001025","219011344069620",29.66,7.30,0,332.73,345.36,11.8,9.5,0.062,313552.8,313552.8,12731,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450899923,64489.00
12/23/2015 14:45,2,0.408,ACTIVE,213.06,340.85,59.981,1450899903,"201051344000458","219011344069620",29.82,9.00,0,333.93,346.26,12.4,10.0,0.062,311363.8,311363.8,8089,0,0,0,L,1122011218,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450899924,64490.00
12/23/2015 14:45,2,0.381,ACTIVE,213.74,342.95,59.970,1450899903,"201051344000853","219011344069620",30.36,7.30,0,335.44,347.46,11.7,9.4,0.062,308219.8,308219.8,8097,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450899925,64491.00
12/23/2015 14:45,2,0.391,ACTIVE,212.83,341.45,59.981,1450899903,"201051344000685","219011344069620",29.26,7.70,0,333.63,347.46,11.6,9.3,0.062,315159.5,315159.5,12749,0,0,0,L,1122011218,0,122.68,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450899926,64492.00
12/23/2015 14:45,2,0.381,ACTIVE,212.83,340.85,59.981,1450899903,"201051344000917","219011344069620",29.06,9.00,0,332.43,346.56,11.3,9.0,0.057,312836.7,312836.7,12760,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450899927,64493.00
12/23/2015 14:45,2,0.373,ACTIVE,212.83,341.45,59.986,1450899903,"201051344001145","219011344069620",29.42,7.30,0,334.24,345.96,11.2,8.8,0.066,315896.7,315896.7,12763,0,0,0,L,1122011218,0,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450899928,64494.00
12/23/2015 14:45,2,0.410,ACTIVE,212.83,340.85,59.975,1450899903,"201051344000651","219011344069620",28.59,7.30,0,333.93,345.66,11.9,9.6,0.057,310015.6,310015.6,12737,0,0,0,L,1122011218,0,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450899929,64495.00
12/23/2015 14:45,2,0.307,ACTIVE,211.70,338.74,59.970,1450899903,"274151322000088","219011344069620",27.67,10.00,0,334.54,342.95,8.6,6.4,0.049,568137.8,568137.8,1957,0,0,0,L,1151911521,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450899929,64496.00
12/23/2015 14:45,2,0.219,ACTIVE,212.83,410.28,59.996,1450899903,"274151322000068","219011344069620",38.80,11.70,0,336.64,415.09,8.6,6.3,0.035,476216.4,476216.4,2008,0,0,0,L,1151911521,0,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450899930,64497.00
12/23/2015 14:45,2,0.389,ACTIVE,212.61,339.65,59.981,1450899903,"201051344001135","219011344069620",29.54,7.70,0,333.03,344.76,11.7,9.4,0.062,306588.3,306588.3,12725,0,0,0,L,1122011218,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450899931,64498.00
12/23/2015 14:45,2,0.416,ACTIVE,213.06,341.45,59.981,1450899903,"201051344000594","219011344069620",29.24,7.70,0,333.33,345.96,12.4,10.0,0.062,312567.6,312567.6,8080,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450899932,64499.00
12/23/2015 14:45,2,0.377,ACTIVE,212.83,340.25,59.981,1450899903,"201051344001203","219011344069620",29.84,7.70,0,333.63,347.46,11.4,9.1,0.066,312945.0,312945.0,12740,0,0,0,L,1122011218,0,122.68,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450899933,64500.00
12/23/2015 14:45,2,0.326,ACTIVE,211.93,339.65,59.986,1450899903,"274151322000054","219011344069620",27.85,10.30,0,334.84,343.55,9.2,6.9,0.040,580273.5,580273.5,1958,0,0,0,L,1151911521,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450899934,64501.00
12/23/2015 14:45,2,0.393,ACTIVE,213.51,340.55,59.986,1450899903,"201051344000867","219011344069620",29.72,8.00,0,334.24,346.56,11.8,9.5,0.057,301632.7,301632.7,8075,0,0,0,L,1122011218,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450899935,64502.00
12/23/2015 14:45,2,0.414,ACTIVE,212.83,340.85,59.996,1450899903,"201051344001093","219011344069620",29.86,8.50,0,333.63,345.66,12.6,10.2,0.057,311168.4,311168.4,12750,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450899936,64503.00
12/23/2015 14:45,2,0.342,ACTIVE,213.06,341.45,59.965,1450899903,"201051344000900","219011344069620",29.02,7.30,0,334.54,346.26,10.1,7.8,0.062,314537.2,314537.2,8085,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450899937,64504.00
12/23/2015 14:45,2,0.414,ACTIVE,213.29,341.45,60.012,1450899903,"201051344000648","219011344069620",29.72,7.00,0,335.14,346.56,12.5,10.1,0.062,308469.9,308469.9,8075,0,0,0,L,1122011218,0,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450899938,64505.00
12/23/2015 14:45,2,0.416,ACTIVE,213.29,341.15,59.970,1450899903,"201051344000569","219011344069620",28.86,7.70,0,334.24,346.86,12.2,9.9,0.062,316031.1,316031.1,8076,0,0,0,L,1122011218,0,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450899939,64506.00
12/23/2015 14:45,2,0.395,ACTIVE,213.29,340.85,59.970,1450899903,"201051344000983","219011344069620",29.54,7.70,0,333.63,346.26,11.8,9.5,0.062,311290.7,311290.7,8083,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450899940,64507.00
12/23/2015 14:45,2,0.393,ACTIVE,213.29,341.45,59.981,1450899903,"201051344001158","219011344069620",28.86,7.00,0,332.43,346.56,11.5,9.2,0.062,306852.2,306852.2,8090,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450899941,64508.00
12/23/2015 14:45,2,0.408,ACTIVE,213.51,342.65,59.965,1450899903,"201051344000576","219011344069620",29.56,7.30,0,334.84,347.76,12.3,9.9,0.062,308933.0,308933.0,8087,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450899942,64509.00
12/23/2015 14:45,2,0.322,ACTIVE,212.16,341.45,59.959,1450899903,"274151322000087","219011344069620",28.33,11.00,0,334.84,343.25,9.2,7.0,0.044,555738.6,555738.6,1964,0,0,0,L,1151911521,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450899943,64510.00
12/23/2015 15:00,2,0.299,ACTIVE,213.96,341.75,59.986,1450900804,"201051344000645","219011344069620",29.56,8.50,0,336.34,348.66,8.9,6.7,0.040,309626.7,309626.7,8082,0,0,0,L,1122011218,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450900805,64511.00
12/23/2015 15:00,2,0.234,ACTIVE,212.38,338.44,59.975,1450900804,"274151322000085","219011344069620",27.45,10.00,0,335.74,343.85,6.5,4.4,0.031,582998.6,582998.6,1960,0,0,0,L,1151911521,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450900806,64512.00
12/23/2015 15:00,2,0.318,ACTIVE,213.96,343.55,59.991,1450900804,"201051344000633","219011344069620",28.88,7.30,0,334.54,350.47,9.3,7.1,0.044,302504.3,302504.3,8089,0,0,0,L,1122011218,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450900807,64513.00
12/23/2015 15:00,2,0.332,ACTIVE,213.51,342.05,59.981,1450900804,"201051344000469","219011344069620",29.10,6.70,0,333.93,348.06,9.8,7.5,0.044,303456.0,303456.0,8099,0,0,0,L,1122011218,0,121.33,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450900807,64514.00
12/23/2015 15:00,2,0.312,ACTIVE,212.83,340.25,59.954,1450900804,"201051344000646","219011344069620",28.86,7.70,0,333.33,346.86,9.2,6.9,0.035,308409.4,308409.4,12731,0,0,0,L,1122011218,0,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450900808,64515.00
12/23/2015 15:00,2,0.252,ACTIVE,211.93,337.84,60.007,1450900804,"274151322000052","219011344069620",27.93,10.00,0,334.54,343.85,7.2,5.0,0.027,590608.1,590608.1,1957,0,0,0,L,1151911521,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450900809,64516.00
12/23/2015 15:00,2,0.316,ACTIVE,213.29,341.45,59.965,1450900804,"201051344000585","219011344069620",29.22,8.00,0,334.24,346.86,9.4,7.2,0.040,313009.5,313009.5,12735,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450900810,64517.00
12/23/2015 15:00,2,0.303,ACTIVE,213.06,339.95,59.981,1450900804,"201051344001230","219011344069620",28.41,7.70,0,332.43,345.96,8.8,6.5,0.031,311513.8,311513.8,12770,0,0,0,L,1122011218,0,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450900811,64518.00
12/23/2015 15:00,2,0.307,ACTIVE,213.74,341.15,59.981,1450900804,"201051344000582","219011344069620",29.14,7.30,0,335.14,346.86,9.1,6.9,0.035,306357.9,306357.9,12726,0,0,0,L,1122011218,0,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450900812,64519.00
12/23/2015 15:00,2,0.336,ACTIVE,212.83,340.25,59.944,1450900804,"201051344000955","219011344069620",28.96,8.00,0,333.33,346.86,9.9,7.6,0.035,315262.5,315262.5,12729,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450900813,64520.00
12/23/2015 15:00,2,0.141,ACTIVE,212.38,339.95,59.981,1450900804,"274151322000094","219011344069620",31.09,10.00,0,336.64,408.78,4.4,2.4,0.022,476293.1,476293.1,2010,0,0,0,L,1151911521,0,121.78,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450900814,64521.00
12/23/2015 15:00,2,0.342,ACTIVE,213.29,340.55,59.954,1450900804,"201051344000579","219011344069620",28.77,7.70,0,335.44,348.36,10.0,7.7,0.035,317090.0,317090.0,8081,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450900815,64522.00
12/23/2015 15:00,2,0.328,ACTIVE,213.06,339.65,59.949,1450900804,"201051344000890","219011344069620",29.06,8.00,0,334.24,346.56,9.7,7.4,0.035,313854.8,313854.8,12739,0,0,0,L,1122011218,0,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450900816,64523.00
12/23/2015 15:00,2,0.318,ACTIVE,213.29,340.55,59.981,1450900804,"201051344000438","219011344069620",29.48,7.70,0,334.84,347.16,9.5,7.3,0.035,315556.6,315556.6,12731,0,0,0,L,1122011218,0,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450900817,64524.00
12/23/2015 15:00,2,0.350,ACTIVE,213.51,340.85,59.986,1450900804,"201051344000417","219011344069620",29.18,7.70,0,334.54,347.46,10.3,8.0,0.031,309750.3,309750.3,12741,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450900818,64525.00
12/23/2015 15:00,2,0.223,ACTIVE,212.38,339.04,59.991,1450900804,"274151322000083","219011344069620",27.71,10.00,0,335.74,343.85,6.3,4.2,0.035,585043.1,585043.1,1963,0,0,0,L,1151911521,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450900819,64526.00
12/23/2015 15:00,2,0.229,ACTIVE,212.83,339.95,59.970,1450900804,"274151322000076","219011344069620",28.39,10.00,0,336.34,344.45,6.7,4.5,0.031,621382.1,621382.1,1954,0,0,0,L,1151911521,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450900820,64527.00
12/23/2015 15:00,2,0.297,ACTIVE,213.29,341.15,59.944,1450900804,"201051344000868","219011344069620",29.22,7.30,0,335.14,348.06,8.8,6.6,0.035,301146.2,301146.2,8083,0,0,0,L,1122011218,0,121.55,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450900821,64528.00
12/23/2015 15:00,2,0.225,ACTIVE,212.16,339.34,59.975,1450900804,"274151322000095","219011344069620",27.43,9.70,0,335.44,343.25,6.2,4.1,0.027,614303.8,614303.8,1958,0,0,0,L,1151911521,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450900822,64529.00
12/23/2015 15:00,2,0.279,ACTIVE,213.06,342.05,59.975,1450900804,"201051344000988","219011344069620",29.30,7.70,0,334.24,349.86,8.3,6.1,0.035,301479.2,301479.2,8081,0,0,0,L,1122011218,0,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450900823,64530.00
12/23/2015 15:00,2,0.301,ACTIVE,213.06,339.34,59.981,1450900804,"201051344001025","219011344069620",29.28,7.30,0,333.93,346.86,9.0,6.8,0.031,313554.8,313554.8,12732,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450900824,64531.00
12/23/2015 15:00,2,0.320,ACTIVE,213.06,340.85,59.986,1450900804,"201051344000458","219011344069620",29.00,9.00,0,334.84,347.46,9.4,7.2,0.035,311365.9,311365.9,8090,0,0,0,L,1122011218,0,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450900825,64532.00
12/23/2015 15:00,2,0.305,ACTIVE,213.96,342.65,59.975,1450900804,"201051344000853","219011344069620",28.73,7.30,0,336.04,349.56,8.9,6.7,0.040,308221.7,308221.7,8098,0,0,0,L,1122011218,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450900825,64533.00
12/23/2015 15:00,2,0.293,ACTIVE,213.51,341.45,59.975,1450900804,"201051344000685","219011344069620",29.06,8.00,0,334.24,348.36,8.6,6.4,0.035,315161.3,315161.3,12750,0,0,0,L,1122011218,0,123.14,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450900826,64534.00
12/23/2015 15:00,2,0.287,ACTIVE,213.29,341.15,59.965,1450900804,"201051344000917","219011344069620",28.82,9.00,0,333.03,347.76,8.4,6.2,0.035,312838.4,312838.4,12761,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450900827,64535.00
12/23/2015 15:00,2,0.275,ACTIVE,213.29,341.45,59.965,1450900804,"201051344001145","219011344069620",28.98,7.30,0,333.93,348.36,8.1,5.9,0.031,315898.4,315898.4,12764,0,0,0,L,1122011218,0,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450900828,64536.00
12/23/2015 15:00,2,0.311,ACTIVE,213.51,341.15,59.965,1450900804,"201051344000651","219011344069620",28.33,7.30,0,334.54,347.16,8.9,6.7,0.035,310017.5,310017.5,12738,0,0,0,L,1122011218,0,122.91,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450900829,64537.00
12/23/2015 15:00,2,0.203,ACTIVE,212.16,341.15,59.975,1450900804,"274151322000088","219011344069620",27.12,10.00,0,334.84,343.25,5.6,3.5,0.027,568138.9,568138.9,1958,0,0,0,L,1151911521,0,122.68,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450900830,64538.00
12/23/2015 15:00,2,0.152,ACTIVE,213.06,340.55,59.965,1450900804,"274151322000068","219011344069620",31.17,11.30,0,337.84,417.19,4.8,2.7,0.022,476217.4,476217.4,2009,0,0,0,L,1151911521,0,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450900831,64539.00
12/23/2015 15:00,2,0.293,ACTIVE,212.83,339.34,60.002,1450900804,"201051344001135","219011344069620",28.07,7.70,0,333.93,345.96,8.4,6.2,0.035,306590.2,306590.2,12726,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450900832,64540.00
12/23/2015 15:00,2,0.307,ACTIVE,213.06,340.85,59.975,1450900804,"201051344000594","219011344069620",29.36,7.70,0,334.24,347.46,9.1,6.9,0.035,312569.6,312569.6,8081,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450900833,64541.00
12/23/2015 15:00,2,0.293,ACTIVE,213.06,339.95,59.970,1450900804,"201051344001203","219011344069620",28.63,7.70,0,334.84,347.16,8.6,6.3,0.031,312946.8,312946.8,12741,0,0,0,L,1122011218,0,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450900834,64542.00
12/23/2015 15:00,2,0.217,ACTIVE,212.38,339.95,59.975,1450900804,"274151322000054","219011344069620",27.61,10.30,0,334.84,343.55,6.1,3.9,0.031,580274.7,580274.7,1959,0,0,0,L,1151911521,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450900835,64543.00
12/23/2015 15:00,2,0.289,ACTIVE,213.74,340.85,59.965,1450900804,"201051344000867","219011344069620",29.30,8.50,0,334.54,347.76,8.6,6.4,0.035,301634.6,301634.6,8076,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450900835,64544.00
12/23/2015 15:00,2,0.326,ACTIVE,213.29,340.25,59.991,1450900804,"201051344001093","219011344069620",28.92,8.50,0,335.44,346.26,9.6,7.4,0.027,311170.5,311170.5,12751,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450900836,64545.00
12/23/2015 15:00,2,0.236,ACTIVE,213.29,341.45,59.970,1450900804,"201051344000900","219011344069620",28.75,7.70,0,334.84,347.76,6.9,4.7,0.031,314538.7,314538.7,8086,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450900838,64546.00
12/23/2015 15:00,2,0.312,ACTIVE,213.74,341.45,59.970,1450900804,"201051344000648","219011344069620",29.02,7.00,0,335.44,348.96,9.2,7.0,0.040,308471.9,308471.9,8076,0,0,0,L,1122011218,0,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450900839,64547.00
12/23/2015 15:00,2,0.299,ACTIVE,213.51,341.15,59.965,1450900804,"201051344000569","219011344069620",29.36,7.70,0,335.44,348.06,8.9,6.7,0.031,316033.1,316033.1,8077,0,0,0,L,1122011218,0,121.33,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450900839,64548.00
12/23/2015 15:00,2,0.291,ACTIVE,213.29,340.55,59.944,1450900804,"201051344000983","219011344069620",29.04,7.70,0,334.54,347.46,8.6,6.4,0.031,311292.6,311292.6,8084,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450900840,64549.00
12/23/2015 15:00,2,0.275,ACTIVE,213.51,341.45,59.970,1450900804,"201051344001158","219011344069620",29.46,7.00,0,334.84,348.06,8.3,6.1,0.031,306854.0,306854.0,8091,0,0,0,L,1122011218,0,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450900841,64550.00
12/23/2015 15:00,2,0.309,ACTIVE,213.96,342.65,59.981,1450900804,"201051344000576","219011344069620",29.08,7.30,0,335.44,348.66,9.1,6.9,0.031,308935.0,308935.0,8088,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450900842,64551.00
12/23/2015 15:00,2,0.211,ACTIVE,212.38,339.95,59.970,1450900804,"274151322000087","219011344069620",28.01,11.00,0,335.44,343.55,6.0,3.9,0.027,555739.8,555739.8,1965,0,0,0,L,1151911521,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450900843,64552.00
12/23/2015 15:15,2,0.203,ACTIVE,213.74,340.85,59.959,1450901703,"201051344000645","219011344069620",28.15,8.50,0,336.94,347.16,5.8,3.7,0.004,309627.9,309627.9,8083,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450901704,64553.00
12/23/2015 15:15,2,0.121,ACTIVE,212.83,339.34,59.996,1450901703,"274151322000085","219011344069620",27.17,10.00,0,336.64,343.55,3.4,1.3,0.004,582999.2,582999.2,1961,0,0,0,L,1151911521,0,122.68,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450901705,64554.00
12/23/2015 15:15,2,0.232,ACTIVE,213.74,342.35,60.007,1450901703,"201051344000633","219011344069620",26.60,7.30,0,336.64,348.66,6.2,4.1,0.004,302505.6,302505.6,8090,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450901706,64555.00
12/23/2015 15:15,2,0.252,ACTIVE,213.29,340.85,59.981,1450901703,"201051344000469","219011344069620",26.68,7.00,0,335.14,346.56,6.8,4.7,0.009,303457.5,303457.5,8100,0,0,0,L,1122011218,0,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450901707,64556.00
12/23/2015 15:15,2,0.225,ACTIVE,212.83,339.95,59.938,1450901703,"201051344000646","219011344069620",27.00,7.70,0,333.93,345.66,6.2,4.0,0.009,308410.6,308410.6,12732,0,0,0,L,1122011218,0,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450901708,64557.00
12/23/2015 15:15,2,0.146,ACTIVE,212.38,339.34,59.970,1450901703,"274151322000052","219011344069620",27.17,10.00,0,335.74,343.25,4.0,2.0,0.009,590608.9,590608.9,1958,0,0,0,L,1151911521,0,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450901709,64558.00
12/23/2015 15:15,2,0.229,ACTIVE,213.29,340.25,59.954,1450901703,"201051344000585","219011344069620",26.24,8.00,0,334.54,345.96,6.1,3.9,0.009,313010.8,313010.8,12736,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450901710,64559.00
12/23/2015 15:15,2,0.217,ACTIVE,213.06,339.34,59.965,1450901703,"201051344001230","219011344069620",25.39,7.70,0,333.03,345.36,5.6,3.5,0.009,311515.0,311515.0,12771,0,0,0,L,1122011218,0,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450901711,64560.00
12/23/2015 15:15,2,0.230,ACTIVE,213.51,340.55,59.996,1450901703,"201051344000582","219011344069620",26.54,7.30,0,334.84,345.96,6.2,4.1,0.000,306359.1,306359.1,12727,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450901712,64561.00
12/23/2015 15:15,2,0.252,ACTIVE,212.61,338.74,59.996,1450901703,"201051344000955","219011344069620",26.56,8.00,0,333.63,345.36,6.8,4.7,0.009,315264.0,315264.0,12730,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450901713,64562.00
12/23/2015 15:15,2,0.066,ACTIVE_NO_POWER,212.38,339.65,59.959,1450901703,"274151322000094","219011344069620",28.98,9.70,0,336.94,342.95,1.9,0.0,0.000,476293.3,476293.3,2011,0,0,0,L,1151911521,0,121.78,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450901714,64563.00
12/23/2015 15:15,2,0.250,ACTIVE,213.29,340.25,59.965,1450901703,"201051344000579","219011344069620",27.31,7.70,0,335.74,346.26,7.0,4.8,0.013,317091.5,317091.5,8082,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450901715,64564.00
12/23/2015 15:15,2,0.240,ACTIVE,212.83,339.65,60.002,1450901703,"201051344000890","219011344069620",26.16,8.00,0,334.54,345.96,6.4,4.2,0.009,313856.2,313856.2,12740,0,0,0,L,1122011218,0,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450901716,64565.00
12/23/2015 15:15,2,0.242,ACTIVE,213.06,339.95,59.928,1450901703,"201051344000438","219011344069620",26.24,7.70,0,335.44,346.26,6.5,4.3,0.009,315557.9,315557.9,12732,0,0,0,L,1122011218,0,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450901717,64566.00
12/23/2015 15:15,2,0.273,ACTIVE,213.06,339.95,59.965,1450901703,"201051344000417","219011344069620",25.98,7.70,0,334.54,345.96,7.2,5.1,0.004,309751.9,309751.9,12742,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450901718,64567.00
12/23/2015 15:15,2,0.121,ACTIVE,212.61,339.65,59.965,1450901703,"274151322000083","219011344069620",26.74,10.00,0,336.34,343.55,3.3,1.3,0.013,585043.7,585043.7,1964,0,0,0,L,1151911521,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450901718,64568.00
12/23/2015 15:15,2,0.123,ACTIVE,213.06,339.95,59.933,1450901703,"274151322000076","219011344069620",27.71,10.00,0,337.54,343.55,3.5,1.5,0.009,621382.7,621382.7,1955,0,0,0,L,1151911521,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450901719,64569.00
12/23/2015 15:15,2,0.213,ACTIVE,213.29,340.55,59.970,1450901703,"201051344000868","219011344069620",25.96,7.70,0,335.44,346.86,5.7,3.5,0.004,301147.4,301147.4,8084,0,0,0,L,1122011218,0,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450901720,64570.00
12/23/2015 15:15,2,0.117,ACTIVE,212.61,339.34,59.954,1450901703,"274151322000095","219011344069620",26.82,9.70,0,336.34,342.95,3.2,1.1,0.009,614304.3,614304.3,1959,0,0,0,L,1151911521,0,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450901721,64571.00
12/23/2015 15:15,2,0.193,ACTIVE,213.06,341.45,59.981,1450901703,"201051344000988","219011344069620",26.92,7.70,0,334.24,347.46,5.3,3.2,0.013,301480.3,301480.3,8082,0,0,0,L,1122011218,0,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450901722,64572.00
12/23/2015 15:15,2,0.215,ACTIVE,212.83,339.04,59.965,1450901703,"201051344001025","219011344069620",26.46,7.30,0,334.54,346.26,5.8,3.7,0.004,313556.0,313556.0,12733,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450901723,64573.00
12/23/2015 15:15,2,0.234,ACTIVE,213.29,339.95,59.959,1450901703,"201051344000458","219011344069620",26.96,9.00,0,335.44,346.26,6.4,4.3,0.009,311367.2,311367.2,8091,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450901724,64574.00
12/23/2015 15:15,2,0.211,ACTIVE,213.96,341.15,59.970,1450901703,"201051344000853","219011344069620",26.26,7.30,0,337.24,347.46,5.6,3.5,0.009,308222.9,308222.9,8099,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450901725,64575.00
12/23/2015 15:15,2,0.219,ACTIVE,213.29,340.85,59.954,1450901703,"201051344000685","219011344069620",26.06,7.70,0,334.84,346.56,5.8,3.7,0.009,315162.5,315162.5,12751,0,0,0,L,1122011218,0,122.91,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450901726,64576.00
12/23/2015 15:15,2,0.219,ACTIVE,213.29,341.15,59.965,1450901703,"201051344000917","219011344069620",24.95,9.00,0,334.54,346.26,5.5,3.4,0.013,312839.6,312839.6,12762,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450901727,64577.00
12/23/2015 15:15,2,0.197,ACTIVE,213.29,340.85,59.965,1450901703,"201051344001145","219011344069620",26.02,7.30,0,335.74,346.26,5.2,3.1,0.004,315899.5,315899.5,12765,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450901728,64578.00
12/23/2015 15:15,2,0.238,ACTIVE,213.06,339.95,59.970,1450901703,"201051344000651","219011344069620",25.98,7.30,0,335.44,345.36,6.2,4.1,0.009,310018.8,310018.8,12739,0,0,0,L,1122011218,0,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450901729,64579.00
12/23/2015 15:15,2,0.107,ACTIVE,211.93,337.84,59.954,1450901703,"274151322000088","219011344069620",25.41,10.00,0,336.04,342.95,2.8,0.7,0.000,568139.3,568139.3,1959,0,0,0,L,1151911521,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450901730,64580.00
12/23/2015 15:15,2,0.080,ACTIVE,213.29,339.95,59.965,1450901703,"274151322000068","219011344069620",29.06,11.00,0,337.54,343.55,2.4,0.4,0.000,476217.7,476217.7,2010,0,0,0,L,1151911521,0,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450901731,64581.00
12/23/2015 15:15,2,0.205,ACTIVE,212.83,339.04,59.986,1450901703,"201051344001135","219011344069620",26.50,7.70,0,334.24,344.45,5.5,3.4,0.004,306591.3,306591.3,12727,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450901731,64582.00
12/23/2015 15:15,2,0.232,ACTIVE,213.06,339.95,59.965,1450901703,"201051344000594","219011344069620",25.96,7.70,0,334.24,345.96,6.1,4.0,0.009,312570.9,312570.9,8082,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450901732,64583.00
12/23/2015 15:15,2,0.219,ACTIVE,213.06,339.34,59.965,1450901703,"201051344001203","219011344069620",25.76,8.00,0,335.14,345.96,5.7,3.6,0.009,312948.0,312948.0,12742,0,0,0,L,1122011218,0,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450901733,64584.00
12/23/2015 15:15,2,0.115,ACTIVE,212.38,339.04,59.954,1450901703,"274151322000054","219011344069620",26.88,10.30,0,335.44,342.95,3.1,1.1,0.009,580275.3,580275.3,1960,0,0,0,L,1151911521,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450901734,64585.00
12/23/2015 15:15,2,0.205,ACTIVE,213.51,339.95,59.965,1450901703,"201051344000867","219011344069620",27.00,8.50,0,335.44,346.86,5.6,3.5,0.009,301635.7,301635.7,8077,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450901735,64586.00
12/23/2015 15:15,2,0.256,ACTIVE,212.83,340.25,59.975,1450901703,"201051344001093","219011344069620",25.39,8.50,0,333.93,345.66,6.6,4.4,0.004,311171.9,311171.9,12752,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450901736,64587.00
12/23/2015 15:15,2,0.154,ACTIVE,213.29,340.85,59.991,1450901703,"201051344000900","219011344069620",25.68,7.70,0,335.14,346.86,4.0,2.0,0.009,314539.4,314539.4,8087,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450901737,64588.00
12/23/2015 15:15,2,0.238,ACTIVE,213.51,340.55,59.949,1450901703,"201051344000648","219011344069620",26.42,7.00,0,336.64,346.86,6.4,4.3,0.009,308473.2,308473.2,8077,0,0,0,L,1122011218,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450901738,64589.00
12/23/2015 15:15,2,0.219,ACTIVE,213.51,340.25,59.959,1450901703,"201051344000569","219011344069620",27.31,8.00,0,335.74,345.96,6.0,3.9,0.009,316034.3,316034.3,8078,0,0,0,L,1122011218,0,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450901739,64590.00
12/23/2015 15:15,2,0.215,ACTIVE,213.29,339.95,59.965,1450901703,"201051344000983","219011344069620",25.98,7.70,0,334.84,346.56,5.7,3.5,0.009,311293.7,311293.7,8085,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450901740,64591.00
12/23/2015 15:15,2,0.207,ACTIVE,213.29,340.25,59.965,1450901703,"201051344001158","219011344069620",25.88,7.00,0,335.14,346.86,5.4,3.3,0.009,306855.1,306855.1,8092,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450901741,64592.00
12/23/2015 15:15,2,0.232,ACTIVE,213.74,341.75,59.954,1450901703,"201051344000576","219011344069620",26.00,7.70,0,336.34,347.76,6.2,4.0,0.004,308936.3,308936.3,8089,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450901742,64593.00
12/23/2015 15:15,2,0.125,ACTIVE,212.61,339.34,59.965,1450901703,"274151322000087","219011344069620",26.72,11.00,0,336.04,342.95,3.4,1.3,0.004,555740.4,555740.4,1966,0,0,0,L,1151911521,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450901743,64594.00
12/23/2015 15:30,2,0.193,ALERT,213.96,341.75,59.949,1450902604,"201051344000645","219011344069620",26.46,8.50,0,302.07,344.45,5.2,3.1,0.004,309628.7,309628.7,8084,0,0,0,L,1122011218,0,122.23,122.68,0002,5,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450902606,64595.00
12/23/2015 15:30,2,0.104,ACTIVE,212.61,338.74,59.959,1450902604,"274151322000085","219011344069620",25.80,10.00,0,331.83,346.26,2.7,0.7,0.000,582999.4,582999.4,1962,0,0,0,L,1151911521,0,122.68,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450902606,64596.00
12/23/2015 15:30,2,0.207,ALERT,214.19,343.55,59.986,1450902604,"201051344000633","219011344069620",26.02,7.30,0,299.67,356.48,5.5,3.3,0.000,302506.4,302506.4,8091,0,0,0,L,1122011218,0,122.46,122.68,0002,7,0,0,0,0,0,0,2,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450902608,64597.00
12/23/2015 15:30,2,0.230,ALERT,213.74,341.45,59.949,1450902604,"201051344000469","219011344069620",26.30,6.70,0,300.27,344.76,6.2,4.0,0.000,303458.5,303458.5,8101,0,0,0,L,1122011218,0,121.55,122.91,0002,4,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450902610,64598.00
12/23/2015 15:30,2,0.211,ALERT,212.83,339.65,59.965,1450902604,"201051344000646","219011344069620",25.72,7.70,0,301.17,342.05,5.5,3.4,0.000,308411.5,308411.5,12733,0,0,0,L,1122011218,0,122.68,121.55,0002,5,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450902612,64599.00
12/23/2015 15:30,2,0.127,ACTIVE,212.16,339.65,59.954,1450902604,"274151322000052","219011344069620",26.88,10.00,0,335.14,342.05,3.5,1.4,0.000,590609.2,590609.2,1959,0,0,0,L,1151911521,0,121.33,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450902613,64600.00
12/23/2015 15:30,2,0.215,ALERT,213.06,339.95,59.933,1450902604,"201051344000585","219011344069620",25.25,8.00,0,301.17,342.65,5.5,3.4,0.004,313011.7,313011.7,12737,0,0,0,L,1122011218,0,122.01,122.01,0002,4,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450902615,64601.00
12/23/2015 15:30,2,0.213,ALERT,212.83,338.74,59.965,1450902604,"201051344001230","219011344069620",22.80,7.30,0,301.47,342.95,5.0,2.9,0.000,311515.7,311515.7,12772,0,0,0,L,1122011218,0,122.68,121.33,0002,4,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450902617,64602.00
12/23/2015 15:30,2,0.207,ALERT,213.51,340.25,59.970,1450902604,"201051344000582","219011344069620",25.66,7.30,0,302.37,343.55,5.4,3.3,0.004,306360.0,306360.0,12728,0,0,0,L,1122011218,0,122.68,122.23,0002,5,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450902618,64603.00
12/23/2015 15:30,2,0.242,ALERT,212.61,339.04,59.965,1450902604,"201051344000955","219011344069620",24.75,7.70,0,301.17,342.65,6.1,3.9,0.004,315265.0,315265.0,12731,0,0,0,L,1122011218,0,122.01,121.78,0002,5,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450902620,64604.00
12/23/2015 15:30,2,0.000,ALERT,212.38,300.27,59.959,1450902604,"274151322000094","219011344069620",42.30,9.00,0,298.17,408.18,0.0,0.0,0.000,476293.3,476293.3,2012,0,0,0,L,1151911521,0,121.55,122.91,0002,6,0,0,0,0,0,0,203,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450902622,64605.00
12/23/2015 15:30,2,0.242,ALERT,213.74,341.45,59.970,1450902604,"201051344000579","219011344069620",25.23,7.70,0,302.98,344.15,6.2,4.1,0.004,317092.5,317092.5,8083,0,0,0,L,1122011218,0,121.78,122.23,0002,4,0,0,0,0,0,0,2,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450902624,64606.00
12/23/2015 15:30,2,0.201,ALERT,212.83,338.74,59.959,1450902604,"201051344000890","219011344069620",28.07,8.00,0,301.77,342.95,5.8,3.6,0.004,313857.1,313857.1,12741,0,0,0,L,1122011218,0,122.68,121.10,0002,7,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450902626,64607.00
12/23/2015 15:30,2,0.230,ALERT,213.29,339.65,59.991,1450902604,"201051344000438","219011344069620",24.57,7.30,0,301.47,342.35,5.8,3.6,0.004,315558.9,315558.9,12733,0,0,0,L,1122011218,0,122.68,121.78,0002,6,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450902628,64608.00
12/23/2015 15:30,2,0.254,ALERT,213.29,339.65,59.970,1450902604,"201051344000417","219011344069620",25.52,7.70,0,300.57,342.05,6.6,4.4,0.000,309753.0,309753.0,12743,0,0,0,L,1122011218,0,122.23,121.78,0002,5,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450902629,64609.00
12/23/2015 15:30,2,0.102,ACTIVE,212.61,339.65,59.970,1450902604,"274151322000083","219011344069620",26.98,10.00,0,320.41,354.97,2.8,0.8,0.000,585043.9,585043.9,1965,0,0,0,L,1151911521,0,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450902630,64610.00
