ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/23/2015 15:30,2,0.105,ACTIVE,213.29,339.65,59.975,1450902604,"274151322000076","219011344069620",27.49,10.00,0,337.24,342.95,2.9,0.9,0.004,621383.0,621383.0,1956,0,0,0,L,1151911521,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450902631,64611.00
12/23/2015 15:30,2,0.186,ALERT,213.74,340.85,59.986,1450902604,"201051344000868","219011344069620",26.98,7.30,0,302.98,343.85,5.1,3.0,0.004,301148.2,301148.2,8085,0,0,0,L,1122011218,0,121.78,122.91,0002,4,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450902633,64612.00
12/23/2015 15:30,2,0.100,ACTIVE,212.61,338.74,59.970,1450902604,"274151322000095","219011344069620",26.26,9.70,0,324.62,350.47,2.7,0.6,0.000,614304.5,614304.5,1960,0,0,0,L,1151911521,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450902634,64613.00
12/23/2015 15:30,2,0.170,ALERT,213.51,342.35,59.981,1450902604,"201051344000988","219011344069620",27.27,7.70,0,300.27,345.36,4.7,2.6,0.000,301481.0,301481.0,8083,0,0,0,L,1122011218,0,121.55,122.46,0002,5,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450902636,64614.00
12/23/2015 15:30,2,0.203,ALERT,213.06,338.74,59.981,1450902604,"201051344001025","219011344069620",24.33,7.30,0,300.87,343.25,5.0,2.9,0.004,313556.7,313556.7,12734,0,0,0,L,1122011218,0,122.23,121.78,0002,4,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450902638,64615.00
12/23/2015 15:30,2,0.221,ALERT,213.51,340.25,59.981,1450902604,"201051344000458","219011344069620",25.29,9.00,0,302.07,344.45,5.7,3.6,0.000,311368.1,311368.1,8092,0,0,0,L,1122011218,0,122.01,122.46,0002,5,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450902639,64616.00
12/23/2015 15:30,2,0.195,ALERT,214.19,342.05,59.986,1450902604,"201051344000853","219011344069620",26.02,7.30,0,302.37,345.36,5.1,3.0,0.004,308223.7,308223.7,8100,0,0,0,L,1122011218,0,122.46,122.91,0002,7,0,0,0,0,0,0,2,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450902641,64617.00
12/23/2015 15:30,2,0.209,ALERT,213.51,340.85,59.954,1450902604,"201051344000685","219011344069620",24.49,7.70,0,301.17,345.06,5.2,3.1,0.004,315163.3,315163.3,12752,0,0,0,L,1122011218,0,123.36,121.55,0002,4,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450902643,64618.00
12/23/2015 15:30,2,0.188,ALERT,213.29,340.85,59.991,1450902604,"201051344000917","219011344069620",25.98,8.50,0,300.27,343.25,5.0,2.9,0.000,312840.3,312840.3,12763,0,0,0,L,1122011218,0,122.46,122.01,0002,5,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450902645,64619.00
12/23/2015 15:30,2,0.182,ALERT,213.29,340.85,59.949,1450902604,"201051344001145","219011344069620",25.52,7.30,0,301.47,342.65,4.7,2.6,0.004,315900.2,315900.2,12766,0,0,0,L,1122011218,0,122.46,121.78,0002,6,0,0,0,0,0,0,2,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450902647,64620.00
12/23/2015 15:30,2,0.225,ALERT,213.29,340.25,59.981,1450902604,"201051344000651","219011344069620",24.67,7.30,0,300.57,343.55,5.6,3.5,0.004,310019.7,310019.7,12740,0,0,0,L,1122011218,0,122.91,121.55,0002,5,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450902649,64621.00
12/23/2015 15:30,2,0.092,ACTIVE,212.16,339.95,59.970,1450902604,"274151322000088","219011344069620",24.79,10.00,0,327.62,350.17,2.3,0.3,0.004,568139.4,568139.4,1960,0,0,0,L,1151911521,0,122.68,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450902650,64622.00
12/23/2015 15:30,2,0.072,ALERT,213.06,319.51,59.970,1450902604,"274151322000068","219011344069620",25.62,10.00,0,299.07,408.18,1.9,0.0,0.000,476217.7,476217.7,2011,0,0,0,L,1151911521,0,122.46,122.91,0002,8,0,0,0,0,0,0,205,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450902651,64623.00
12/23/2015 15:30,2,0.199,ALERT,212.83,338.74,59.981,1450902604,"201051344001135","219011344069620",24.57,7.70,0,301.17,342.65,5.0,2.9,0.004,306592.0,306592.0,12728,0,0,0,L,1122011218,0,122.46,121.78,0002,6,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450902653,64624.00
12/23/2015 15:30,2,0.223,ALERT,213.29,341.75,59.954,1450902604,"201051344000594","219011344069620",24.57,7.30,0,301.47,344.45,5.6,3.5,0.004,312571.7,312571.7,8083,0,0,0,L,1122011218,0,121.78,122.23,0002,4,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450902655,64625.00
12/23/2015 15:30,2,0.207,ALERT,213.06,339.65,59.949,1450902604,"201051344001203","219011344069620",25.13,7.70,0,300.87,343.85,5.3,3.2,0.009,312948.7,312948.7,12743,0,0,0,L,1122011218,0,122.91,121.55,0002,5,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450902657,64626.00
12/23/2015 15:30,2,0.102,ACTIVE,212.38,339.04,59.970,1450902604,"274151322000054","219011344069620",26.56,10.30,0,331.83,345.36,2.8,0.7,0.004,580275.4,580275.4,1961,0,0,0,L,1151911521,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450902658,64627.00
12/23/2015 15:30,2,0.205,ALERT,213.74,340.55,59.970,1450902604,"201051344000867","219011344069620",25.33,8.50,0,301.47,343.85,5.3,3.2,0.004,301636.5,301636.5,8078,0,0,0,L,1122011218,0,122.01,122.23,0002,5,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450902660,64628.00
12/23/2015 15:30,2,0.250,ALERT,213.29,340.55,59.986,1450902604,"201051344001093","219011344069620",24.43,8.50,0,300.87,345.06,6.2,4.1,0.000,311172.9,311172.9,12753,0,0,0,L,1122011218,0,122.46,121.78,0002,7,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450902662,64629.00
12/23/2015 15:30,2,0.137,ALERT,213.51,341.75,59.965,1450902604,"201051344000900","219011344069620",26.36,7.70,0,301.47,344.15,3.7,1.6,0.004,314539.8,314539.8,8088,0,0,0,L,1122011218,0,122.01,122.46,0002,5,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450902663,64630.00
12/23/2015 15:30,2,0.234,ALERT,213.96,340.55,59.965,1450902604,"201051344000648","219011344069620",25.50,7.00,0,301.47,345.66,6.1,3.9,0.004,308474.2,308474.2,8078,0,0,0,L,1122011218,0,121.55,122.91,0002,4,0,0,0,0,0,0,2,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450902665,64631.00
12/23/2015 15:30,2,0.213,ALERT,213.74,340.85,59.970,1450902604,"201051344000569","219011344069620",26.52,7.70,0,302.68,344.45,5.8,3.6,0.009,316035.2,316035.2,8079,0,0,0,L,1122011218,0,121.55,122.91,0002,5,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450902667,64632.00
12/23/2015 15:30,2,0.199,ALERT,213.51,340.55,59.981,1450902604,"201051344000983","219011344069620",26.10,7.70,0,302.07,343.55,5.3,3.2,0.004,311294.5,311294.5,8086,0,0,0,L,1122011218,0,121.78,122.23,0002,7,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450902669,64633.00
12/23/2015 15:30,2,0.195,ALERT,213.74,341.15,59.981,1450902604,"201051344001158","219011344069620",25.66,7.00,0,301.47,344.15,5.1,3.0,0.000,306855.8,306855.8,8093,0,0,0,L,1122011218,0,121.78,122.46,0002,6,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450902671,64634.00
12/23/2015 15:30,2,0.221,ALERT,214.19,342.05,59.965,1450902604,"201051344000576","219011344069620",25.50,7.30,0,302.07,345.06,5.8,3.6,0.004,308937.2,308937.2,8090,0,0,0,L,1122011218,0,122.01,122.46,0002,4,0,0,0,0,0,0,2,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450902672,64635.00
12/23/2015 15:30,2,0.117,ACTIVE,212.38,339.04,59.970,1450902604,"274151322000087","219011344069620",25.15,11.00,0,318.61,354.97,3.0,0.9,0.004,555740.6,555740.6,1967,0,0,0,L,1151911521,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450902673,64636.00
12/23/2015 15:45,2,0.182,ALERT,213.96,323.72,59.981,1450903505,"201051344000645","219011344069620",23.48,8.00,0,302.37,344.45,4.3,2.3,0.000,309629.4,309629.4,8086,0,0,0,L,1122011218,0,122.23,122.68,0002,5,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450903507,64637.00
12/23/2015 15:45,2,0.086,ALERT,212.38,306.88,59.970,1450903505,"274151322000085","219011344069620",25.19,9.30,0,299.37,342.05,2.2,0.2,0.000,582999.5,582999.5,1963,0,0,0,L,1151911521,0,122.23,122.46,0002,9,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450903508,64638.00
12/23/2015 15:45,2,0.193,ALERT,213.96,304.18,60.023,1450903505,"201051344000633","219011344069620",22.58,7.00,0,300.87,346.56,4.5,2.4,0.000,302507.2,302507.2,8093,0,0,0,L,1122011218,0,122.23,122.68,0002,7,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450903510,64639.00
12/23/2015 15:45,2,0.191,ACTIVE,213.74,330.93,59.975,1450903505,"201051344000469","219011344069620",26.44,6.70,0,301.17,344.45,5.2,3.1,0.000,303459.4,303459.4,8103,0,0,0,L,1122011218,0,121.55,122.91,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450903511,64640.00
12/23/2015 15:45,2,0.193,ALERT,212.61,304.48,59.981,1450903505,"201051344000646","219011344069620",22.62,7.00,0,300.27,342.65,4.5,2.4,0.000,308412.3,308412.3,12735,0,0,0,L,1122011218,0,122.23,121.55,0002,5,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450903513,64641.00
12/23/2015 15:45,2,0.111,ALERT,212.16,324.92,59.991,1450903505,"274151322000052","219011344069620",24.83,9.30,0,299.37,352.87,2.8,0.8,0.000,590609.5,590609.5,1960,0,0,0,L,1151911521,0,121.55,122.46,0002,8,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450903515,64642.00
12/23/2015 15:45,2,0.176,ALERT,213.06,331.83,59.986,1450903505,"201051344000585","219011344069620",26.04,7.70,0,300.57,343.85,4.7,2.6,0.000,313012.5,313012.5,12739,0,0,0,L,1122011218,0,122.01,122.01,0002,4,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450903517,64643.00
12/23/2015 15:45,2,0.174,ALERT,212.83,312.59,59.975,1450903505,"201051344001230","219011344069620",22.94,7.30,0,301.17,344.45,4.0,2.0,0.000,311516.3,311516.3,12774,0,0,0,L,1122011218,0,122.46,121.55,0002,4,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450903518,64644.00
12/23/2015 15:45,2,0.184,ALERT,213.74,323.72,59.996,1450903505,"201051344000582","219011344069620",24.57,7.00,0,301.47,342.35,4.6,2.5,0.000,306360.8,306360.8,12730,0,0,0,L,1122011218,0,122.68,122.23,0002,5,0,0,0,0,0,0,4,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450903520,64645.00
12/23/2015 15:45,2,0.201,ALERT,212.83,330.03,59.928,1450903505,"201051344000955","219011344069620",24.85,7.70,0,301.17,342.65,5.1,3.0,0.000,315265.9,315265.9,12733,0,0,0,L,1122011218,0,122.01,122.01,0002,5,0,0,0,0,0,0,5,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450903522,64646.00
12/23/2015 15:45,2,0.000,ALERT,212.38,300.57,59.944,1450903505,"274151322000094","219011344069620",41.73,8.00,0,298.17,402.46,0.0,0.0,0.000,476293.3,476293.3,2014,0,0,0,L,1151911521,0,121.78,122.91,0002,5,0,0,0,0,0,0,217,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450903524,64647.00
12/23/2015 15:45,2,0.195,ALERT,213.51,336.34,59.986,1450903505,"201051344000579","219011344069620",26.58,7.30,0,303.28,343.55,5.3,3.2,0.000,317093.5,317093.5,8085,0,0,0,L,1122011218,0,121.78,122.23,0002,3,0,0,0,0,0,0,4,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450903526,64648.00
12/23/2015 15:45,2,0.186,ACTIVE,212.83,329.73,59.975,1450903505,"201051344000890","219011344069620",26.30,7.70,0,301.17,342.65,5.0,2.9,0.000,313858.0,313858.0,12743,0,0,0,L,1122011218,0,122.68,121.10,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450903526,64649.00
12/23/2015 15:45,2,0.193,ALERT,213.06,327.02,59.991,1450903505,"201051344000438","219011344069620",25.19,7.00,0,300.87,343.55,5.0,2.9,0.000,315559.7,315559.7,12735,0,0,0,L,1122011218,0,122.68,121.78,0002,6,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450903528,64650.00
12/23/2015 15:45,2,0.217,ALERT,213.29,328.22,59.996,1450903505,"201051344000417","219011344069620",25.62,7.70,0,300.27,343.55,5.7,3.6,0.000,309754.0,309754.0,12745,0,0,0,L,1122011218,0,122.23,121.78,0002,5,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450903530,64651.00
12/23/2015 15:45,2,0.086,ALERT,212.61,312.89,59.954,1450903505,"274151322000083","219011344069620",25.31,9.00,0,299.97,341.75,2.2,0.2,0.000,585044.1,585044.1,1966,0,0,0,L,1151911521,0,121.78,122.68,0002,5,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450903532,64652.00
12/23/2015 15:45,2,0.086,ALERT,213.29,324.92,59.986,1450903505,"274151322000076","219011344069620",26.26,9.30,0,299.67,354.37,2.3,0.3,0.000,621383.2,621383.2,1957,0,0,0,L,1151911521,0,122.46,122.91,0002,8,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450903534,64653.00
12/23/2015 15:45,2,0.184,ACTIVE,213.51,316.20,59.996,1450903505,"201051344000868","219011344069620",21.89,7.30,0,302.98,344.15,4.1,2.0,0.000,301148.9,301148.9,8087,0,0,0,L,1122011218,0,121.78,122.68,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450903535,64654.00
12/23/2015 15:45,2,0.078,ALERT,212.61,319.51,59.986,1450903505,"274151322000095","219011344069620",25.64,8.50,0,300.87,341.45,2.0,0.1,0.000,614304.6,614304.6,1961,0,0,0,L,1151911521,0,122.23,122.46,0002,7,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450903537,64655.00
12/23/2015 15:45,2,0.143,ACTIVE,213.29,341.45,59.981,1450903505,"201051344000988","219011344069620",27.04,7.70,0,300.27,344.45,3.9,1.9,0.000,301481.6,301481.6,8085,0,0,0,L,1122011218,0,121.55,122.46,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450903538,64656.00
12/23/2015 15:45,2,0.164,ACTIVE,212.83,330.03,59.991,1450903505,"201051344001025","219011344069620",26.66,7.30,0,300.27,342.95,4.5,2.4,0.000,313557.5,313557.5,12736,0,0,0,L,1122011218,0,122.01,121.78,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450903539,64657.00
12/23/2015 15:45,2,0.180,ALERT,213.51,331.83,59.996,1450903505,"201051344000458","219011344069620",26.38,9.00,0,302.37,344.15,4.8,2.7,0.000,311368.9,311368.9,8094,0,0,0,L,1122011218,0,122.01,122.46,0002,5,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450903541,64658.00
12/23/2015 15:45,2,0.170,ALERT,214.19,321.91,59.986,1450903505,"201051344000853","219011344069620",23.42,7.00,0,302.37,345.66,4.0,2.0,0.000,308224.3,308224.3,8102,0,0,0,L,1122011218,0,122.46,122.91,0002,7,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450903542,64659.00
12/23/2015 15:45,2,0.184,ALERT,213.29,303.88,59.986,1450903505,"201051344000685","219011344069620",22.01,7.30,0,300.27,343.25,4.1,2.0,0.000,315163.9,315163.9,12754,0,0,0,L,1122011218,0,122.91,121.78,0002,5,0,0,0,0,0,0,3,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450903544,64660.00
12/23/2015 15:45,2,0.186,ALERT,213.06,303.28,59.965,1450903505,"201051344000917","219011344069620",21.17,8.00,0,299.97,343.85,4.0,1.9,0.000,312840.9,312840.9,12765,0,0,0,L,1122011218,0,122.23,122.23,0002,5,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450903546,64661.00
12/23/2015 15:45,2,0.152,ALERT,213.29,320.11,59.986,1450903505,"201051344001145","219011344069620",24.85,7.00,0,301.47,343.25,3.9,1.8,0.000,315900.7,315900.7,12768,0,0,0,L,1122011218,0,122.46,121.78,0002,6,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450903548,64662.00
12/23/2015 15:45,2,0.188,ALERT,213.29,320.71,60.012,1450903505,"201051344000651","219011344069620",24.29,7.00,0,300.57,343.85,4.7,2.6,0.000,310020.5,310020.5,12742,0,0,0,L,1122011218,0,122.91,121.55,0002,4,0,0,0,0,0,0,3,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450903550,64663.00
12/23/2015 15:45,2,0.070,ALERT,212.16,301.17,59.986,1450903505,"274151322000088","219011344069620",23.50,9.30,0,298.47,354.97,1.7,0.0,0.000,568139.4,568139.4,1961,0,0,0,L,1151911521,0,122.23,122.23,0002,6,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450903552,64664.00
12/23/2015 15:45,2,0.006,ALERT,213.06,300.57,59.986,1450903505,"274151322000068","219011344069620",41.87,9.30,0,298.17,408.18,0.0,0.0,0.000,476217.7,476217.7,2013,0,0,0,L,1151911521,0,122.23,122.91,0002,8,0,0,0,0,0,0,209,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450903553,64665.00
12/23/2015 15:45,2,0.164,ACTIVE,212.83,330.93,59.981,1450903505,"201051344001135","219011344069620",25.62,7.70,0,300.87,341.15,4.3,2.2,0.000,306592.7,306592.7,12730,0,0,0,L,1122011218,0,122.46,121.55,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450903554,64666.00
12/23/2015 15:45,2,0.172,ACTIVE,213.29,339.04,59.991,1450903505,"201051344000594","219011344069620",26.60,7.30,0,301.77,344.76,4.7,2.6,0.000,312572.5,312572.5,8085,0,0,0,L,1122011218,0,121.78,122.01,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450903555,64667.00
12/23/2015 15:45,2,0.189,ALERT,213.06,303.28,59.975,1450903505,"201051344001203","219011344069620",21.79,7.30,0,300.87,343.85,4.2,2.1,0.000,312949.4,312949.4,12745,0,0,0,L,1122011218,0,122.68,121.55,0002,5,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450903557,64668.00
12/23/2015 15:45,2,0.080,ALERT,212.38,306.28,59.981,1450903505,"274151322000054","219011344069620",24.79,9.70,0,299.67,353.77,2.0,0.0,0.000,580275.6,580275.6,1962,0,0,0,L,1151911521,0,122.01,122.46,0002,8,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450903559,64669.00
12/23/2015 15:45,2,0.162,ALERT,213.96,321.01,59.991,1450903505,"201051344000867","219011344069620",25.62,8.00,0,301.47,344.15,4.2,2.2,0.000,301637.2,301637.2,8080,0,0,0,L,1122011218,0,122.46,122.46,0002,5,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450903561,64670.00
12/23/2015 15:45,2,0.205,ALERT,212.83,320.41,59.981,1450903505,"201051344001093","219011344069620",24.67,8.00,0,301.17,342.35,5.2,3.1,0.000,311173.8,311173.8,12755,0,0,0,L,1122011218,0,122.01,121.78,0002,7,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450903562,64671.00
12/23/2015 15:45,2,0.107,ALERT,213.51,324.02,59.981,1450903505,"201051344000900","219011344069620",25.27,7.30,0,301.77,344.15,2.8,0.8,0.000,314540.2,314540.2,8090,0,0,0,L,1122011218,0,122.01,122.23,0002,4,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450903564,64672.00
12/23/2015 15:45,2,0.178,ACTIVE,213.74,333.63,59.981,1450903505,"201051344000648","219011344069620",26.52,7.00,0,301.77,344.15,4.8,2.7,0.000,308475.0,308475.0,8080,0,0,0,L,1122011218,0,121.55,122.91,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450903566,64673.00
12/23/2015 15:45,2,0.174,ALERT,213.74,334.24,59.981,1450903505,"201051344000569","219011344069620",26.44,7.70,0,303.28,343.55,4.7,2.6,0.000,316036.0,316036.0,8081,0,0,0,L,1122011218,0,121.55,122.68,0002,5,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450903568,64674.00
12/23/2015 15:45,2,0.168,ALERT,213.74,320.71,59.975,1450903505,"201051344000983","219011344069620",24.55,7.70,0,302.68,343.55,4.2,2.1,0.000,311295.2,311295.2,8088,0,0,0,L,1122011218,0,122.01,122.23,0002,7,0,0,0,0,0,0,3,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450903570,64675.00
12/23/2015 15:45,2,0.168,ALERT,213.74,318.30,59.970,1450903505,"201051344001158","219011344069620",23.46,6.70,0,301.77,343.85,4.0,2.0,0.000,306856.5,306856.5,8095,0,0,0,L,1122011218,0,121.78,122.23,0002,6,0,0,0,0,0,0,5,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450903572,64676.00
12/23/2015 15:45,2,0.195,ALERT,213.96,305.68,59.981,1450903505,"201051344000576","219011344069620",21.93,7.00,0,302.68,345.66,4.3,2.3,0.000,308937.9,308937.9,8092,0,0,0,L,1122011218,0,122.01,122.46,0002,4,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450903574,64677.00
12/23/2015 15:45,2,0.094,ALERT,212.38,300.27,59.965,1450903505,"274151322000087","219011344069620",23.58,10.00,0,298.17,343.55,2.2,0.2,0.000,555740.8,555740.8,1968,0,0,0,L,1151911521,0,122.23,122.68,0002,9,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450903575,64678.00
12/23/2015 16:00,2,0.172,ALERT,214.19,304.78,59.949,1450904403,"201051344000645","219011344069620",22.72,7.70,0,302.07,360.99,4.0,1.9,0.000,309630.0,309630.0,8088,0,0,0,L,1122011218,0,122.46,123.14,0002,5,0,0,0,0,0,0,3,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450904405,64679.00
12/23/2015 16:00,2,0.078,ALERT,213.29,302.68,59.954,1450904403,"274151322000085","219011344069620",24.55,9.00,0,299.97,353.77,1.9,0.0,0.000,582999.6,582999.6,1965,0,0,0,L,1151911521,0,122.68,122.91,0002,9,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450904407,64680.00
12/23/2015 16:00,2,0.189,ALERT,214.19,304.18,59.954,1450904403,"201051344000633","219011344069620",20.30,7.00,0,300.27,356.48,3.9,1.9,0.000,302507.9,302507.9,8095,0,0,0,L,1122011218,0,122.46,122.91,0002,7,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450904409,64681.00
12/23/2015 16:00,2,0.189,ALERT,213.74,305.38,59.959,1450904403,"201051344000469","219011344069620",24.33,6.30,0,301.17,360.99,4.7,2.6,0.000,303460.2,303460.2,8104,0,0,0,L,1122011218,0,121.55,122.91,0002,4,0,0,0,0,0,0,3,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450904411,64682.00
12/23/2015 16:00,2,0.174,ALERT,213.29,303.88,59.954,1450904403,"201051344000646","219011344069620",22.50,7.00,0,300.87,354.97,4.0,1.9,0.000,308413.0,308413.0,12737,0,0,0,L,1122011218,0,122.68,122.01,0002,5,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450904412,64683.00
12/23/2015 16:00,2,0.104,ALERT,212.61,302.07,59.949,1450904403,"274151322000052","219011344069620",23.68,9.00,0,299.37,361.29,2.5,0.5,0.000,590609.8,590609.8,1962,0,0,0,L,1151911521,0,121.55,122.91,0002,7,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450904414,64684.00
12/23/2015 16:00,2,0.168,ALERT,213.29,304.18,59.954,1450904403,"201051344000585","219011344069620",23.76,7.30,0,300.27,353.77,4.1,2.0,0.000,313013.1,313013.1,12741,0,0,0,L,1122011218,0,122.01,122.46,0002,5,0,0,0,0,0,0,3,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450904416,64685.00
12/23/2015 16:00,2,0.162,ALERT,213.29,304.18,59.965,1450904403,"201051344001230","219011344069620",22.36,7.00,0,302.07,357.68,3.7,1.7,0.000,311516.9,311516.9,12776,0,0,0,L,1122011218,0,122.68,121.78,0002,5,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450904418,64686.00
12/23/2015 16:00,2,0.166,ALERT,213.74,305.08,59.970,1450904403,"201051344000582","219011344069620",24.21,7.00,0,301.77,357.68,4.1,2.0,0.000,306361.4,306361.4,12732,0,0,0,L,1122011218,0,122.68,122.46,0002,5,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450904420,64687.00
12/23/2015 16:00,2,0.213,ALERT,213.06,303.88,59.970,1450904403,"201051344000955","219011344069620",20.93,7.30,0,300.87,357.08,4.5,2.5,0.000,315266.8,315266.8,12735,0,0,0,L,1122011218,0,122.01,122.23,0002,5,0,0,0,0,0,0,4,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450904422,64688.00
12/23/2015 16:00,2,0.031,ALERT,213.06,330.93,59.970,1450904403,"274151322000094","219011344069620",21.53,7.70,0,299.07,402.77,0.7,0.0,0.000,476293.3,476293.3,2016,0,0,0,L,1151911521,0,122.01,122.91,0002,5,0,0,0,0,0,0,255,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450904423,64689.00
12/23/2015 16:00,2,0.193,ALERT,213.51,305.38,60.018,1450904403,"201051344000579","219011344069620",24.13,7.00,0,303.28,355.88,4.8,2.7,0.000,317094.3,317094.3,8087,0,0,0,L,1122011218,0,121.78,122.46,0002,4,0,0,0,0,0,0,2,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450904425,64690.00
12/23/2015 16:00,2,0.180,ALERT,213.29,304.48,59.970,1450904403,"201051344000890","219011344069620",24.03,7.70,0,301.77,355.28,4.5,2.4,0.000,313858.8,313858.8,12744,0,0,0,L,1122011218,0,122.68,121.55,0002,7,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450904427,64691.00
12/23/2015 16:00,2,0.180,ALERT,213.51,303.88,59.965,1450904403,"201051344000438","219011344069620",23.91,7.00,0,301.77,354.97,4.3,2.3,0.000,315560.5,315560.5,12737,0,0,0,L,1122011218,0,122.68,122.01,0002,7,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450904429,64692.00
12/23/2015 16:00,2,0.213,ALERT,213.51,302.98,59.933,1450904403,"201051344000417","219011344069620",23.40,7.30,0,300.57,354.67,5.1,3.0,0.000,309755.0,309755.0,12747,0,0,0,L,1122011218,0,122.23,122.23,0002,5,0,0,0,0,0,0,2,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450904431,64693.00
12/23/2015 16:00,2,0.078,ALERT,213.29,302.37,60.002,1450904403,"274151322000083","219011344069620",23.82,8.50,0,300.27,349.56,1.9,0.0,0.000,585044.1,585044.1,1968,0,0,0,L,1151911521,0,122.23,123.14,0002,4,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450904432,64694.00
12/23/2015 16:00,2,0.080,ALERT,213.29,302.37,59.928,1450904403,"274151322000076","219011344069620",24.41,9.00,0,299.67,345.36,2.0,0.0,0.000,621383.3,621383.3,1959,0,0,0,L,1151911521,0,122.23,123.14,0002,7,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450904434,64695.00
12/23/2015 16:00,2,0.158,ALERT,213.51,305.68,59.970,1450904403,"201051344000868","219011344069620",23.52,7.30,0,302.68,361.29,3.8,1.7,0.000,301149.5,301149.5,8088,0,0,0,L,1122011218,0,121.78,122.91,0002,5,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450904436,64696.00
12/23/2015 16:00,2,0.072,ALERT,212.83,303.28,59.965,1450904403,"274151322000095","219011344069620",24.43,8.00,0,300.87,365.19,1.8,0.0,0.000,614304.7,614304.7,1963,0,0,0,L,1151911521,0,122.46,122.68,0002,6,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450904438,64697.00
12/23/2015 16:00,2,0.141,ALERT,213.51,315.30,59.965,1450904403,"201051344000988","219011344069620",24.21,7.30,0,300.57,360.69,3.5,1.5,0.000,301482.1,301482.1,8086,0,0,0,L,1122011218,0,121.78,122.91,0002,4,0,0,0,0,0,0,4,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450904440,64698.00
12/23/2015 16:00,2,0.156,ALERT,213.29,303.58,59.975,1450904403,"201051344001025","219011344069620",24.25,7.00,0,300.87,357.38,3.9,1.8,0.000,313558.1,313558.1,12737,0,0,0,L,1122011218,0,122.01,122.01,0002,4,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450904442,64699.00
12/23/2015 16:00,2,0.172,ALERT,213.74,305.08,59.922,1450904403,"201051344000458","219011344069620",24.05,8.50,0,302.07,354.97,4.2,2.1,0.000,311369.7,311369.7,8096,0,0,0,L,1122011218,0,122.01,122.68,0002,5,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450904444,64700.00
12/23/2015 16:00,2,0.154,ALERT,214.19,304.48,60.012,1450904403,"201051344000853","219011344069620",22.88,7.00,0,302.07,360.69,3.6,1.5,0.000,308224.9,308224.9,8104,0,0,0,L,1122011218,0,122.46,122.91,0002,8,0,0,0,0,0,0,2,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450904445,64701.00
12/23/2015 16:00,2,0.156,ALERT,213.74,303.88,59.981,1450904403,"201051344000685","219011344069620",22.56,7.00,0,301.17,356.48,3.6,1.5,0.000,315164.5,315164.5,12756,0,0,0,L,1122011218,0,123.36,122.01,0002,5,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450904447,64702.00
12/23/2015 16:00,2,0.154,ALERT,213.74,303.88,59.944,1450904403,"201051344000917","219011344069620",22.92,8.00,0,299.97,356.48,3.6,1.5,0.000,312841.5,312841.5,12767,0,0,0,L,1122011218,0,122.46,122.46,0002,5,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450904449,64703.00
12/23/2015 16:00,2,0.146,ALERT,213.74,304.18,59.965,1450904403,"201051344001145","219011344069620",22.96,6.70,0,301.17,356.48,3.5,1.4,0.000,315901.2,315901.2,12770,0,0,0,L,1122011218,0,122.46,122.01,0002,7,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450904451,64704.00
12/23/2015 16:00,2,0.193,ALERT,213.51,303.28,59.981,1450904403,"201051344000651","219011344069620",21.21,6.70,0,300.57,357.68,4.2,2.1,0.000,310021.2,310021.2,12744,0,0,0,L,1122011218,0,122.91,121.78,0002,5,0,0,0,0,0,0,3,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450904452,64705.00
12/23/2015 16:00,2,0.061,ALERT,212.61,302.37,59.970,1450904403,"274151322000088","219011344069620",23.36,9.00,0,299.67,349.26,1.4,0.0,0.000,568139.4,568139.4,1963,0,0,0,L,1151911521,0,122.68,122.68,0002,6,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450904454,64706.00
12/23/2015 16:00,2,0.049,ALERT,213.51,325.82,59.965,1450904403,"274151322000068","219011344069620",20.93,8.50,0,299.07,403.37,1.1,0.0,0.000,476217.7,476217.7,2015,0,0,0,L,1151911521,0,122.46,123.14,0002,7,0,0,0,0,0,0,255,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450904456,64707.00
12/23/2015 16:00,2,0.152,ALERT,213.06,303.88,59.970,1450904403,"201051344001135","219011344069620",23.95,7.30,0,301.17,356.18,3.7,1.7,0.000,306593.3,306593.3,12731,0,0,0,L,1122011218,0,122.23,122.01,0002,7,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450904458,64708.00
12/23/2015 16:00,2,0.166,ALERT,213.51,305.38,59.970,1450904403,"201051344000594","219011344069620",24.01,7.00,0,301.77,353.17,4.1,2.0,0.000,312573.2,312573.2,8086,0,0,0,L,1122011218,0,121.78,122.46,0002,5,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450904460,64709.00
12/23/2015 16:00,2,0.180,ALERT,213.29,303.28,59.996,1450904403,"201051344001203","219011344069620",20.40,7.30,0,301.77,355.88,3.7,1.7,0.000,312950.0,312950.0,12747,0,0,0,L,1122011218,0,122.91,121.78,0002,5,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450904461,64710.00
12/23/2015 16:00,2,0.072,ALERT,212.83,302.68,59.975,1450904403,"274151322000054","219011344069620",23.85,9.30,0,300.27,353.47,1.8,0.0,0.000,580275.6,580275.6,1964,0,0,0,L,1151911521,0,122.23,122.68,0002,8,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450904463,64711.00
12/23/2015 16:00,2,0.154,ALERT,213.96,304.48,59.975,1450904403,"201051344000867","219011344069620",23.82,8.00,0,301.17,355.88,3.8,1.7,0.000,301637.8,301637.8,8082,0,0,0,L,1122011218,0,122.46,122.68,0002,6,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450904465,64712.00
12/23/2015 16:00,2,0.199,ALERT,213.29,303.58,59.975,1450904403,"201051344001093","219011344069620",22.98,7.70,0,301.17,352.87,4.7,2.6,0.000,311174.6,311174.6,12757,0,0,0,L,1122011218,0,122.46,122.01,0002,7,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450904467,64713.00
12/23/2015 16:00,2,0.100,ALERT,213.74,305.08,59.991,1450904403,"201051344000900","219011344069620",23.46,7.00,0,301.77,355.58,2.4,0.4,0.000,314540.4,314540.4,8092,0,0,0,L,1122011218,0,122.23,122.46,0002,5,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450904469,64714.00
12/23/2015 16:00,2,0.184,ALERT,213.96,304.18,59.970,1450904403,"201051344000648","219011344069620",23.02,6.70,0,301.47,356.48,4.3,2.2,0.000,308475.8,308475.8,8081,0,0,0,L,1122011218,0,121.78,123.14,0002,5,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450904471,64715.00
12/23/2015 16:00,2,0.168,ALERT,213.96,305.68,59.986,1450904403,"201051344000569","219011344069620",23.93,7.30,0,302.68,354.37,4.1,2.0,0.000,316036.7,316036.7,8083,0,0,0,L,1122011218,0,121.55,122.91,0002,5,0,0,0,0,0,0,2,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450904472,64716.00
12/23/2015 16:00,2,0.154,ALERT,213.74,305.08,59.986,1450904403,"201051344000983","219011344069620",23.74,7.30,0,302.37,357.38,3.7,1.7,0.000,311295.8,311295.8,8090,0,0,0,L,1122011218,0,122.01,122.68,0002,7,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450904474,64717.00
12/23/2015 16:00,2,0.158,ALERT,213.74,304.78,59.970,1450904403,"201051344001158","219011344069620",22.17,6.30,0,302.07,353.47,3.5,1.5,0.000,306857.0,306857.0,8097,0,0,0,L,1122011218,0,121.78,122.68,0002,6,0,0,0,0,0,0,4,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450904476,64718.00
12/23/2015 16:00,2,0.170,ALERT,214.41,305.68,59.986,1450904403,"201051344000576","219011344069620",23.24,7.00,0,303.28,360.38,4.0,2.0,0.000,308938.6,308938.6,8094,0,0,0,L,1122011218,0,122.46,122.91,0002,5,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450904478,64719.00
12/23/2015 16:00,2,0.086,ALERT,213.06,301.17,59.975,1450904403,"274151322000087","219011344069620",22.88,9.70,0,299.07,345.06,2.0,0.0,0.000,555740.9,555740.9,1970,0,0,0,L,1151911521,0,122.46,122.91,0002,9,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450904480,64720.00
12/23/2015 16:15,2,0.055,ALERT,213.29,302.37,59.975,1450905304,"201051344000645","219011344069620",29.28,7.30,0,301.17,305.98,1.6,0.0,0.000,309630.2,309630.2,8090,0,0,0,L,1122011218,0,122.01,122.68,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1450905306,64721.00
12/23/2015 16:15,2,0.020,ALERT,213.06,301.77,59.954,1450905304,"274151322000085","219011344069620",27.79,8.50,0,299.67,303.88,0.0,0.0,0.000,582999.6,582999.6,1967,0,0,0,L,1151911521,0,122.68,122.46,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1450905308,64722.00
12/23/2015 16:15,2,0.076,ALERT,213.51,302.37,59.933,1450905304,"201051344000633","219011344069620",28.92,6.70,0,299.67,305.68,2.2,0.2,0.000,302508.1,302508.1,8097,0,0,0,L,1122011218,0,122.23,122.68,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1450905310,64723.00
12/23/2015 16:15,2,0.094,ALERT,213.06,302.37,59.965,1450905304,"201051344000469","219011344069620",28.55,6.00,0,300.27,305.98,2.7,0.7,0.000,303460.6,303460.6,8106,0,0,0,L,1122011218,0,121.33,122.68,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1450905312,64724.00
12/23/2015 16:15,2,0.059,ALERT,212.83,302.07,59.959,1450905304,"201051344000646","219011344069620",28.61,6.70,0,300.57,304.78,1.8,0.0,0.000,308413.2,308413.2,12739,0,0,0,L,1122011218,0,122.23,121.78,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1450905314,64725.00
12/23/2015 16:15,2,0.041,ALERT,212.61,300.87,59.959,1450905304,"274151322000052","219011344069620",28.07,8.00,0,299.37,304.18,0.0,0.0,0.000,590609.8,590609.8,1964,0,0,0,L,1151911521,0,121.55,122.68,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1450905315,64726.00
12/23/2015 16:15,2,0.076,ALERT,213.51,302.68,60.018,1450905304,"201051344000585","219011344069620",29.04,7.30,0,300.57,305.08,2.2,0.2,0.000,313013.4,313013.4,12743,0,0,0,L,1122011218,0,121.78,122.46,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1450905317,64727.00
12/23/2015 16:15,2,0.072,ALERT,212.83,302.37,59.959,1450905304,"201051344001230","219011344069620",28.53,6.70,0,301.47,305.08,2.1,0.1,0.000,311517.0,311517.0,12778,0,0,0,L,1122011218,0,122.23,121.78,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1450905319,64728.00
12/23/2015 16:15,2,0.078,ALERT,213.51,303.28,59.959,1450905304,"201051344000582","219011344069620",28.82,6.70,0,301.77,305.68,2.3,0.3,0.000,306361.6,306361.6,12734,0,0,0,L,1122011218,0,122.46,122.46,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1450905321,64729.00
12/23/2015 16:15,2,0.098,ALERT,212.16,301.47,59.970,1450905304,"201051344000955","219011344069620",29.00,6.70,0,300.57,305.08,2.9,0.8,0.000,315267.1,315267.1,12737,0,0,0,L,1122011218,0,121.33,121.78,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1450905322,64730.00
12/23/2015 16:15,2,0.000,ALERT,212.61,300.57,59.970,1450905304,"274151322000094","219011344069620",0.00,7.00,0,299.37,396.45,0.0,0.0,0.000,476293.3,476293.3,2018,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,60,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1450905324,64731.00
12/23/2015 16:15,2,0.094,ALERT,213.06,303.28,59.965,1450905304,"201051344000579","219011344069620",29.30,6.70,0,302.07,306.88,2.8,0.8,0.000,317094.7,317094.7,8089,0,0,0,L,1122011218,0,121.78,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1450905326,64732.00
12/23/2015 16:15,2,0.105,ALERT,212.83,302.68,59.970,1450905304,"201051344000890","219011344069620",29.18,7.30,0,301.17,305.98,3.1,1.1,0.000,313859.1,313859.1,12746,0,0,0,L,1122011218,0,122.23,121.55,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1450905328,64733.00
12/23/2015 16:15,2,0.094,ALERT,213.06,302.07,59.996,1450905304,"201051344000438","219011344069620",29.06,6.70,0,300.87,305.08,2.8,0.8,0.000,315560.8,315560.8,12739,0,0,0,L,1122011218,0,122.23,122.23,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1450905330,64734.00
12/23/2015 16:15,2,0.131,ALERT,213.06,301.47,59.975,1450905304,"201051344000417","219011344069620",28.77,6.70,0,300.27,304.18,3.8,1.8,0.000,309755.5,309755.5,12749,0,0,0,L,1122011218,0,121.78,122.01,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1450905331,64735.00
12/23/2015 16:15,2,0.021,ALERT,213.06,301.77,59.959,1450905304,"274151322000083","219011344069620",27.85,8.00,0,299.97,304.18,0.0,0.0,0.000,585044.1,585044.1,1970,0,0,0,L,1151911521,0,122.23,122.68,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1450905333,64736.00
12/23/2015 16:15,2,0.018,ALERT,213.29,301.77,59.975,1450905304,"274151322000076","219011344069620",28.75,8.00,0,299.67,304.18,0.0,0.0,0.000,621383.3,621383.3,1961,0,0,0,L,1151911521,0,122.23,123.14,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1450905335,64737.00
12/23/2015 16:15,2,0.072,ALERT,213.29,303.58,59.975,1450905304,"201051344000868","219011344069620",28.86,6.70,0,302.07,306.88,2.1,0.1,0.000,301149.6,301149.6,8090,0,0,0,L,1122011218,0,121.78,122.68,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1450905337,64738.00
12/23/2015 16:15,2,0.012,ALERT,213.06,302.37,59.970,1450905304,"274151322000095","219011344069620",27.97,7.30,0,300.87,304.48,0.0,0.0,0.000,614304.7,614304.7,1965,0,0,0,L,1151911521,0,122.46,122.46,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1450905339,64739.00
12/23/2015 16:15,2,0.057,ALERT,213.06,302.68,59.991,1450905304,"201051344000988","219011344069620",29.18,7.00,0,298.77,323.41,1.7,0.0,0.000,301482.2,301482.2,8088,0,0,0,L,1122011218,0,121.55,122.46,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1450905341,64740.00
12/23/2015 16:15,2,0.070,ALERT,212.83,301.17,60.012,1450905304,"201051344001025","219011344069620",29.14,6.30,0,299.97,305.68,2.1,0.1,0.000,313558.3,313558.3,12739,0,0,0,L,1122011218,0,121.78,122.23,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1450905343,64741.00
12/23/2015 16:15,2,0.088,ALERT,213.06,302.98,59.922,1450905304,"201051344000458","219011344069620",28.78,7.70,0,301.47,306.88,2.6,0.6,0.000,311369.9,311369.9,8098,0,0,0,L,1122011218,0,122.01,122.46,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1450905344,64742.00
12/23/2015 16:15,2,0.061,ALERT,213.51,302.37,59.944,1450905304,"201051344000853","219011344069620",29.32,6.30,0,301.17,305.98,1.8,0.0,0.000,308225.0,308225.0,8106,0,0,0,L,1122011218,0,122.23,122.46,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1450905346,64743.00
12/23/2015 16:15,2,0.061,ALERT,213.29,301.77,59.959,1450905304,"201051344000685","219011344069620",28.77,6.70,0,300.57,304.78,1.8,0.0,0.000,315164.7,315164.7,12758,0,0,0,L,1122011218,0,122.91,122.01,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1450905348,64744.00
12/23/2015 16:15,2,0.064,ALERT,213.29,301.47,59.970,1450905304,"201051344000917","219011344069620",28.57,7.70,0,299.37,304.48,1.9,0.0,0.000,312841.6,312841.6,12769,0,0,0,L,1122011218,0,122.01,122.46,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1450905350,64745.00
12/23/2015 16:15,2,0.061,ALERT,213.29,302.07,59.959,1450905304,"201051344001145","219011344069620",29.00,6.30,0,301.17,305.38,1.8,0.0,0.000,315901.3,315901.3,12772,0,0,0,L,1122011218,0,122.23,122.01,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1450905352,64746.00
12/23/2015 16:15,2,0.076,ALERT,213.06,301.47,59.981,1450905304,"201051344000651","219011344069620",28.73,6.30,0,300.27,304.48,2.2,0.2,0.000,310021.4,310021.4,12746,0,0,0,L,1122011218,0,122.46,121.78,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1450905354,64747.00
12/23/2015 16:15,2,0.008,ALERT,212.61,301.77,60.007,1450905304,"274151322000088","219011344069620",26.04,8.50,0,299.37,303.28,0.0,0.0,0.000,568139.4,568139.4,1965,0,0,0,L,1151911521,0,122.46,122.46,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1450905356,64748.00
12/23/2015 16:15,2,0.000,ALERT,213.51,300.57,59.928,1450905304,"274151322000068","219011344069620",0.00,8.00,0,298.77,397.35,0.0,0.0,0.000,476217.7,476217.7,2017,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,54,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1450905357,64749.00
12/23/2015 16:15,2,0.066,ALERT,212.61,301.77,59.965,1450905304,"201051344001135","219011344069620",29.24,6.70,0,300.87,305.38,2.0,0.0,0.000,306593.4,306593.4,12733,0,0,0,L,1122011218,0,122.01,122.01,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1450905359,64750.00
12/23/2015 16:15,2,0.080,ALERT,212.83,303.58,59.970,1450905304,"201051344000594","219011344069620",29.32,6.70,0,300.87,306.28,2.4,0.4,0.000,312573.4,312573.4,8088,0,0,0,L,1122011218,0,121.78,122.01,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1450905361,64751.00
12/23/2015 16:15,2,0.066,ALERT,213.29,301.77,59.970,1450905304,"201051344001203","219011344069620",28.51,7.00,0,300.57,306.58,2.0,0.0,0.000,312950.2,312950.2,12749,0,0,0,L,1122011218,0,122.68,122.01,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1450905363,64752.00
12/23/2015 16:15,2,0.027,ALERT,212.61,302.07,59.965,1450905304,"274151322000054","219011344069620",19.52,8.50,0,299.67,304.18,0.0,0.0,0.000,580275.6,580275.6,1966,0,0,0,L,1151911521,0,122.01,122.46,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1450905365,64753.00
12/23/2015 16:15,2,0.072,ALERT,213.51,302.68,59.975,1450905304,"201051344000867","219011344069620",28.43,7.30,0,300.87,306.28,2.1,0.1,0.000,301637.9,301637.9,8084,0,0,0,L,1122011218,0,122.23,122.23,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1450905366,64754.00
12/23/2015 16:15,2,0.119,ALERT,213.06,302.07,59.965,1450905304,"201051344001093","219011344069620",28.31,7.30,0,300.57,304.48,3.4,1.4,0.000,311175.0,311175.0,12759,0,0,0,L,1122011218,0,122.23,122.23,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1450905368,64755.00
