ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/23/2015 16:15,2,0.018,ALERT,212.83,302.68,59.954,1450905304,"201051344000900","219011344069620",28.63,6.70,0,300.87,305.68,0.5,0.0,0.000,314540.4,314540.4,8094,0,0,0,L,1122011218,0,121.78,122.23,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1450905370,64756.00
12/23/2015 16:15,2,0.088,ALERT,213.51,302.37,60.023,1450905304,"201051344000648","219011344069620",29.02,6.30,0,300.57,305.98,2.6,0.6,0.000,308476.1,308476.1,8083,0,0,0,L,1122011218,0,121.55,122.68,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1450905372,64757.00
12/23/2015 16:15,2,0.084,ALERT,213.29,303.58,59.975,1450905304,"201051344000569","219011344069620",29.26,7.00,0,301.77,306.88,2.5,0.5,0.000,316036.9,316036.9,8085,0,0,0,L,1122011218,0,121.33,122.68,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1450905374,64758.00
12/23/2015 16:15,2,0.068,ALERT,213.06,302.98,59.981,1450905304,"201051344000983","219011344069620",28.90,7.00,0,301.47,306.58,2.0,0.1,0.000,311295.9,311295.9,8092,0,0,0,L,1122011218,0,121.78,122.23,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1450905376,64759.00
12/23/2015 16:15,2,0.055,ALERT,213.29,302.68,59.970,1450905304,"201051344001158","219011344069620",28.96,6.00,0,300.57,305.98,1.6,0.0,0.000,306857.1,306857.1,8099,0,0,0,L,1122011218,0,121.55,122.23,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1450905378,64760.00
12/23/2015 16:15,2,0.086,ALERT,213.51,303.28,59.975,1450905304,"201051344000576","219011344069620",28.17,6.70,0,301.47,306.28,2.5,0.5,0.000,308938.8,308938.8,8096,0,0,0,L,1122011218,0,122.01,122.46,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1450905379,64761.00
12/23/2015 16:15,2,0.031,ALERT,212.83,300.57,59.991,1450905304,"274151322000087","219011344069620",26.44,9.00,0,298.77,302.98,0.0,0.0,0.000,555740.9,555740.9,1972,0,0,0,L,1151911521,0,122.23,122.68,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1450905381,64762.00
12/23/2015 16:30,2,0.059,ALERT,213.29,302.07,59.975,1450906203,"201051344000645","219011344069620",28.92,7.00,0,299.97,304.48,1.8,0.0,0.000,309630.2,309630.2,8092,0,0,0,L,1122011218,0,122.01,122.68,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450906205,64763.00
12/23/2015 16:30,2,0.021,ALERT,212.83,301.17,59.975,1450906203,"274151322000085","219011344069620",27.31,7.70,0,298.77,303.28,0.0,0.0,0.000,582999.6,582999.6,1969,0,0,0,L,1151911521,0,122.68,122.46,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450906207,64764.00
12/23/2015 16:30,2,0.072,ALERT,213.51,302.07,59.965,1450906203,"201051344000633","219011344069620",28.53,6.00,0,298.17,304.18,2.1,0.2,0.000,302508.1,302508.1,8099,0,0,0,L,1122011218,0,122.01,122.68,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450906209,64765.00
12/23/2015 16:30,2,0.094,ALERT,213.06,302.37,59.986,1450906203,"201051344000469","219011344069620",28.11,5.50,0,299.07,304.18,2.7,0.7,0.000,303460.8,303460.8,8108,0,0,0,L,1122011218,0,121.10,122.91,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450906211,64766.00
12/23/2015 16:30,2,0.059,ALERT,212.83,302.37,59.970,1450906203,"201051344000646","219011344069620",28.17,6.30,0,299.67,305.08,1.7,0.0,0.000,308413.2,308413.2,12741,0,0,0,L,1122011218,0,122.23,122.01,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450906213,64767.00
12/23/2015 16:30,2,0.043,ALERT,212.61,302.37,59.975,1450906203,"274151322000052","219011344069620",27.67,7.30,0,298.47,303.88,0.0,0.0,0.000,590609.8,590609.8,1966,0,0,0,L,1151911521,0,121.55,122.68,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450906215,64768.00
12/23/2015 16:30,2,0.072,ALERT,213.29,302.68,59.970,1450906203,"201051344000585","219011344069620",28.69,6.70,0,299.67,304.78,2.1,0.1,0.000,313013.4,313013.4,12745,0,0,0,L,1122011218,0,121.78,122.46,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450906217,64769.00
12/23/2015 16:30,2,0.070,ALERT,213.06,302.68,59.986,1450906203,"201051344001230","219011344069620",28.11,6.30,0,300.57,305.08,2.0,0.1,0.000,311517.1,311517.1,12780,0,0,0,L,1122011218,0,122.23,121.78,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450906218,64770.00
12/23/2015 16:30,2,0.076,ALERT,213.74,303.58,59.975,1450906203,"201051344000582","219011344069620",28.51,6.00,0,300.87,305.68,2.2,0.2,0.000,306361.7,306361.7,12736,0,0,0,L,1122011218,0,122.23,122.68,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450906220,64771.00
12/23/2015 16:30,2,0.096,ALERT,212.83,302.37,59.970,1450906203,"201051344000955","219011344069620",28.63,6.30,0,299.67,305.08,2.8,0.8,0.000,315267.3,315267.3,12739,0,0,0,L,1122011218,0,121.55,122.23,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450906222,64772.00
12/23/2015 16:30,2,0.000,ALERT,212.83,300.87,59.938,1450906203,"274151322000094","219011344069620",0.00,6.70,0,298.17,372.71,0.0,0.0,0.000,476293.3,476293.3,2020,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1450906224,64773.00
12/23/2015 16:30,2,0.094,ALERT,213.06,303.28,59.991,1450906203,"201051344000579","219011344069620",28.96,6.30,0,300.57,305.38,2.8,0.8,0.000,317094.9,317094.9,8091,0,0,0,L,1122011218,0,121.55,122.23,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450906226,64774.00
12/23/2015 16:30,2,0.105,ALERT,213.06,302.68,59.981,1450906203,"201051344000890","219011344069620",28.84,6.70,0,300.57,305.38,3.1,1.1,0.000,313859.4,313859.4,12748,0,0,0,L,1122011218,0,122.23,121.55,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450906227,64775.00
12/23/2015 16:30,2,0.094,ALERT,213.51,302.37,60.018,1450906203,"201051344000438","219011344069620",28.67,6.30,0,300.27,304.78,2.8,0.7,0.000,315560.9,315560.9,12741,0,0,0,L,1122011218,0,122.46,122.23,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450906229,64776.00
12/23/2015 16:30,2,0.131,ALERT,213.51,302.07,59.996,1450906203,"201051344000417","219011344069620",28.41,6.30,0,299.37,304.18,3.8,1.7,0.000,309755.9,309755.9,12751,0,0,0,L,1122011218,0,122.01,122.23,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450906231,64777.00
12/23/2015 16:30,2,0.021,ALERT,212.83,302.07,59.986,1450906203,"274151322000083","219011344069620",27.39,7.30,0,299.07,303.88,0.0,0.0,0.000,585044.1,585044.1,1972,0,0,0,L,1151911521,0,122.01,122.68,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450906233,64778.00
12/23/2015 16:30,2,0.018,ALERT,213.29,301.47,59.991,1450906203,"274151322000076","219011344069620",28.31,7.00,0,298.77,303.88,0.0,0.0,0.000,621383.3,621383.3,1963,0,0,0,L,1151911521,0,122.23,122.68,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450906235,64779.00
12/23/2015 16:30,2,0.068,ALERT,212.83,302.98,59.975,1450906203,"201051344000868","219011344069620",28.53,6.30,0,300.57,305.38,2.0,0.0,0.000,301149.6,301149.6,8092,0,0,0,L,1122011218,0,121.55,122.68,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450906237,64780.00
12/23/2015 16:30,2,0.014,ALERT,212.83,302.68,59.959,1450906203,"274151322000095","219011344069620",27.57,7.00,0,299.97,304.18,0.0,0.0,0.000,614304.7,614304.7,1967,0,0,0,L,1151911521,0,122.68,122.23,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450906239,64781.00
12/23/2015 16:30,2,0.059,ALERT,212.61,302.07,59.986,1450906203,"201051344000988","219011344069620",28.90,6.30,0,297.57,304.48,1.8,0.0,0.000,301482.2,301482.2,8090,0,0,0,L,1122011218,0,121.33,122.46,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450906240,64782.00
12/23/2015 16:30,2,0.072,ALERT,213.06,301.77,59.991,1450906203,"201051344001025","219011344069620",28.82,6.00,0,299.37,304.78,2.1,0.1,0.000,313558.3,313558.3,12741,0,0,0,L,1122011218,0,121.78,122.23,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450906242,64783.00
12/23/2015 16:30,2,0.090,ALERT,213.06,302.68,59.986,1450906203,"201051344000458","219011344069620",28.45,7.30,0,299.97,305.38,2.6,0.6,0.000,311370.1,311370.1,8100,0,0,0,L,1122011218,0,121.78,122.46,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450906244,64784.00
12/23/2015 16:30,2,0.068,ALERT,213.51,302.07,59.986,1450906203,"201051344000853","219011344069620",26.34,6.00,0,299.97,304.78,1.9,0.0,0.000,308225.0,308225.0,8108,0,0,0,L,1122011218,0,122.01,122.68,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450906246,64785.00
12/23/2015 16:30,2,0.062,ALERT,213.51,302.37,59.970,1450906203,"201051344000685","219011344069620",28.41,6.70,0,299.97,305.08,1.9,0.0,0.000,315164.7,315164.7,12760,0,0,0,L,1122011218,0,122.91,122.23,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450906248,64786.00
12/23/2015 16:30,2,0.064,ALERT,213.29,302.07,59.986,1450906203,"201051344000917","219011344069620",28.19,7.30,0,298.77,304.18,1.9,0.0,0.000,312841.6,312841.6,12771,0,0,0,L,1122011218,0,122.01,122.46,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450906250,64787.00
12/23/2015 16:30,2,0.061,ALERT,213.51,302.68,59.986,1450906203,"201051344001145","219011344069620",28.61,6.30,0,300.27,305.08,1.8,0.0,0.000,315901.3,315901.3,12774,0,0,0,L,1122011218,0,122.23,122.23,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450906252,64788.00
12/23/2015 16:30,2,0.078,ALERT,213.29,302.07,59.996,1450906203,"201051344000651","219011344069620",28.31,5.50,0,299.67,304.18,2.2,0.2,0.000,310021.5,310021.5,12748,0,0,0,L,1122011218,0,122.46,122.01,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450906254,64789.00
12/23/2015 16:30,2,0.008,ALERT,212.16,301.17,59.975,1450906203,"274151322000088","219011344069620",25.39,7.70,0,298.77,303.28,0.0,0.0,0.000,568139.4,568139.4,1967,0,0,0,L,1151911521,0,122.68,122.01,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450906255,64790.00
12/23/2015 16:30,2,0.000,ALERT,213.06,300.57,59.991,1450906203,"274151322000068","219011344069620",0.00,7.70,0,298.17,377.82,0.0,0.0,0.000,476217.7,476217.7,2019,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1450906257,64791.00
12/23/2015 16:30,2,0.066,ALERT,212.83,302.37,59.970,1450906203,"201051344001135","219011344069620",28.80,6.30,0,299.97,304.78,2.0,0.0,0.000,306593.4,306593.4,12735,0,0,0,L,1122011218,0,122.01,122.01,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450906259,64792.00
12/23/2015 16:30,2,0.082,ALERT,212.61,302.98,59.991,1450906203,"201051344000594","219011344069620",28.92,6.30,0,299.67,304.78,2.4,0.4,0.000,312573.5,312573.5,8090,0,0,0,L,1122011218,0,121.33,122.01,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450906261,64793.00
12/23/2015 16:30,2,0.064,ALERT,213.29,302.37,60.023,1450906203,"201051344001203","219011344069620",27.99,6.30,0,299.67,305.98,1.9,0.0,0.000,312950.2,312950.2,12751,0,0,0,L,1122011218,0,122.68,121.78,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450906263,64794.00
12/23/2015 16:30,2,0.016,ALERT,212.61,302.07,59.986,1450906203,"274151322000054","219011344069620",27.14,8.00,0,299.07,303.88,0.0,0.0,0.000,580275.6,580275.6,1968,0,0,0,L,1151911521,0,122.23,122.23,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450906264,64795.00
12/23/2015 16:30,2,0.076,ALERT,213.06,301.77,59.986,1450906203,"201051344000867","219011344069620",26.10,7.00,0,299.37,304.78,2.0,0.0,0.000,301638.0,301638.0,8086,0,0,0,L,1122011218,0,121.78,122.23,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450906266,64796.00
12/23/2015 16:30,2,0.121,ALERT,213.29,302.37,59.996,1450906203,"201051344001093","219011344069620",27.67,7.00,0,299.97,304.78,3.4,1.4,0.000,311175.4,311175.4,12761,0,0,0,L,1122011218,0,122.01,122.01,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450906268,64797.00
12/23/2015 16:30,2,0.016,ALERT,212.83,302.68,59.991,1450906203,"201051344000900","219011344069620",28.01,6.30,0,299.37,304.48,0.5,0.0,0.000,314540.4,314540.4,8096,0,0,0,L,1122011218,0,121.78,122.46,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450906270,64798.00
12/23/2015 16:30,2,0.088,ALERT,213.06,301.77,59.996,1450906203,"201051344000648","219011344069620",28.55,6.00,0,299.07,304.48,2.5,0.5,0.000,308476.2,308476.2,8085,0,0,0,L,1122011218,0,121.10,122.68,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450906272,64799.00
12/23/2015 16:30,2,0.084,ALERT,213.06,302.98,59.986,1450906203,"201051344000569","219011344069620",28.82,6.30,0,300.57,305.38,2.5,0.5,0.000,316037.0,316037.0,8087,0,0,0,L,1122011218,0,121.33,122.68,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450906274,64800.00
12/23/2015 16:30,2,0.068,ALERT,212.83,302.68,60.007,1450906203,"201051344000983","219011344069620",28.33,6.30,0,299.97,304.78,2.0,0.0,0.000,311295.9,311295.9,8094,0,0,0,L,1122011218,0,121.55,122.23,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450906275,64801.00
12/23/2015 16:30,2,0.055,ALERT,212.83,302.37,59.959,1450906203,"201051344001158","219011344069620",28.45,5.50,0,299.37,304.18,1.6,0.0,0.000,306857.1,306857.1,8101,0,0,0,L,1122011218,0,121.33,122.23,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450906277,64802.00
12/23/2015 16:30,2,0.084,ALERT,213.29,303.28,59.991,1450906203,"201051344000576","219011344069620",27.49,6.30,0,299.97,304.78,2.4,0.4,0.000,308938.9,308938.9,8098,0,0,0,L,1122011218,0,121.78,122.46,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450906279,64803.00
12/23/2015 16:30,2,0.031,ALERT,212.38,300.27,59.954,1450906203,"274151322000087","219011344069620",25.66,8.50,0,297.87,302.98,0.0,0.0,0.000,555740.9,555740.9,1974,0,0,0,L,1151911521,0,122.01,122.46,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450906281,64804.00
12/23/2015 16:45,2,0.000,ALERT,213.06,302.07,59.944,1450907103,"201051344000645","219011344069620",0.00,7.00,0,300.27,304.48,0.0,0.0,0.000,309630.2,309630.2,8094,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1450907105,64805.00
12/23/2015 16:45,2,0.000,ALERT,212.16,300.87,59.965,1450907103,"274151322000085","219011344069620",0.00,7.30,0,298.77,302.98,0.0,0.0,0.000,582999.6,582999.6,1971,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1450907107,64806.00
12/23/2015 16:45,2,0.000,ALERT,213.06,301.77,59.975,1450907103,"201051344000633","219011344069620",0.00,6.00,0,298.77,303.88,0.0,0.0,0.000,302508.1,302508.1,8101,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1450907109,64807.00
12/23/2015 16:45,2,0.000,ALERT,212.83,302.07,59.986,1450907103,"201051344000469","219011344069620",0.00,5.50,0,299.37,303.88,0.0,0.0,0.000,303460.8,303460.8,8110,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1450907110,64808.00
12/23/2015 16:45,2,0.000,ALERT,212.61,301.77,59.970,1450907103,"201051344000646","219011344069620",0.00,6.30,0,299.67,307.18,0.0,0.0,0.000,308413.2,308413.2,12743,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1450907112,64809.00
12/23/2015 16:45,2,0.000,ALERT,211.93,301.77,59.981,1450907103,"274151322000052","219011344069620",0.00,7.30,0,298.47,303.58,0.0,0.0,0.000,590609.8,590609.8,1968,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1450907114,64810.00
12/23/2015 16:45,2,0.000,ALERT,213.29,302.07,59.981,1450907103,"201051344000585","219011344069620",0.00,6.70,0,299.97,307.18,0.0,0.0,0.000,313013.4,313013.4,12747,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1450907116,64811.00
12/23/2015 16:45,2,0.000,ALERT,212.83,302.07,59.949,1450907103,"201051344001230","219011344069620",0.00,6.30,0,300.57,307.78,0.0,0.0,0.000,311517.1,311517.1,12782,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1450907118,64812.00
12/23/2015 16:45,2,0.000,ALERT,213.51,302.98,59.986,1450907103,"201051344000582","219011344069620",0.00,6.00,0,301.17,307.78,0.0,0.0,0.000,306361.7,306361.7,12738,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1450907120,64813.00
12/23/2015 16:45,2,0.000,ALERT,212.61,301.77,59.970,1450907103,"201051344000955","219011344069620",0.00,6.30,0,300.57,307.18,0.0,0.0,0.000,315267.4,315267.4,12741,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1450907121,64814.00
12/23/2015 16:45,2,0.000,ALERT,212.16,300.27,59.981,1450907103,"274151322000094","219011344069620",0.00,6.30,0,298.17,302.37,0.0,0.0,0.000,476293.3,476293.3,2022,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450907123,64815.00
12/23/2015 16:45,2,0.000,ALERT,212.61,302.68,59.986,1450907103,"201051344000579","219011344069620",0.00,6.30,0,301.17,305.38,0.0,0.0,0.000,317094.9,317094.9,8093,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1450907125,64816.00
12/23/2015 16:45,2,0.000,ALERT,212.83,302.07,59.981,1450907103,"201051344000890","219011344069620",0.00,6.70,0,300.87,307.78,0.0,0.0,0.000,313859.5,313859.5,12750,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1450907127,64817.00
12/23/2015 16:45,2,0.000,ALERT,212.83,301.77,59.970,1450907103,"201051344000438","219011344069620",0.00,6.00,0,300.57,306.88,0.0,0.0,0.000,315561.0,315561.0,12743,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1450907129,64818.00
12/23/2015 16:45,2,0.000,ALERT,213.29,301.47,59.986,1450907103,"201051344000417","219011344069620",0.00,6.30,0,299.97,306.58,0.0,0.0,0.000,309756.0,309756.0,12753,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1450907130,64819.00
12/23/2015 16:45,2,0.000,ALERT,212.38,300.87,59.981,1450907103,"274151322000083","219011344069620",0.00,7.00,0,299.07,303.58,0.0,0.0,0.000,585044.1,585044.1,1974,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1450907132,64820.00
12/23/2015 16:45,2,0.000,ALERT,212.83,301.17,60.012,1450907103,"274151322000076","219011344069620",0.00,7.00,0,298.77,303.58,0.0,0.0,0.000,621383.3,621383.3,1965,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1450907134,64821.00
12/23/2015 16:45,2,0.000,ALERT,212.61,302.68,59.986,1450907103,"201051344000868","219011344069620",0.00,6.30,0,301.17,305.38,0.0,0.0,0.000,301149.6,301149.6,8094,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1450907136,64822.00
12/23/2015 16:45,2,0.000,ALERT,212.16,302.07,59.991,1450907103,"274151322000095","219011344069620",0.00,6.70,0,299.67,304.18,0.0,0.0,0.000,614304.7,614304.7,1969,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1450907138,64823.00
12/23/2015 16:45,2,0.000,ALERT,212.38,301.77,59.991,1450907103,"201051344000988","219011344069620",0.00,6.30,0,298.17,303.88,0.0,0.0,0.000,301482.2,301482.2,8092,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1450907140,64824.00
12/23/2015 16:45,2,0.000,ALERT,212.61,300.87,59.959,1450907103,"201051344001025","219011344069620",0.00,6.00,0,299.97,306.88,0.0,0.0,0.000,313558.3,313558.3,12743,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1450907142,64825.00
12/23/2015 16:45,2,0.000,ALERT,212.38,302.07,59.986,1450907103,"201051344000458","219011344069620",0.00,7.30,0,300.57,305.08,0.0,0.0,0.000,311370.1,311370.1,8102,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1450907143,64826.00
12/23/2015 16:45,2,0.000,ALERT,213.06,301.77,59.991,1450907103,"201051344000853","219011344069620",0.00,6.00,0,300.57,304.48,0.0,0.0,0.000,308225.0,308225.0,8110,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1450907145,64827.00
12/23/2015 16:45,2,0.000,ALERT,213.29,301.77,59.975,1450907103,"201051344000685","219011344069620",0.00,6.70,0,300.27,307.48,0.0,0.0,0.000,315164.7,315164.7,12762,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1450907147,64828.00
12/23/2015 16:45,2,0.000,ALERT,213.06,301.17,59.991,1450907103,"201051344000917","219011344069620",0.00,7.30,0,299.07,306.58,0.0,0.0,0.000,312841.6,312841.6,12773,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1450907149,64829.00
12/23/2015 16:45,2,0.000,ALERT,213.06,301.77,59.954,1450907103,"201051344001145","219011344069620",0.00,6.30,0,300.57,307.48,0.0,0.0,0.000,315901.3,315901.3,12776,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1450907150,64830.00
12/23/2015 16:45,2,0.000,ALERT,213.06,301.17,59.959,1450907103,"201051344000651","219011344069620",0.00,5.50,0,299.97,306.28,0.0,0.0,0.000,310021.5,310021.5,12750,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1450907152,64831.00
12/23/2015 16:45,2,0.000,ALERT,211.93,300.57,59.991,1450907103,"274151322000088","219011344069620",0.00,7.30,0,298.47,302.98,0.0,0.0,0.000,568139.4,568139.4,1969,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1450907154,64832.00
12/23/2015 16:45,2,0.000,ALERT,213.06,300.27,60.002,1450907103,"274151322000068","219011344069620",0.00,7.30,0,298.17,302.07,0.0,0.0,0.000,476217.7,476217.7,2021,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450907156,64833.00
12/23/2015 16:45,2,0.000,ALERT,212.38,301.47,59.959,1450907103,"201051344001135","219011344069620",0.00,6.30,0,300.57,306.88,0.0,0.0,0.000,306593.4,306593.4,12737,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1450907158,64834.00
12/23/2015 16:45,2,0.000,ALERT,212.16,302.37,59.991,1450907103,"201051344000594","219011344069620",0.00,6.00,0,300.27,304.78,0.0,0.0,0.000,312573.6,312573.6,8092,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1450907160,64835.00
12/23/2015 16:45,2,0.000,ALERT,212.83,301.17,60.034,1450907103,"201051344001203","219011344069620",0.00,6.30,0,300.27,308.09,0.0,0.0,0.000,312950.2,312950.2,12753,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1450907161,64836.00
12/23/2015 16:45,2,0.000,ALERT,212.16,301.17,59.986,1450907103,"274151322000054","219011344069620",0.00,7.70,0,298.47,303.58,0.0,0.0,0.000,580275.6,580275.6,1970,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1450907163,64837.00
12/23/2015 16:45,2,0.000,ALERT,212.83,301.47,60.012,1450907103,"201051344000867","219011344069620",0.00,7.00,0,299.97,304.78,0.0,0.0,0.000,301638.0,301638.0,8088,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1450907165,64838.00
12/23/2015 16:45,2,0.000,ALERT,213.06,301.77,59.996,1450907103,"201051344001093","219011344069620",0.00,7.00,0,300.27,306.88,0.0,0.0,0.000,311175.5,311175.5,12763,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1450907167,64839.00
12/23/2015 16:45,2,0.000,ALERT,212.38,302.07,59.996,1450907103,"201051344000900","219011344069620",0.00,6.30,0,300.27,304.18,0.0,0.0,0.000,314540.4,314540.4,8098,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1450907169,64840.00
12/23/2015 16:45,2,0.000,ALERT,212.83,301.17,60.002,1450907103,"201051344000648","219011344069620",0.00,5.50,0,299.97,304.48,0.0,0.0,0.000,308476.2,308476.2,8087,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1450907170,64841.00
12/23/2015 16:45,2,0.000,ALERT,212.38,302.37,60.007,1450907103,"201051344000569","219011344069620",0.00,6.30,0,301.17,305.38,0.0,0.0,0.000,316037.1,316037.1,8089,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1450907172,64842.00
12/23/2015 16:45,2,0.000,ALERT,212.61,302.37,59.996,1450907103,"201051344000983","219011344069620",0.00,6.30,0,300.87,305.08,0.0,0.0,0.000,311295.9,311295.9,8096,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1450907174,64843.00
12/23/2015 16:45,2,0.000,ALERT,212.61,302.07,59.959,1450907103,"201051344001158","219011344069620",0.00,5.50,0,299.97,303.88,0.0,0.0,0.000,306857.1,306857.1,8103,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1450907176,64844.00
12/23/2015 16:45,2,0.000,ALERT,213.06,302.68,60.002,1450907103,"201051344000576","219011344069620",0.00,6.30,0,300.57,304.78,0.0,0.0,0.000,308938.9,308938.9,8100,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1450907178,64845.00
12/23/2015 16:45,2,0.000,ALERT,212.38,300.57,60.012,1450907103,"274151322000087","219011344069620",0.00,8.00,0,297.87,302.37,0.0,0.0,0.000,555740.9,555740.9,1976,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1450907180,64846.00
12/23/2015 17:00,2,0.000,ALERT,212.83,302.07,59.986,1450908003,"201051344000645","219011344069620",0.00,7.00,0,299.97,304.18,0.0,0.0,0.000,309630.2,309630.2,8096,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450908005,64847.00
12/23/2015 17:00,2,0.000,ALERT,212.16,300.57,59.981,1450908003,"274151322000085","219011344069620",0.00,7.30,0,299.37,302.98,0.0,0.0,0.000,582999.6,582999.6,1973,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450908007,64848.00
12/23/2015 17:00,2,0.000,ALERT,213.06,301.77,59.959,1450908003,"201051344000633","219011344069620",0.00,6.00,0,298.47,303.58,0.0,0.0,0.000,302508.1,302508.1,8103,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450908009,64849.00
12/23/2015 17:00,2,0.000,ALERT,212.83,302.37,59.986,1450908003,"201051344000469","219011344069620",0.00,5.50,0,299.37,303.88,0.0,0.0,0.000,303460.8,303460.8,8112,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450908011,64850.00
12/23/2015 17:00,2,0.000,ALERT,212.16,301.17,59.986,1450908003,"201051344000646","219011344069620",0.00,6.00,0,299.37,303.28,0.0,0.0,0.000,308413.2,308413.2,12745,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450908012,64851.00
12/23/2015 17:00,2,0.000,ALERT,211.93,301.77,60.028,1450908003,"274151322000052","219011344069620",0.00,7.00,0,299.37,303.28,0.0,0.0,0.000,590609.8,590609.8,1970,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450908014,64852.00
12/23/2015 17:00,2,0.000,ALERT,212.83,301.47,59.975,1450908003,"201051344000585","219011344069620",0.00,6.30,0,299.37,303.58,0.0,0.0,0.000,313013.4,313013.4,12749,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450908016,64853.00
12/23/2015 17:00,2,0.000,ALERT,212.38,301.47,59.975,1450908003,"201051344001230","219011344069620",0.00,6.30,0,300.27,303.58,0.0,0.0,0.000,311517.1,311517.1,12784,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450908018,64854.00
12/23/2015 17:00,2,0.000,ALERT,213.06,302.37,59.981,1450908003,"201051344000582","219011344069620",0.00,6.00,0,300.57,304.18,0.0,0.0,0.000,306361.7,306361.7,12740,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450908020,64855.00
12/23/2015 17:00,2,0.000,ALERT,212.16,301.17,60.034,1450908003,"201051344000955","219011344069620",0.00,6.30,0,299.97,303.58,0.0,0.0,0.000,315267.4,315267.4,12743,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450908021,64856.00
12/23/2015 17:00,2,0.000,ALERT,212.16,299.97,59.981,1450908003,"274151322000094","219011344069620",0.00,6.30,0,299.07,302.37,0.0,0.0,0.000,476293.3,476293.3,2024,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450908023,64857.00
12/23/2015 17:00,2,0.000,ALERT,212.61,302.98,59.991,1450908003,"201051344000579","219011344069620",0.00,6.30,0,300.87,304.78,0.0,0.0,0.000,317094.9,317094.9,8095,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450908025,64858.00
12/23/2015 17:00,2,0.000,ALERT,212.38,301.47,59.991,1450908003,"201051344000890","219011344069620",0.00,6.70,0,300.27,304.48,0.0,0.0,0.000,313859.5,313859.5,12752,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450908027,64859.00
12/23/2015 17:00,2,0.000,ALERT,212.61,300.87,59.991,1450908003,"201051344000438","219011344069620",0.00,6.00,0,299.97,303.58,0.0,0.0,0.000,315561.0,315561.0,12745,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450908028,64860.00
12/23/2015 17:00,2,0.000,ALERT,212.83,300.57,60.002,1450908003,"201051344000417","219011344069620",0.00,6.30,0,299.37,302.68,0.0,0.0,0.000,309756.0,309756.0,12755,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450908030,64861.00
12/23/2015 17:00,2,0.000,ALERT,212.16,301.17,59.986,1450908003,"274151322000083","219011344069620",0.00,7.00,0,299.67,303.28,0.0,0.0,0.000,585044.1,585044.1,1976,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450908032,64862.00
12/23/2015 17:00,2,0.000,ALERT,212.61,300.87,60.002,1450908003,"274151322000076","219011344069620",0.00,7.00,0,299.67,303.58,0.0,0.0,0.000,621383.3,621383.3,1967,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450908034,64863.00
12/23/2015 17:00,2,0.000,ALERT,212.61,302.98,59.975,1450908003,"201051344000868","219011344069620",0.00,6.30,0,300.87,304.78,0.0,0.0,0.000,301149.6,301149.6,8096,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450908036,64864.00
12/23/2015 17:00,2,0.000,ALERT,212.16,301.77,59.996,1450908003,"274151322000095","219011344069620",0.00,6.70,0,300.57,303.88,0.0,0.0,0.000,614304.7,614304.7,1971,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450908038,64865.00
12/23/2015 17:00,2,0.000,ALERT,212.38,302.07,60.002,1450908003,"201051344000988","219011344069620",0.00,6.30,0,297.57,303.88,0.0,0.0,0.000,301482.2,301482.2,8094,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450908040,64866.00
12/23/2015 17:00,2,0.000,ALERT,212.38,300.57,60.012,1450908003,"201051344001025","219011344069620",0.00,6.00,0,299.07,303.88,0.0,0.0,0.000,313558.3,313558.3,12745,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450908041,64867.00
12/23/2015 17:00,2,0.000,ALERT,212.38,302.07,59.996,1450908003,"201051344000458","219011344069620",0.00,7.00,0,300.27,304.78,0.0,0.0,0.000,311370.1,311370.1,8104,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450908043,64868.00
12/23/2015 17:00,2,0.000,ALERT,213.29,302.07,60.007,1450908003,"201051344000853","219011344069620",0.00,6.00,0,299.97,304.18,0.0,0.0,0.000,308225.0,308225.0,8112,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450908045,64869.00
12/23/2015 17:00,2,0.000,ALERT,213.06,301.17,59.996,1450908003,"201051344000685","219011344069620",0.00,6.30,0,299.37,303.28,0.0,0.0,0.000,315164.7,315164.7,12764,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450908047,64870.00
12/23/2015 17:00,2,0.000,ALERT,212.61,300.87,60.007,1450908003,"201051344000917","219011344069620",0.00,7.00,0,298.47,302.68,0.0,0.0,0.000,312841.6,312841.6,12775,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450908049,64871.00
12/23/2015 17:00,2,0.000,ALERT,212.83,301.77,59.991,1450908003,"201051344001145","219011344069620",0.00,6.00,0,299.97,303.88,0.0,0.0,0.000,315901.3,315901.3,12778,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450908050,64872.00
12/23/2015 17:00,2,0.000,ALERT,212.61,300.57,60.002,1450908003,"201051344000651","219011344069620",0.00,5.50,0,299.37,302.68,0.0,0.0,0.000,310021.5,310021.5,12752,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450908052,64873.00
12/23/2015 17:00,2,0.000,ALERT,211.93,300.27,60.002,1450908003,"274151322000088","219011344069620",0.00,7.30,0,299.37,302.37,0.0,0.0,0.000,568139.4,568139.4,1971,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450908054,64874.00
12/23/2015 17:00,2,0.000,ALERT,212.83,299.97,60.002,1450908003,"274151322000068","219011344069620",0.00,7.30,0,299.07,302.07,0.0,0.0,0.000,476217.7,476217.7,2023,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450908056,64875.00
12/23/2015 17:00,2,0.000,ALERT,212.38,301.47,60.007,1450908003,"201051344001135","219011344069620",0.00,6.30,0,299.67,303.88,0.0,0.0,0.000,306593.4,306593.4,12739,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450908058,64876.00
12/23/2015 17:00,2,0.000,ALERT,211.48,301.47,59.996,1450908003,"201051344000594","219011344069620",0.00,6.00,0,299.67,304.48,0.0,0.0,0.000,312573.6,312573.6,8094,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450908060,64877.00
12/23/2015 17:00,2,0.000,ALERT,211.93,299.97,59.996,1450908003,"201051344001203","219011344069620",0.00,6.30,0,298.77,304.78,0.0,0.0,0.000,312950.2,312950.2,12755,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450908061,64878.00
12/23/2015 17:00,2,0.000,ALERT,211.48,300.27,59.991,1450908003,"274151322000054","219011344069620",0.00,7.30,0,298.47,303.28,0.0,0.0,0.000,580275.6,580275.6,1972,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450908063,64879.00
12/23/2015 17:00,2,0.000,ALERT,212.61,301.77,60.002,1450908003,"201051344000867","219011344069620",0.00,7.00,0,299.37,304.48,0.0,0.0,0.000,301638.0,301638.0,8090,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450908065,64880.00
12/23/2015 17:00,2,0.000,ALERT,212.61,301.17,59.986,1450908003,"201051344001093","219011344069620",0.00,7.00,0,298.77,303.28,0.0,0.0,0.000,311175.5,311175.5,12765,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450908067,64881.00
12/23/2015 17:00,2,0.000,ALERT,212.38,302.07,59.986,1450908003,"201051344000900","219011344069620",0.00,6.30,0,299.67,303.88,0.0,0.0,0.000,314540.4,314540.4,8100,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450908069,64882.00
12/23/2015 17:00,2,0.000,ALERT,212.83,301.47,60.002,1450908003,"201051344000648","219011344069620",0.00,5.50,0,298.77,304.18,0.0,0.0,0.000,308476.2,308476.2,8089,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450908071,64883.00
12/23/2015 17:00,2,0.000,ALERT,212.61,302.68,59.996,1450908003,"201051344000569","219011344069620",0.00,6.30,0,300.57,305.08,0.0,0.0,0.000,316037.1,316037.1,8091,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450908072,64884.00
12/23/2015 17:00,2,0.000,ALERT,212.38,302.37,59.975,1450908003,"201051344000983","219011344069620",0.00,6.30,0,300.27,304.48,0.0,0.0,0.000,311295.9,311295.9,8098,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450908074,64885.00
12/23/2015 17:00,2,0.000,ALERT,212.61,302.07,59.996,1450908003,"201051344001158","219011344069620",0.00,5.50,0,299.37,303.88,0.0,0.0,0.000,306857.1,306857.1,8105,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450908076,64886.00
12/23/2015 17:00,2,0.000,ALERT,212.83,302.68,60.018,1450908003,"201051344000576","219011344069620",0.00,6.00,0,299.97,304.48,0.0,0.0,0.000,308938.9,308938.9,8102,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450908078,64887.00
12/23/2015 17:00,2,0.000,ALERT,212.16,299.37,60.007,1450908003,"274151322000087","219011344069620",0.00,7.70,0,297.26,302.07,0.0,0.0,0.000,555740.9,555740.9,1978,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450908080,64888.00
12/23/2015 17:15,2,0.000,ALERT,212.38,300.87,59.986,1450908903,"201051344000645","219011344069620",0.00,6.70,0,299.67,303.58,0.0,0.0,0.000,309630.2,309630.2,8098,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450908905,64889.00
12/23/2015 17:15,2,0.000,ALERT,211.93,299.97,59.970,1450908903,"274151322000085","219011344069620",0.00,7.00,0,298.17,302.37,0.0,0.0,0.000,582999.6,582999.6,1975,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450908907,64890.00
12/23/2015 17:15,2,0.000,ALERT,212.61,300.87,59.981,1450908903,"201051344000633","219011344069620",0.00,6.00,0,297.87,303.58,0.0,0.0,0.000,302508.1,302508.1,8105,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450908909,64891.00
12/23/2015 17:15,2,0.000,ALERT,212.16,300.87,59.986,1450908903,"201051344000469","219011344069620",0.00,5.50,0,298.77,303.58,0.0,0.0,0.000,303460.8,303460.8,8114,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450908910,64892.00
12/23/2015 17:15,2,0.000,ALERT,212.38,301.17,59.981,1450908903,"201051344000646","219011344069620",0.00,6.00,0,298.47,302.98,0.0,0.0,0.000,308413.2,308413.2,12747,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450908912,64893.00
12/23/2015 17:15,2,0.000,ALERT,211.25,299.67,59.986,1450908903,"274151322000052","219011344069620",0.00,7.00,0,297.87,302.68,0.0,0.0,0.000,590609.8,590609.8,1972,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450908914,64894.00
12/23/2015 17:15,2,0.000,ALERT,212.61,301.47,59.986,1450908903,"201051344000585","219011344069620",0.00,6.70,0,298.47,302.98,0.0,0.0,0.000,313013.4,313013.4,12751,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450908916,64895.00
12/23/2015 17:15,2,0.000,ALERT,212.38,301.77,59.981,1450908903,"201051344001230","219011344069620",0.00,6.30,0,299.37,302.98,0.0,0.0,0.000,311517.1,311517.1,12786,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450908918,64896.00
12/23/2015 17:15,2,0.000,ALERT,212.83,302.07,59.975,1450908903,"201051344000582","219011344069620",0.00,5.50,0,299.67,303.88,0.0,0.0,0.000,306361.7,306361.7,12742,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450908920,64897.00
12/23/2015 17:15,2,0.000,ALERT,212.16,301.17,59.970,1450908903,"201051344000955","219011344069620",0.00,6.30,0,299.07,302.68,0.0,0.0,0.000,315267.4,315267.4,12745,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450908921,64898.00
12/23/2015 17:15,2,0.000,ALERT,211.48,299.37,59.954,1450908903,"274151322000094","219011344069620",0.00,6.30,0,297.57,301.77,0.0,0.0,0.000,476293.3,476293.3,2026,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450908923,64899.00
12/23/2015 17:15,2,0.000,ALERT,211.93,301.47,60.002,1450908903,"201051344000579","219011344069620",0.00,6.30,0,300.27,304.78,0.0,0.0,0.000,317094.9,317094.9,8097,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450908925,64900.00
12/23/2015 17:15,2,0.000,ALERT,212.38,301.77,59.986,1450908903,"201051344000890","219011344069620",0.00,6.70,0,299.37,303.88,0.0,0.0,0.000,313859.5,313859.5,12754,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450908927,64901.00
