ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/23/2015 17:15,2,0.000,ALERT,212.61,300.87,59.959,1450908903,"201051344000438","219011344069620",0.00,6.00,0,299.07,302.98,0.0,0.0,0.000,315561.0,315561.0,12747,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450908929,64902.00
12/23/2015 17:15,2,0.000,ALERT,212.61,300.57,59.959,1450908903,"201051344000417","219011344069620",0.00,6.30,0,298.47,302.07,0.0,0.0,0.000,309756.0,309756.0,12757,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450908930,64903.00
12/23/2015 17:15,2,0.000,ALERT,211.48,300.27,59.944,1450908903,"274151322000083","219011344069620",0.00,7.00,0,298.47,302.98,0.0,0.0,0.000,585044.1,585044.1,1978,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450908932,64904.00
12/23/2015 17:15,2,0.000,ALERT,212.16,299.37,59.991,1450908903,"274151322000076","219011344069620",0.00,6.70,0,298.17,302.68,0.0,0.0,0.000,621383.3,621383.3,1969,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450908934,64905.00
12/23/2015 17:15,2,0.000,ALERT,211.93,301.47,59.954,1450908903,"201051344000868","219011344069620",0.00,6.30,0,300.57,304.78,0.0,0.0,0.000,301149.6,301149.6,8098,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450908936,64906.00
12/23/2015 17:15,2,0.000,ALERT,211.48,300.57,59.938,1450908903,"274151322000095","219011344069620",0.00,6.30,0,299.07,303.28,0.0,0.0,0.000,614304.7,614304.7,1973,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450908938,64907.00
12/23/2015 17:15,2,0.000,ALERT,211.70,300.57,59.954,1450908903,"201051344000988","219011344069620",0.00,6.30,0,296.96,303.58,0.0,0.0,0.000,301482.2,301482.2,8096,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450908940,64908.00
12/23/2015 17:15,2,0.000,ALERT,212.38,300.57,59.944,1450908903,"201051344001025","219011344069620",0.00,5.50,0,298.47,303.58,0.0,0.0,0.000,313558.3,313558.3,12747,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450908942,64909.00
12/23/2015 17:15,2,0.000,ALERT,211.70,300.87,59.949,1450908903,"201051344000458","219011344069620",0.00,7.30,0,299.67,304.48,0.0,0.0,0.000,311370.1,311370.1,8106,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450908943,64910.00
12/23/2015 17:15,2,0.000,ALERT,212.61,300.57,59.970,1450908903,"201051344000853","219011344069620",0.00,6.00,0,299.67,303.88,0.0,0.0,0.000,308225.0,308225.0,8114,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450908945,64911.00
12/23/2015 17:15,2,0.000,ALERT,212.83,300.87,59.975,1450908903,"201051344000685","219011344069620",0.00,6.30,0,299.07,302.98,0.0,0.0,0.000,315164.7,315164.7,12766,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450908947,64912.00
12/23/2015 17:15,2,0.000,ALERT,212.61,300.57,59.938,1450908903,"201051344000917","219011344069620",0.00,7.00,0,297.87,302.37,0.0,0.0,0.000,312841.6,312841.6,12777,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450908949,64913.00
12/23/2015 17:15,2,0.000,ALERT,212.83,301.17,59.954,1450908903,"201051344001145","219011344069620",0.00,6.00,0,299.37,303.58,0.0,0.0,0.000,315901.3,315901.3,12780,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450908951,64914.00
12/23/2015 17:15,2,0.000,ALERT,212.61,300.27,59.959,1450908903,"201051344000651","219011344069620",0.00,5.50,0,298.47,302.07,0.0,0.0,0.000,310021.5,310021.5,12754,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450908952,64915.00
12/23/2015 17:15,2,0.000,ALERT,211.25,299.37,59.944,1450908903,"274151322000088","219011344069620",0.00,7.30,0,297.87,301.77,0.0,0.0,0.000,568139.4,568139.4,1973,0,0,0,L,1151911521,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450908954,64916.00
12/23/2015 17:15,2,0.000,ALERT,212.38,299.37,59.949,1450908903,"274151322000068","219011344069620",0.00,7.30,0,297.57,301.17,0.0,0.0,0.000,476217.7,476217.7,2025,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450908956,64917.00
12/23/2015 17:15,2,0.000,ALERT,212.16,300.87,59.949,1450908903,"201051344001135","219011344069620",0.00,6.30,0,297.87,303.58,0.0,0.0,0.000,306593.4,306593.4,12741,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450908958,64918.00
12/23/2015 17:15,2,0.000,ALERT,211.48,300.87,59.954,1450908903,"201051344000594","219011344069620",0.00,6.00,0,299.07,303.88,0.0,0.0,0.000,312573.6,312573.6,8096,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450908960,64919.00
12/23/2015 17:15,2,0.000,ALERT,212.38,300.57,59.907,1450908903,"201051344001203","219011344069620",0.00,6.00,0,298.47,304.18,0.0,0.0,0.000,312950.2,312950.2,12757,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450908961,64920.00
12/23/2015 17:15,2,0.000,ALERT,211.48,299.97,59.928,1450908903,"274151322000054","219011344069620",0.00,7.30,0,298.17,302.37,0.0,0.0,0.000,580275.6,580275.6,1974,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450908963,64921.00
12/23/2015 17:15,2,0.000,ALERT,211.93,300.27,59.981,1450908903,"201051344000867","219011344069620",0.00,7.00,0,299.37,303.88,0.0,0.0,0.000,301638.0,301638.0,8092,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450908965,64922.00
12/23/2015 17:15,2,0.000,ALERT,212.38,300.87,59.944,1450908903,"201051344001093","219011344069620",0.00,7.00,0,299.37,302.37,0.0,0.0,0.000,311175.5,311175.5,12767,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450908967,64923.00
12/23/2015 17:15,2,0.000,ALERT,211.70,300.87,59.944,1450908903,"201051344000900","219011344069620",0.00,6.30,0,299.37,303.88,0.0,0.0,0.000,314540.4,314540.4,8102,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450908969,64924.00
12/23/2015 17:15,2,0.000,ALERT,212.16,299.97,59.938,1450908903,"201051344000648","219011344069620",0.00,5.50,0,299.07,303.88,0.0,0.0,0.000,308476.2,308476.2,8091,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450908970,64925.00
12/23/2015 17:15,2,0.000,ALERT,212.16,301.77,59.907,1450908903,"201051344000569","219011344069620",0.00,6.30,0,300.27,304.78,0.0,0.0,0.000,316037.1,316037.1,8093,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450908972,64926.00
12/23/2015 17:15,2,0.000,ALERT,211.70,300.87,59.944,1450908903,"201051344000983","219011344069620",0.00,6.30,0,299.97,304.18,0.0,0.0,0.000,311295.9,311295.9,8100,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450908974,64927.00
12/23/2015 17:15,2,0.000,ALERT,211.93,300.57,59.996,1450908903,"201051344001158","219011344069620",0.00,5.50,0,299.07,303.28,0.0,0.0,0.000,306857.1,306857.1,8107,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450908976,64928.00
12/23/2015 17:15,2,0.000,ALERT,212.38,301.17,59.954,1450908903,"201051344000576","219011344069620",0.00,6.30,0,299.67,304.18,0.0,0.0,0.000,308938.9,308938.9,8104,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450908978,64929.00
12/23/2015 17:15,2,0.000,ALERT,211.70,299.07,59.949,1450908903,"274151322000087","219011344069620",0.00,7.70,0,297.26,301.47,0.0,0.0,0.000,555740.9,555740.9,1980,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450908980,64930.00
12/23/2015 17:30,2,0.000,ALERT,212.38,300.87,59.922,1450909803,"201051344000645","219011344069620",0.00,6.70,0,287.35,302.98,0.0,0.0,0.000,309630.2,309630.2,8100,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450909805,64931.00
12/23/2015 17:30,2,0.000,ALERT,211.70,299.97,59.954,1450909803,"274151322000085","219011344069620",0.00,7.00,0,286.44,301.77,0.0,0.0,0.000,582999.6,582999.6,1977,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450909807,64932.00
12/23/2015 17:30,2,0.000,ALERT,212.61,300.87,59.949,1450909803,"201051344000633","219011344069620",0.00,6.00,0,285.54,302.68,0.0,0.0,0.000,302508.1,302508.1,8107,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450909809,64933.00
12/23/2015 17:30,2,0.000,ALERT,212.16,301.17,59.917,1450909803,"201051344000469","219011344069620",0.00,5.50,0,286.14,302.68,0.0,0.0,0.000,303460.8,303460.8,8116,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450909810,64934.00
12/23/2015 17:30,2,0.000,ALERT,211.70,300.27,59.959,1450909803,"201051344000646","219011344069620",0.00,6.00,0,286.74,302.68,0.0,0.0,0.000,308413.2,308413.2,12749,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450909812,64935.00
12/23/2015 17:30,2,0.000,ALERT,211.48,300.27,59.949,1450909803,"274151322000052","219011344069620",0.00,7.00,0,286.14,302.07,0.0,0.0,0.000,590609.8,590609.8,1974,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450909814,64936.00
12/23/2015 17:30,2,0.000,ALERT,212.16,300.57,59.949,1450909803,"201051344000585","219011344069620",0.00,6.70,0,286.44,302.68,0.0,0.0,0.000,313013.4,313013.4,12753,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450909816,64937.00
12/23/2015 17:30,2,0.000,ALERT,212.16,300.87,59.959,1450909803,"201051344001230","219011344069620",0.00,6.30,0,287.35,302.98,0.0,0.0,0.000,311517.1,311517.1,12788,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450909818,64938.00
12/23/2015 17:30,2,0.000,ALERT,212.61,301.47,59.954,1450909803,"201051344000582","219011344069620",0.00,6.00,0,287.95,303.58,0.0,0.0,0.000,306361.7,306361.7,12744,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450909820,64939.00
12/23/2015 17:30,2,0.000,ALERT,211.70,300.57,59.954,1450909803,"201051344000955","219011344069620",0.00,6.30,0,287.05,302.37,0.0,0.0,0.000,315267.4,315267.4,12747,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450909821,64940.00
12/23/2015 17:30,2,0.000,ALERT,211.48,299.07,59.907,1450909803,"274151322000094","219011344069620",0.00,6.30,0,286.14,300.87,0.0,0.0,0.000,476293.3,476293.3,2028,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450909823,64941.00
12/23/2015 17:30,2,0.000,ALERT,212.16,301.77,59.949,1450909803,"201051344000579","219011344069620",0.00,6.30,0,287.95,303.88,0.0,0.0,0.000,317094.9,317094.9,8099,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450909825,64942.00
12/23/2015 17:30,2,0.000,ALERT,211.93,300.87,59.959,1450909803,"201051344000890","219011344069620",0.00,6.70,0,287.65,303.88,0.0,0.0,0.000,313859.5,313859.5,12756,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450909827,64943.00
12/23/2015 17:30,2,0.000,ALERT,212.38,300.57,59.959,1450909803,"201051344000438","219011344069620",0.00,6.00,0,287.05,302.98,0.0,0.0,0.000,315561.0,315561.0,12749,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450909829,64944.00
12/23/2015 17:30,2,0.000,ALERT,212.38,299.97,59.954,1450909803,"201051344000417","219011344069620",0.00,6.30,0,286.44,302.07,0.0,0.0,0.000,309756.0,309756.0,12759,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450909830,64945.00
12/23/2015 17:30,2,0.000,ALERT,211.93,300.27,59.954,1450909803,"274151322000083","219011344069620",0.00,6.70,0,286.74,302.07,0.0,0.0,0.000,585044.1,585044.1,1980,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450909832,64946.00
12/23/2015 17:30,2,0.000,ALERT,212.38,300.27,59.981,1450909803,"274151322000076","219011344069620",0.00,6.70,0,286.74,302.07,0.0,0.0,0.000,621383.3,621383.3,1971,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450909834,64947.00
12/23/2015 17:30,2,0.000,ALERT,211.93,301.77,59.944,1450909803,"201051344000868","219011344069620",0.00,6.30,0,287.95,303.88,0.0,0.0,0.000,301149.6,301149.6,8100,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450909836,64948.00
12/23/2015 17:30,2,0.000,ALERT,211.70,300.87,59.970,1450909803,"274151322000095","219011344069620",0.00,6.30,0,287.65,302.68,0.0,0.0,0.000,614304.7,614304.7,1975,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450909838,64949.00
12/23/2015 17:30,2,0.000,ALERT,211.93,300.87,59.944,1450909803,"201051344000988","219011344069620",0.00,6.30,0,284.94,302.68,0.0,0.0,0.000,301482.2,301482.2,8098,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450909840,64950.00
12/23/2015 17:30,2,0.000,ALERT,211.93,299.67,59.954,1450909803,"201051344001025","219011344069620",0.00,6.00,0,286.74,302.98,0.0,0.0,0.000,313558.3,313558.3,12749,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450909842,64951.00
12/23/2015 17:30,2,0.000,ALERT,211.93,301.17,59.933,1450909803,"201051344000458","219011344069620",0.00,7.30,0,287.05,303.88,0.0,0.0,0.000,311370.1,311370.1,8108,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450909843,64952.00
12/23/2015 17:30,2,0.000,ALERT,212.38,300.87,59.954,1450909803,"201051344000853","219011344069620",0.00,6.00,0,287.05,303.28,0.0,0.0,0.000,308225.0,308225.0,8116,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450909845,64953.00
12/23/2015 17:30,2,0.000,ALERT,212.38,300.27,59.949,1450909803,"201051344000685","219011344069620",0.00,6.30,0,287.05,302.68,0.0,0.0,0.000,315164.7,315164.7,12768,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450909847,64954.00
12/23/2015 17:30,2,0.000,ALERT,212.38,299.97,59.917,1450909803,"201051344000917","219011344069620",0.00,7.00,0,285.84,301.77,0.0,0.0,0.000,312841.6,312841.6,12779,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450909849,64955.00
12/23/2015 17:30,2,0.000,ALERT,212.38,300.57,59.938,1450909803,"201051344001145","219011344069620",0.00,6.00,0,287.35,303.28,0.0,0.0,0.000,315901.3,315901.3,12782,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450909850,64956.00
12/23/2015 17:30,2,0.000,ALERT,212.16,299.67,59.970,1450909803,"201051344000651","219011344069620",0.00,5.50,0,286.74,302.07,0.0,0.0,0.000,310021.5,310021.5,12756,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450909852,64957.00
12/23/2015 17:30,2,0.000,ALERT,211.25,299.37,59.991,1450909803,"274151322000088","219011344069620",0.00,7.30,0,286.14,301.47,0.0,0.0,0.000,568139.4,568139.4,1975,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450909854,64958.00
12/23/2015 17:30,2,0.000,ALERT,212.38,299.07,59.938,1450909803,"274151322000068","219011344069620",0.00,7.30,0,285.84,300.57,0.0,0.0,0.000,476217.7,476217.7,2027,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450909856,64959.00
12/23/2015 17:30,2,0.000,ALERT,211.70,300.27,59.933,1450909803,"201051344001135","219011344069620",0.00,6.30,0,287.35,302.68,0.0,0.0,0.000,306593.4,306593.4,12743,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450909858,64960.00
12/23/2015 17:30,2,0.000,ALERT,211.70,301.77,59.954,1450909803,"201051344000594","219011344069620",0.00,6.30,0,286.74,303.28,0.0,0.0,0.000,312573.6,312573.6,8098,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450909860,64961.00
12/23/2015 17:30,2,0.000,ALERT,211.93,299.97,59.959,1450909803,"201051344001203","219011344069620",0.00,6.00,0,287.05,303.88,0.0,0.0,0.000,312950.2,312950.2,12759,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450909862,64962.00
12/23/2015 17:30,2,0.000,ALERT,211.48,300.27,59.954,1450909803,"274151322000054","219011344069620",0.00,7.30,0,286.74,302.07,0.0,0.0,0.000,580275.6,580275.6,1976,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450909863,64963.00
12/23/2015 17:30,2,0.000,ALERT,212.16,300.57,59.959,1450909803,"201051344000867","219011344069620",0.00,6.70,0,286.44,303.58,0.0,0.0,0.000,301638.0,301638.0,8094,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450909865,64964.00
12/23/2015 17:30,2,0.000,ALERT,211.93,299.97,60.002,1450909803,"201051344001093","219011344069620",0.00,7.00,0,287.05,302.07,0.0,0.0,0.000,311175.5,311175.5,12769,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450909867,64965.00
12/23/2015 17:30,2,0.000,ALERT,211.93,300.87,59.954,1450909803,"201051344000900","219011344069620",0.00,6.30,0,286.74,302.98,0.0,0.0,0.000,314540.4,314540.4,8104,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450909869,64966.00
12/23/2015 17:30,2,0.000,ALERT,212.16,300.27,59.928,1450909803,"201051344000648","219011344069620",0.00,5.50,0,286.44,303.28,0.0,0.0,0.000,308476.2,308476.2,8093,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450909871,64967.00
12/23/2015 17:30,2,0.000,ALERT,211.93,301.47,59.917,1450909803,"201051344000569","219011344069620",0.00,6.30,0,287.95,303.88,0.0,0.0,0.000,316037.1,316037.1,8095,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450909872,64968.00
12/23/2015 17:30,2,0.000,ALERT,211.93,301.17,59.954,1450909803,"201051344000983","219011344069620",0.00,6.70,0,287.35,303.58,0.0,0.0,0.000,311295.9,311295.9,8102,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450909874,64969.00
12/23/2015 17:30,2,0.000,ALERT,211.93,300.57,59.954,1450909803,"201051344001158","219011344069620",0.00,5.50,0,286.44,302.68,0.0,0.0,0.000,306857.1,306857.1,8109,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450909876,64970.00
12/23/2015 17:30,2,0.000,ALERT,212.38,301.47,59.949,1450909803,"201051344000576","219011344069620",0.00,6.30,0,287.35,303.28,0.0,0.0,0.000,308938.9,308938.9,8106,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450909878,64971.00
12/23/2015 17:30,2,0.000,ALERT,211.70,299.07,59.954,1450909803,"274151322000087","219011344069620",0.00,7.70,0,285.54,301.17,0.0,0.0,0.000,555740.9,555740.9,1982,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450909880,64972.00
12/23/2015 17:45,2,0.000,ALERT,212.38,301.17,59.965,1450910704,"201051344000645","219011344069620",0.00,6.70,0,299.07,302.68,0.0,0.0,0.000,309630.2,309630.2,8102,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450910706,64973.00
12/23/2015 17:45,2,0.000,ALERT,211.70,299.97,59.970,1450910704,"274151322000085","219011344069620",0.00,7.00,0,298.17,301.77,0.0,0.0,0.000,582999.6,582999.6,1979,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450910708,64974.00
12/23/2015 17:45,2,0.000,ALERT,212.38,300.87,59.965,1450910704,"201051344000633","219011344069620",0.00,6.00,0,297.26,302.37,0.0,0.0,0.000,302508.1,302508.1,8109,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450910709,64975.00
12/23/2015 17:45,2,0.000,ALERT,211.93,301.17,59.965,1450910704,"201051344000469","219011344069620",0.00,6.00,0,297.87,302.37,0.0,0.0,0.000,303460.8,303460.8,8118,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450910711,64976.00
12/23/2015 17:45,2,0.000,ALERT,211.93,300.57,59.959,1450910704,"201051344000646","219011344069620",0.00,6.30,0,298.17,303.28,0.0,0.0,0.000,308413.2,308413.2,12751,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450910713,64977.00
12/23/2015 17:45,2,0.000,ALERT,211.25,299.37,59.949,1450910704,"274151322000052","219011344069620",0.00,7.00,0,297.87,302.07,0.0,0.0,0.000,590609.8,590609.8,1976,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450910715,64978.00
12/23/2015 17:45,2,0.000,ALERT,212.16,300.57,59.981,1450910704,"201051344000585","219011344069620",0.00,6.70,0,298.17,303.58,0.0,0.0,0.000,313013.4,313013.4,12755,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450910717,64979.00
12/23/2015 17:45,2,0.000,ALERT,212.16,300.87,59.954,1450910704,"201051344001230","219011344069620",0.00,6.30,0,298.77,303.88,0.0,0.0,0.000,311517.1,311517.1,12790,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450910719,64980.00
12/23/2015 17:45,2,0.000,ALERT,212.38,301.17,59.959,1450910704,"201051344000582","219011344069620",0.00,6.00,0,299.67,304.18,0.0,0.0,0.000,306361.7,306361.7,12746,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450910721,64981.00
12/23/2015 17:45,2,0.000,ALERT,211.70,300.57,59.954,1450910704,"201051344000955","219011344069620",0.00,6.30,0,298.47,303.28,0.0,0.0,0.000,315267.4,315267.4,12749,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450910722,64982.00
12/23/2015 17:45,2,0.000,ALERT,211.48,299.07,59.954,1450910704,"274151322000094","219011344069620",0.00,6.30,0,297.87,300.87,0.0,0.0,0.000,476293.3,476293.3,2030,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450910724,64983.00
12/23/2015 17:45,2,0.000,ALERT,211.70,301.47,59.965,1450910704,"201051344000579","219011344069620",0.00,6.30,0,299.67,303.58,0.0,0.0,0.000,317094.9,317094.9,8101,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450910726,64984.00
12/23/2015 17:45,2,0.000,ALERT,211.93,300.87,59.965,1450910704,"201051344000890","219011344069620",0.00,6.70,0,298.77,303.88,0.0,0.0,0.000,313859.5,313859.5,12758,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450910728,64985.00
12/23/2015 17:45,2,0.000,ALERT,212.16,300.27,59.912,1450910704,"201051344000438","219011344069620",0.00,6.00,0,298.77,303.28,0.0,0.0,0.000,315561.0,315561.0,12751,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450910729,64986.00
12/23/2015 17:45,2,0.000,ALERT,212.38,300.27,59.928,1450910704,"201051344000417","219011344069620",0.00,6.30,0,298.17,302.98,0.0,0.0,0.000,309756.0,309756.0,12761,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450910731,64987.00
12/23/2015 17:45,2,0.000,ALERT,211.93,300.27,59.954,1450910704,"274151322000083","219011344069620",0.00,7.00,0,298.47,301.77,0.0,0.0,0.000,585044.1,585044.1,1982,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450910733,64988.00
12/23/2015 17:45,2,0.000,ALERT,212.16,299.97,59.928,1450910704,"274151322000076","219011344069620",0.00,6.70,0,298.47,302.07,0.0,0.0,0.000,621383.3,621383.3,1973,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450910735,64989.00
12/23/2015 17:45,2,0.000,ALERT,211.93,301.77,59.959,1450910704,"201051344000868","219011344069620",0.00,6.30,0,299.67,303.58,0.0,0.0,0.000,301149.6,301149.6,8102,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450910737,64990.00
12/23/2015 17:45,2,0.000,ALERT,211.48,300.87,59.933,1450910704,"274151322000095","219011344069620",0.00,6.30,0,299.37,302.37,0.0,0.0,0.000,614304.7,614304.7,1977,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450910739,64991.00
12/23/2015 17:45,2,0.000,ALERT,211.70,301.17,59.954,1450910704,"201051344000988","219011344069620",0.00,6.70,0,296.36,302.37,0.0,0.0,0.000,301482.2,301482.2,8100,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450910741,64992.00
12/23/2015 17:45,2,0.000,ALERT,212.16,299.97,59.944,1450910704,"201051344001025","219011344069620",0.00,6.00,0,298.17,303.28,0.0,0.0,0.000,313558.3,313558.3,12751,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450910742,64993.00
12/23/2015 17:45,2,0.000,ALERT,211.93,301.47,59.938,1450910704,"201051344000458","219011344069620",0.00,7.30,0,299.07,303.58,0.0,0.0,0.000,311370.1,311370.1,8110,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450910744,64994.00
12/23/2015 17:45,2,0.000,ALERT,212.61,301.17,59.949,1450910704,"201051344000853","219011344069620",0.00,6.30,0,298.77,302.98,0.0,0.0,0.000,308225.0,308225.0,8118,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450910746,64995.00
12/23/2015 17:45,2,0.000,ALERT,212.61,300.57,59.954,1450910704,"201051344000685","219011344069620",0.00,6.70,0,297.87,303.58,0.0,0.0,0.000,315164.7,315164.7,12770,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450910748,64996.00
12/23/2015 17:45,2,0.000,ALERT,212.38,299.97,59.954,1450910704,"201051344000917","219011344069620",0.00,7.30,0,297.26,302.98,0.0,0.0,0.000,312841.6,312841.6,12781,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450910750,64997.00
12/23/2015 17:45,2,0.000,ALERT,212.38,300.87,59.970,1450910704,"201051344001145","219011344069620",0.00,6.30,0,298.17,303.88,0.0,0.0,0.000,315901.3,315901.3,12784,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450910751,64998.00
12/23/2015 17:45,2,0.000,ALERT,212.16,299.97,59.954,1450910704,"201051344000651","219011344069620",0.00,5.50,0,297.87,302.68,0.0,0.0,0.000,310021.5,310021.5,12758,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450910753,64999.00
12/23/2015 17:45,2,0.000,ALERT,211.25,299.67,59.949,1450910704,"274151322000088","219011344069620",0.00,7.30,0,297.87,301.47,0.0,0.0,0.000,568139.4,568139.4,1977,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450910755,65000.00
12/23/2015 17:45,2,0.000,ALERT,212.38,299.37,59.965,1450910704,"274151322000068","219011344069620",0.00,7.30,0,297.57,300.57,0.0,0.0,0.000,476217.7,476217.7,2029,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450910757,65001.00
12/23/2015 17:45,2,0.000,ALERT,211.93,300.57,59.959,1450910704,"201051344001135","219011344069620",0.00,6.30,0,298.47,303.28,0.0,0.0,0.000,306593.4,306593.4,12745,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450910759,65002.00
12/23/2015 17:45,2,0.000,ALERT,211.70,302.07,59.954,1450910704,"201051344000594","219011344069620",0.00,6.30,0,298.77,303.28,0.0,0.0,0.000,312573.6,312573.6,8100,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450910761,65003.00
12/23/2015 17:45,2,0.000,ALERT,212.38,300.57,59.938,1450910704,"201051344001203","219011344069620",0.00,6.30,0,298.17,304.18,0.0,0.0,0.000,312950.2,312950.2,12761,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450910763,65004.00
12/23/2015 17:45,2,0.000,ALERT,211.48,300.87,59.959,1450910704,"274151322000054","219011344069620",0.00,7.30,0,298.17,301.77,0.0,0.0,0.000,580275.6,580275.6,1978,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450910764,65005.00
12/23/2015 17:45,2,0.000,ALERT,212.16,300.87,59.991,1450910704,"201051344000867","219011344069620",0.00,7.00,0,298.47,303.28,0.0,0.0,0.000,301638.0,301638.0,8096,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450910766,65006.00
12/23/2015 17:45,2,0.000,ALERT,212.16,300.57,59.965,1450910704,"201051344001093","219011344069620",0.00,7.00,0,298.17,303.28,0.0,0.0,0.000,311175.5,311175.5,12771,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450910768,65007.00
12/23/2015 17:45,2,0.000,ALERT,211.93,301.47,59.959,1450910704,"201051344000900","219011344069620",0.00,6.30,0,298.47,302.68,0.0,0.0,0.000,314540.4,314540.4,8106,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450910770,65008.00
12/23/2015 17:45,2,0.000,ALERT,212.16,300.87,59.965,1450910704,"201051344000648","219011344069620",0.00,5.50,0,298.17,302.98,0.0,0.0,0.000,308476.2,308476.2,8095,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450910772,65009.00
12/23/2015 17:45,2,0.000,ALERT,211.93,301.77,59.928,1450910704,"201051344000569","219011344069620",0.00,6.30,0,299.67,303.58,0.0,0.0,0.000,316037.1,316037.1,8097,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450910774,65010.00
12/23/2015 17:45,2,0.000,ALERT,211.93,301.47,59.965,1450910704,"201051344000983","219011344069620",0.00,6.70,0,299.07,303.28,0.0,0.0,0.000,311295.9,311295.9,8104,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450910775,65011.00
12/23/2015 17:45,2,0.000,ALERT,211.93,301.17,59.965,1450910704,"201051344001158","219011344069620",0.00,5.50,0,298.47,302.37,0.0,0.0,0.000,306857.1,306857.1,8111,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450910777,65012.00
12/23/2015 17:45,2,0.000,ALERT,212.61,301.77,59.970,1450910704,"201051344000576","219011344069620",0.00,6.30,0,299.07,302.98,0.0,0.0,0.000,308938.9,308938.9,8108,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450910779,65013.00
12/23/2015 17:45,2,0.000,ALERT,211.48,299.07,59.954,1450910704,"274151322000087","219011344069620",0.00,7.70,0,297.26,300.87,0.0,0.0,0.000,555740.9,555740.9,1984,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450910781,65014.00
12/23/2015 18:00,2,0.000,ALERT,212.61,300.87,59.991,1450911603,"201051344000645","219011344069620",0.00,7.00,0,298.77,302.98,0.0,0.0,0.000,309630.2,309630.2,8104,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450911605,65015.00
12/23/2015 18:00,2,0.000,ALERT,211.70,299.37,59.959,1450911603,"274151322000085","219011344069620",0.00,7.00,0,297.26,301.47,0.0,0.0,0.000,582999.6,582999.6,1981,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450911607,65016.00
12/23/2015 18:00,2,0.000,ALERT,212.83,300.87,59.954,1450911603,"201051344000633","219011344069620",0.00,6.00,0,296.96,302.37,0.0,0.0,0.000,302508.1,302508.1,8111,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450911608,65017.00
12/23/2015 18:00,2,0.000,ALERT,212.16,300.87,59.959,1450911603,"201051344000469","219011344069620",0.00,5.50,0,297.87,302.68,0.0,0.0,0.000,303460.8,303460.8,8120,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450911610,65018.00
12/23/2015 18:00,2,0.000,ALERT,212.16,300.87,59.975,1450911603,"201051344000646","219011344069620",0.00,6.30,0,298.17,302.07,0.0,0.0,0.000,308413.2,308413.2,12753,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450911612,65019.00
12/23/2015 18:00,2,0.000,ALERT,211.48,299.07,59.970,1450911603,"274151322000052","219011344069620",0.00,7.00,0,296.96,301.77,0.0,0.0,0.000,590609.8,590609.8,1978,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450911614,65020.00
12/23/2015 18:00,2,0.000,ALERT,212.61,300.87,59.970,1450911603,"201051344000585","219011344069620",0.00,6.70,0,298.17,302.07,0.0,0.0,0.000,313013.4,313013.4,12757,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450911616,65021.00
12/23/2015 18:00,2,0.000,ALERT,212.38,301.47,59.975,1450911603,"201051344001230","219011344069620",0.00,6.30,0,298.77,302.37,0.0,0.0,0.000,311517.1,311517.1,12792,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450911618,65022.00
12/23/2015 18:00,2,0.000,ALERT,213.06,301.77,59.975,1450911603,"201051344000582","219011344069620",0.00,6.00,0,299.37,302.98,0.0,0.0,0.000,306361.7,306361.7,12748,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450911620,65023.00
12/23/2015 18:00,2,0.000,ALERT,212.16,301.17,59.938,1450911603,"201051344000955","219011344069620",0.00,6.70,0,298.47,302.07,0.0,0.0,0.000,315267.4,315267.4,12751,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450911621,65024.00
12/23/2015 18:00,2,0.000,ALERT,211.70,298.47,59.965,1450911603,"274151322000094","219011344069620",0.00,6.30,0,296.96,300.57,0.0,0.0,0.000,476293.3,476293.3,2032,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450911623,65025.00
12/23/2015 18:00,2,0.000,ALERT,212.16,301.77,59.981,1450911603,"201051344000579","219011344069620",0.00,6.70,0,299.37,303.58,0.0,0.0,0.000,317094.9,317094.9,8103,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450911625,65026.00
12/23/2015 18:00,2,0.000,ALERT,212.16,301.17,59.986,1450911603,"201051344000890","219011344069620",0.00,6.70,0,299.07,303.28,0.0,0.0,0.000,313859.5,313859.5,12760,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450911627,65027.00
12/23/2015 18:00,2,0.000,ALERT,212.61,300.57,60.018,1450911603,"201051344000438","219011344069620",0.00,6.00,0,298.47,302.68,0.0,0.0,0.000,315561.0,315561.0,12753,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450911628,65028.00
12/23/2015 18:00,2,0.000,ALERT,212.61,300.27,59.986,1450911603,"201051344000417","219011344069620",0.00,6.30,0,297.87,301.77,0.0,0.0,0.000,309756.0,309756.0,12763,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450911630,65029.00
12/23/2015 18:00,2,0.000,ALERT,211.70,300.27,59.996,1450911603,"274151322000083","219011344069620",0.00,7.00,0,297.57,301.77,0.0,0.0,0.000,585044.1,585044.1,1984,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450911632,65030.00
12/23/2015 18:00,2,0.000,ALERT,212.38,299.37,59.991,1450911603,"274151322000076","219011344069620",0.00,7.00,0,297.26,301.77,0.0,0.0,0.000,621383.3,621383.3,1975,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450911634,65031.00
12/23/2015 18:00,2,0.000,ALERT,212.38,302.37,59.991,1450911603,"201051344000868","219011344069620",0.00,6.30,0,299.37,303.88,0.0,0.0,0.000,301149.6,301149.6,8104,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450911636,65032.00
12/23/2015 18:00,2,0.000,ALERT,211.93,300.87,59.986,1450911603,"274151322000095","219011344069620",0.00,6.30,0,298.47,302.37,0.0,0.0,0.000,614304.7,614304.7,1979,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450911638,65033.00
12/23/2015 18:00,2,0.000,ALERT,212.16,301.17,59.996,1450911603,"201051344000988","219011344069620",0.00,6.70,0,296.36,302.68,0.0,0.0,0.000,301482.2,301482.2,8102,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450911640,65034.00
12/23/2015 18:00,2,0.000,ALERT,212.16,300.27,60.007,1450911603,"201051344001025","219011344069620",0.00,6.00,0,297.87,302.68,0.0,0.0,0.000,313558.3,313558.3,12753,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450911641,65035.00
12/23/2015 18:00,2,0.000,ALERT,212.16,301.77,59.996,1450911603,"201051344000458","219011344069620",0.00,7.30,0,299.07,303.58,0.0,0.0,0.000,311370.1,311370.1,8112,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450911643,65036.00
12/23/2015 18:00,2,0.000,ALERT,212.83,301.17,60.002,1450911603,"201051344000853","219011344069620",0.00,6.30,0,298.77,303.28,0.0,0.0,0.000,308225.0,308225.0,8120,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450911645,65037.00
12/23/2015 18:00,2,0.000,ALERT,212.83,300.57,60.007,1450911603,"201051344000685","219011344069620",0.00,6.70,0,298.47,302.07,0.0,0.0,0.000,315164.7,315164.7,12772,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450911647,65038.00
12/23/2015 18:00,2,0.000,ALERT,212.61,300.27,60.002,1450911603,"201051344000917","219011344069620",0.00,7.30,0,297.26,301.47,0.0,0.0,0.000,312841.6,312841.6,12783,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450911648,65039.00
12/23/2015 18:00,2,0.000,ALERT,212.61,301.17,60.007,1450911603,"201051344001145","219011344069620",0.00,6.30,0,299.07,302.68,0.0,0.0,0.000,315901.3,315901.3,12786,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450911650,65040.00
12/23/2015 18:00,2,0.000,ALERT,212.61,299.97,60.002,1450911603,"201051344000651","219011344069620",0.00,5.50,0,298.17,301.77,0.0,0.0,0.000,310021.5,310021.5,12760,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450911652,65041.00
12/23/2015 18:00,2,0.000,ALERT,211.25,299.07,59.965,1450911603,"274151322000088","219011344069620",0.00,7.30,0,296.96,301.17,0.0,0.0,0.000,568139.4,568139.4,1979,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450911654,65042.00
12/23/2015 18:00,2,0.000,ALERT,212.16,298.77,60.007,1450911603,"274151322000068","219011344069620",0.00,7.30,0,296.66,300.57,0.0,0.0,0.000,476217.7,476217.7,2031,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450911656,65043.00
12/23/2015 18:00,2,0.000,ALERT,212.16,300.87,60.018,1450911603,"201051344001135","219011344069620",0.00,6.30,0,298.77,302.68,0.0,0.0,0.000,306593.4,306593.4,12747,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450911658,65044.00
12/23/2015 18:00,2,0.000,ALERT,211.70,301.77,60.028,1450911603,"201051344000594","219011344069620",0.00,6.30,0,298.47,303.28,0.0,0.0,0.000,312573.6,312573.6,8102,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450911660,65045.00
12/23/2015 18:00,2,0.000,ALERT,212.61,300.57,60.007,1450911603,"201051344001203","219011344069620",0.00,6.30,0,298.47,303.88,0.0,0.0,0.000,312950.2,312950.2,12763,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450911662,65046.00
12/23/2015 18:00,2,0.000,ALERT,211.48,299.67,60.028,1450911603,"274151322000054","219011344069620",0.00,7.30,0,297.26,301.77,0.0,0.0,0.000,580275.6,580275.6,1980,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450911663,65047.00
