ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/23/2015 18:00,2,0.000,ALERT,212.38,300.57,59.965,1450911603,"201051344000867","219011344069620",0.00,6.70,0,298.47,303.28,0.0,0.0,0.000,301638.0,301638.0,8098,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450911665,65048.00
12/23/2015 18:00,2,0.000,ALERT,212.38,300.57,60.002,1450911603,"201051344001093","219011344069620",0.00,7.00,0,298.47,302.07,0.0,0.0,0.000,311175.5,311175.5,12773,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450911667,65049.00
12/23/2015 18:00,2,0.000,ALERT,211.93,300.87,60.007,1450911603,"201051344000900","219011344069620",0.00,6.30,0,298.17,302.68,0.0,0.0,0.000,314540.4,314540.4,8108,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450911669,65050.00
12/23/2015 18:00,2,0.000,ALERT,212.38,300.57,59.970,1450911603,"201051344000648","219011344069620",0.00,6.00,0,298.17,302.98,0.0,0.0,0.000,308476.2,308476.2,8097,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450911671,65051.00
12/23/2015 18:00,2,0.000,ALERT,212.38,301.77,60.002,1450911603,"201051344000569","219011344069620",0.00,6.30,0,299.37,303.88,0.0,0.0,0.000,316037.1,316037.1,8099,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450911673,65052.00
12/23/2015 18:00,2,0.000,ALERT,212.16,301.47,59.991,1450911603,"201051344000983","219011344069620",0.00,6.70,0,299.07,303.28,0.0,0.0,0.000,311295.9,311295.9,8106,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450911675,65053.00
12/23/2015 18:00,2,0.000,ALERT,212.16,300.87,59.991,1450911603,"201051344001158","219011344069620",0.00,5.50,0,298.17,302.68,0.0,0.0,0.000,306857.1,306857.1,8113,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450911676,65054.00
12/23/2015 18:00,2,0.000,ALERT,212.61,301.47,59.986,1450911603,"201051344000576","219011344069620",0.00,6.30,0,298.77,303.28,0.0,0.0,0.000,308938.9,308938.9,8110,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450911678,65055.00
12/23/2015 18:00,2,0.000,ALERT,211.48,298.47,59.981,1450911603,"274151322000087","219011344069620",0.00,7.70,0,296.36,300.57,0.0,0.0,0.000,555740.9,555740.9,1986,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450911680,65056.00
12/23/2015 18:15,2,0.000,ALERT,212.61,300.87,59.944,1450912503,"201051344000645","219011344069620",0.00,7.00,0,299.07,302.98,0.0,0.0,0.000,309630.2,309630.2,8106,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450912505,65057.00
12/23/2015 18:15,2,0.000,ALERT,211.93,299.07,59.949,1450912503,"274151322000085","219011344069620",0.00,7.00,0,297.87,301.47,0.0,0.0,0.000,582999.6,582999.6,1983,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450912507,65058.00
12/23/2015 18:15,2,0.000,ALERT,212.83,300.57,59.949,1450912503,"201051344000633","219011344069620",0.00,6.30,0,297.26,302.37,0.0,0.0,0.000,302508.1,302508.1,8113,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450912509,65059.00
12/23/2015 18:15,2,0.000,ALERT,212.16,300.57,59.944,1450912503,"201051344000469","219011344069620",0.00,6.00,0,298.17,302.37,0.0,0.0,0.000,303460.8,303460.8,8122,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450912511,65060.00
12/23/2015 18:15,2,0.000,ALERT,212.16,300.87,59.944,1450912503,"201051344000646","219011344069620",0.00,6.30,0,298.47,302.68,0.0,0.0,0.000,308413.2,308413.2,12755,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450912512,65061.00
12/23/2015 18:15,2,0.000,ALERT,211.48,299.67,59.944,1450912503,"274151322000052","219011344069620",0.00,7.00,0,297.57,301.77,0.0,0.0,0.000,590609.8,590609.8,1980,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450912514,65062.00
12/23/2015 18:15,2,0.000,ALERT,212.83,301.17,59.949,1450912503,"201051344000585","219011344069620",0.00,6.70,0,298.77,302.68,0.0,0.0,0.000,313013.4,313013.4,12759,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450912516,65063.00
12/23/2015 18:15,2,0.000,ALERT,212.61,301.17,59.954,1450912503,"201051344001230","219011344069620",0.00,6.30,0,299.37,302.98,0.0,0.0,0.000,311517.1,311517.1,12794,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450912518,65064.00
12/23/2015 18:15,2,0.000,ALERT,213.06,301.77,59.944,1450912503,"201051344000582","219011344069620",0.00,6.00,0,299.97,303.28,0.0,0.0,0.000,306361.7,306361.7,12750,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450912520,65065.00
12/23/2015 18:15,2,0.000,ALERT,212.38,300.87,59.944,1450912503,"201051344000955","219011344069620",0.00,6.70,0,299.07,302.37,0.0,0.0,0.000,315267.4,315267.4,12753,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450912522,65066.00
12/23/2015 18:15,2,0.000,ALERT,211.70,298.47,59.922,1450912503,"274151322000094","219011344069620",0.00,6.30,0,297.57,300.87,0.0,0.0,0.000,476293.3,476293.3,2034,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450912524,65067.00
12/23/2015 18:15,2,0.000,ALERT,212.16,301.47,59.944,1450912503,"201051344000579","219011344069620",0.00,6.30,0,299.97,303.58,0.0,0.0,0.000,317094.9,317094.9,8105,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450912526,65068.00
12/23/2015 18:15,2,0.000,ALERT,212.61,301.47,59.954,1450912503,"201051344000890","219011344069620",0.00,6.70,0,299.07,303.28,0.0,0.0,0.000,313859.5,313859.5,12762,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450912528,65069.00
12/23/2015 18:15,2,0.000,ALERT,212.61,300.87,59.944,1450912503,"201051344000438","219011344069620",0.00,6.30,0,298.77,302.37,0.0,0.0,0.000,315561.0,315561.0,12755,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450912529,65070.00
12/23/2015 18:15,2,0.000,ALERT,212.61,299.97,59.896,1450912503,"201051344000417","219011344069620",0.00,6.30,0,298.17,301.47,0.0,0.0,0.000,309756.0,309756.0,12765,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450912531,65071.00
12/23/2015 18:15,2,0.000,ALERT,211.93,299.97,59.922,1450912503,"274151322000083","219011344069620",0.00,7.00,0,298.17,301.77,0.0,0.0,0.000,585044.1,585044.1,1986,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450912533,65072.00
12/23/2015 18:15,2,0.000,ALERT,212.16,299.37,59.949,1450912503,"274151322000076","219011344069620",0.00,7.00,0,297.87,301.77,0.0,0.0,0.000,621383.3,621383.3,1977,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450912535,65073.00
12/23/2015 18:15,2,0.000,ALERT,212.38,301.77,59.928,1450912503,"201051344000868","219011344069620",0.00,6.70,0,299.97,303.88,0.0,0.0,0.000,301149.6,301149.6,8106,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450912537,65074.00
12/23/2015 18:15,2,0.000,ALERT,211.70,300.57,59.938,1450912503,"274151322000095","219011344069620",0.00,6.30,0,299.07,302.07,0.0,0.0,0.000,614304.7,614304.7,1981,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450912539,65075.00
12/23/2015 18:15,2,0.000,ALERT,211.93,300.57,59.944,1450912503,"201051344000988","219011344069620",0.00,6.70,0,296.66,302.98,0.0,0.0,0.000,301482.2,301482.2,8104,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450912541,65076.00
12/23/2015 18:15,2,0.000,ALERT,212.61,300.57,59.981,1450912503,"201051344001025","219011344069620",0.00,6.00,0,298.47,302.98,0.0,0.0,0.000,313558.3,313558.3,12755,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450912542,65077.00
12/23/2015 18:15,2,0.000,ALERT,212.16,301.17,59.938,1450912503,"201051344000458","219011344069620",0.00,7.30,0,299.07,303.88,0.0,0.0,0.000,311370.1,311370.1,8114,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450912544,65078.00
12/23/2015 18:15,2,0.000,ALERT,212.83,300.87,59.949,1450912503,"201051344000853","219011344069620",0.00,6.30,0,299.07,303.28,0.0,0.0,0.000,308225.0,308225.0,8122,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450912546,65079.00
12/23/2015 18:15,2,0.000,ALERT,213.06,300.87,59.907,1450912503,"201051344000685","219011344069620",0.00,6.70,0,298.77,302.37,0.0,0.0,0.000,315164.7,315164.7,12774,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450912548,65080.00
12/23/2015 18:15,2,0.000,ALERT,212.61,300.27,59.938,1450912503,"201051344000917","219011344069620",0.00,7.30,0,297.57,301.77,0.0,0.0,0.000,312841.6,312841.6,12785,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450912549,65081.00
12/23/2015 18:15,2,0.000,ALERT,213.06,301.17,59.959,1450912503,"201051344001145","219011344069620",0.00,6.30,0,299.07,302.98,0.0,0.0,0.000,315901.3,315901.3,12788,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450912551,65082.00
12/23/2015 18:15,2,0.000,ALERT,212.83,300.27,59.944,1450912503,"201051344000651","219011344069620",0.00,5.50,0,298.17,301.77,0.0,0.0,0.000,310021.5,310021.5,12762,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450912553,65083.00
12/23/2015 18:15,2,0.000,ALERT,211.25,299.37,59.949,1450912503,"274151322000088","219011344069620",0.00,7.30,0,297.57,301.17,0.0,0.0,0.000,568139.4,568139.4,1981,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450912555,65084.00
12/23/2015 18:15,2,0.000,ALERT,212.61,299.07,59.949,1450912503,"274151322000068","219011344069620",0.00,7.30,0,297.26,300.57,0.0,0.0,0.000,476217.7,476217.7,2033,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450912557,65085.00
12/23/2015 18:15,2,0.000,ALERT,212.16,300.87,59.944,1450912503,"201051344001135","219011344069620",0.00,6.30,0,298.77,302.68,0.0,0.0,0.000,306593.4,306593.4,12749,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450912559,65086.00
12/23/2015 18:15,2,0.000,ALERT,211.93,301.77,59.949,1450912503,"201051344000594","219011344069620",0.00,6.30,0,299.07,303.28,0.0,0.0,0.000,312573.6,312573.6,8104,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450912560,65087.00
12/23/2015 18:15,2,0.000,ALERT,212.61,300.27,59.928,1450912503,"201051344001203","219011344069620",0.00,6.30,0,298.47,303.88,0.0,0.0,0.000,312950.2,312950.2,12765,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450912562,65088.00
12/23/2015 18:15,2,0.000,ALERT,211.70,299.67,59.938,1450912503,"274151322000054","219011344069620",0.00,7.30,0,297.57,301.77,0.0,0.0,0.000,580275.6,580275.6,1982,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450912564,65089.00
12/23/2015 18:15,2,0.000,ALERT,212.61,300.87,59.949,1450912503,"201051344000867","219011344069620",0.00,7.00,0,298.47,303.28,0.0,0.0,0.000,301638.0,301638.0,8100,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450912566,65090.00
12/23/2015 18:15,2,0.000,ALERT,212.61,300.87,59.949,1450912503,"201051344001093","219011344069620",0.00,7.00,0,298.47,302.07,0.0,0.0,0.000,311175.5,311175.5,12775,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450912567,65091.00
12/23/2015 18:15,2,0.000,ALERT,212.16,301.17,59.944,1450912503,"201051344000900","219011344069620",0.00,6.30,0,298.77,302.68,0.0,0.0,0.000,314540.4,314540.4,8110,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450912569,65092.00
12/23/2015 18:15,2,0.000,ALERT,212.38,300.27,59.949,1450912503,"201051344000648","219011344069620",0.00,6.00,0,298.47,302.98,0.0,0.0,0.000,308476.2,308476.2,8099,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450912571,65093.00
12/23/2015 18:15,2,0.000,ALERT,212.38,301.77,59.933,1450912503,"201051344000569","219011344069620",0.00,6.70,0,299.67,303.88,0.0,0.0,0.000,316037.1,316037.1,8101,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450912573,65094.00
12/23/2015 18:15,2,0.000,ALERT,212.16,301.17,59.907,1450912503,"201051344000983","219011344069620",0.00,6.70,0,299.37,303.28,0.0,0.0,0.000,311295.9,311295.9,8108,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450912575,65095.00
12/23/2015 18:15,2,0.000,ALERT,212.16,300.87,59.917,1450912503,"201051344001158","219011344069620",0.00,5.50,0,298.47,302.37,0.0,0.0,0.000,306857.1,306857.1,8115,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450912577,65096.00
12/23/2015 18:15,2,0.000,ALERT,212.83,301.77,59.928,1450912503,"201051344000576","219011344069620",0.00,6.30,0,299.37,303.28,0.0,0.0,0.000,308938.9,308938.9,8112,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450912578,65097.00
12/23/2015 18:15,2,0.000,ALERT,211.93,298.47,59.928,1450912503,"274151322000087","219011344069620",0.00,7.70,0,296.66,300.57,0.0,0.0,0.000,555740.9,555740.9,1988,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450912580,65098.00
12/23/2015 18:30,2,0.000,ALERT,212.38,300.87,59.970,1450913403,"201051344000645","219011344069620",0.00,7.00,0,299.07,303.28,0.0,0.0,0.000,309630.2,309630.2,8108,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450913405,65099.00
12/23/2015 18:30,2,0.000,ALERT,211.70,298.77,59.959,1450913403,"274151322000085","219011344069620",0.00,7.00,0,297.57,301.47,0.0,0.0,0.000,582999.6,582999.6,1985,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450913407,65100.00
12/23/2015 18:30,2,0.000,ALERT,212.38,300.27,59.975,1450913403,"201051344000633","219011344069620",0.00,6.30,0,297.26,302.68,0.0,0.0,0.000,302508.1,302508.1,8115,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450913409,65101.00
12/23/2015 18:30,2,0.000,ALERT,211.93,300.57,59.954,1450913403,"201051344000469","219011344069620",0.00,6.00,0,297.87,302.68,0.0,0.0,0.000,303460.8,303460.8,8124,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450913411,65102.00
12/23/2015 18:30,2,0.000,ALERT,212.16,300.57,59.970,1450913403,"201051344000646","219011344069620",0.00,6.30,0,298.47,302.37,0.0,0.0,0.000,308413.2,308413.2,12757,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450913413,65103.00
12/23/2015 18:30,2,0.000,ALERT,211.48,300.57,59.965,1450913403,"274151322000052","219011344069620",0.00,7.00,0,297.26,301.77,0.0,0.0,0.000,590609.8,590609.8,1982,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450913415,65104.00
12/23/2015 18:30,2,0.000,ALERT,212.61,300.87,59.965,1450913403,"201051344000585","219011344069620",0.00,6.70,0,298.77,302.68,0.0,0.0,0.000,313013.4,313013.4,12761,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450913416,65105.00
12/23/2015 18:30,2,0.000,ALERT,212.38,301.17,59.933,1450913403,"201051344001230","219011344069620",0.00,6.30,0,299.07,302.68,0.0,0.0,0.000,311517.1,311517.1,12796,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450913418,65106.00
12/23/2015 18:30,2,0.000,ALERT,213.06,301.77,59.922,1450913403,"201051344000582","219011344069620",0.00,6.00,0,299.97,303.28,0.0,0.0,0.000,306361.7,306361.7,12752,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450913420,65107.00
12/23/2015 18:30,2,0.000,ALERT,212.16,300.57,59.965,1450913403,"201051344000955","219011344069620",0.00,6.30,0,299.07,302.68,0.0,0.0,0.000,315267.4,315267.4,12755,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450913422,65108.00
12/23/2015 18:30,2,0.000,ALERT,211.48,298.77,59.959,1450913403,"274151322000094","219011344069620",0.00,6.30,0,296.96,300.57,0.0,0.0,0.000,476293.3,476293.3,2036,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450913424,65109.00
12/23/2015 18:30,2,0.000,ALERT,211.93,301.47,59.959,1450913403,"201051344000579","219011344069620",0.00,6.70,0,299.67,303.88,0.0,0.0,0.000,317094.9,317094.9,8107,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450913425,65110.00
12/23/2015 18:30,2,0.000,ALERT,212.16,300.87,59.959,1450913403,"201051344000890","219011344069620",0.00,6.70,0,299.37,303.58,0.0,0.0,0.000,313859.5,313859.5,12764,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450913427,65111.00
12/23/2015 18:30,2,0.000,ALERT,212.38,300.27,59.991,1450913403,"201051344000438","219011344069620",0.00,6.30,0,299.07,302.68,0.0,0.0,0.000,315561.0,315561.0,12757,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450913429,65112.00
12/23/2015 18:30,2,0.000,ALERT,212.83,299.97,59.954,1450913403,"201051344000417","219011344069620",0.00,6.30,0,298.17,301.77,0.0,0.0,0.000,309756.0,309756.0,12767,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450913431,65113.00
12/23/2015 18:30,2,0.000,ALERT,211.70,299.37,59.949,1450913403,"274151322000083","219011344069620",0.00,7.00,0,297.87,301.77,0.0,0.0,0.000,585044.1,585044.1,1988,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450913432,65114.00
12/23/2015 18:30,2,0.000,ALERT,212.38,299.67,59.954,1450913403,"274151322000076","219011344069620",0.00,7.00,0,297.57,301.77,0.0,0.0,0.000,621383.3,621383.3,1979,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450913434,65115.00
12/23/2015 18:30,2,0.000,ALERT,211.93,301.47,59.965,1450913403,"201051344000868","219011344069620",0.00,6.30,0,299.37,303.88,0.0,0.0,0.000,301149.6,301149.6,8108,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450913436,65116.00
12/23/2015 18:30,2,0.000,ALERT,211.48,300.27,59.938,1450913403,"274151322000095","219011344069620",0.00,6.30,0,298.77,302.37,0.0,0.0,0.000,614304.7,614304.7,1983,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450913438,65117.00
12/23/2015 18:30,2,0.000,ALERT,211.93,300.57,59.965,1450913403,"201051344000988","219011344069620",0.00,6.70,0,296.66,302.68,0.0,0.0,0.000,301482.2,301482.2,8106,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450913440,65118.00
12/23/2015 18:30,2,0.000,ALERT,212.38,299.97,59.981,1450913403,"201051344001025","219011344069620",0.00,6.00,0,298.77,303.28,0.0,0.0,0.000,313558.3,313558.3,12757,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450913442,65119.00
12/23/2015 18:30,2,0.000,ALERT,211.93,300.87,59.975,1450913403,"201051344000458","219011344069620",0.00,7.30,0,299.07,303.88,0.0,0.0,0.000,311370.1,311370.1,8116,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450913444,65120.00
12/23/2015 18:30,2,0.000,ALERT,212.61,300.57,59.965,1450913403,"201051344000853","219011344069620",0.00,6.30,0,299.07,303.28,0.0,0.0,0.000,308225.0,308225.0,8124,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450913446,65121.00
12/23/2015 18:30,2,0.000,ALERT,212.83,300.57,59.975,1450913403,"201051344000685","219011344069620",0.00,6.70,0,298.77,302.37,0.0,0.0,0.000,315164.7,315164.7,12776,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450913447,65122.00
12/23/2015 18:30,2,0.000,ALERT,212.61,300.27,59.975,1450913403,"201051344000917","219011344069620",0.00,7.30,0,297.57,301.77,0.0,0.0,0.000,312841.6,312841.6,12787,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450913449,65123.00
12/23/2015 18:30,2,0.000,ALERT,212.83,300.87,59.965,1450913403,"201051344001145","219011344069620",0.00,6.30,0,299.07,303.28,0.0,0.0,0.000,315901.3,315901.3,12790,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450913451,65124.00
12/23/2015 18:30,2,0.000,ALERT,212.61,299.97,59.970,1450913403,"201051344000651","219011344069620",0.00,5.50,0,298.17,302.07,0.0,0.0,0.000,310021.5,310021.5,12764,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450913453,65125.00
12/23/2015 18:30,2,0.000,ALERT,211.25,299.07,59.996,1450913403,"274151322000088","219011344069620",0.00,7.30,0,297.26,301.17,0.0,0.0,0.000,568139.4,568139.4,1983,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450913455,65126.00
12/23/2015 18:30,2,0.000,ALERT,212.38,298.77,59.965,1450913403,"274151322000068","219011344069620",0.00,7.70,0,296.96,300.57,0.0,0.0,0.000,476217.7,476217.7,2035,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450913456,65127.00
12/23/2015 18:30,2,0.000,ALERT,212.16,300.57,59.944,1450913403,"201051344001135","219011344069620",0.00,6.30,0,299.07,302.98,0.0,0.0,0.000,306593.4,306593.4,12751,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450913458,65128.00
12/23/2015 18:30,2,0.000,ALERT,211.70,301.17,59.970,1450913403,"201051344000594","219011344069620",0.00,6.30,0,298.77,303.28,0.0,0.0,0.000,312573.6,312573.6,8106,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450913460,65129.00
12/23/2015 18:30,2,0.000,ALERT,212.61,300.27,59.970,1450913403,"201051344001203","219011344069620",0.00,6.30,0,298.77,304.18,0.0,0.0,0.000,312950.2,312950.2,12767,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450913462,65130.00
12/23/2015 18:30,2,0.000,ALERT,211.48,299.37,59.959,1450913403,"274151322000054","219011344069620",0.00,7.30,0,297.57,301.77,0.0,0.0,0.000,580275.6,580275.6,1984,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450913464,65131.00
12/23/2015 18:30,2,0.000,ALERT,212.16,300.57,59.970,1450913403,"201051344000867","219011344069620",0.00,7.00,0,298.47,303.58,0.0,0.0,0.000,301638.0,301638.0,8102,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450913465,65132.00
12/23/2015 18:30,2,0.000,ALERT,212.61,300.57,59.965,1450913403,"201051344001093","219011344069620",0.00,7.30,0,298.47,302.37,0.0,0.0,0.000,311175.5,311175.5,12777,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450913467,65133.00
12/23/2015 18:30,2,0.000,ALERT,211.70,300.57,59.959,1450913403,"201051344000900","219011344069620",0.00,6.30,0,298.77,302.98,0.0,0.0,0.000,314540.4,314540.4,8112,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450913469,65134.00
12/23/2015 18:30,2,0.000,ALERT,212.16,300.27,60.023,1450913403,"201051344000648","219011344069620",0.00,6.00,0,298.47,302.98,0.0,0.0,0.000,308476.2,308476.2,8101,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450913471,65135.00
12/23/2015 18:30,2,0.000,ALERT,212.16,301.47,59.981,1450913403,"201051344000569","219011344069620",0.00,6.70,0,299.67,303.88,0.0,0.0,0.000,316037.1,316037.1,8103,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450913473,65136.00
12/23/2015 18:30,2,0.000,ALERT,211.93,300.87,59.986,1450913403,"201051344000983","219011344069620",0.00,6.70,0,299.07,303.58,0.0,0.0,0.000,311295.9,311295.9,8110,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450913475,65137.00
12/23/2015 18:30,2,0.000,ALERT,211.93,300.57,59.991,1450913403,"201051344001158","219011344069620",0.00,6.00,0,298.47,302.68,0.0,0.0,0.000,306857.1,306857.1,8117,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450913477,65138.00
12/23/2015 18:30,2,0.000,ALERT,212.61,301.17,59.986,1450913403,"201051344000576","219011344069620",0.00,6.30,0,299.07,303.28,0.0,0.0,0.000,308938.9,308938.9,8114,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450913479,65139.00
12/23/2015 18:30,2,0.000,ALERT,211.93,298.47,59.981,1450913403,"274151322000087","219011344069620",0.00,7.70,0,296.66,300.87,0.0,0.0,0.000,555740.9,555740.9,1990,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450913480,65140.00
12/23/2015 18:45,2,0.000,ALERT,212.61,300.57,59.981,1450914304,"201051344000645","219011344069620",0.00,7.00,0,299.07,302.68,0.0,0.0,0.000,309630.2,309630.2,8110,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450914306,65141.00
12/23/2015 18:45,2,0.000,ALERT,211.93,299.67,59.933,1450914304,"274151322000085","219011344069620",0.00,7.00,0,297.57,301.17,0.0,0.0,0.000,582999.6,582999.6,1987,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450914308,65142.00
12/23/2015 18:45,2,0.000,ALERT,212.61,300.57,59.970,1450914304,"201051344000633","219011344069620",0.00,6.30,0,296.96,302.37,0.0,0.0,0.000,302508.1,302508.1,8117,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450914309,65143.00
12/23/2015 18:45,2,0.000,ALERT,212.38,300.87,59.970,1450914304,"201051344000469","219011344069620",0.00,6.00,0,297.87,302.37,0.0,0.0,0.000,303460.8,303460.8,8126,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450914311,65144.00
12/23/2015 18:45,2,0.000,ALERT,212.16,300.57,59.970,1450914304,"201051344000646","219011344069620",0.00,6.30,0,298.17,302.07,0.0,0.0,0.000,308413.2,308413.2,12759,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450914313,65145.00
12/23/2015 18:45,2,0.000,ALERT,211.70,300.87,59.970,1450914304,"274151322000052","219011344069620",0.00,7.00,0,296.96,301.77,0.0,0.0,0.000,590609.8,590609.8,1984,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450914315,65146.00
12/23/2015 18:45,2,0.000,ALERT,212.83,300.87,59.970,1450914304,"201051344000585","219011344069620",0.00,6.70,0,298.47,302.37,0.0,0.0,0.000,313013.4,313013.4,12763,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450914317,65147.00
12/23/2015 18:45,2,0.000,ALERT,212.61,301.17,59.970,1450914304,"201051344001230","219011344069620",0.00,6.70,0,299.07,302.37,0.0,0.0,0.000,311517.1,311517.1,12798,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450914318,65148.00
12/23/2015 18:45,2,0.000,ALERT,213.06,301.47,59.970,1450914304,"201051344000582","219011344069620",0.00,6.00,0,299.67,302.98,0.0,0.0,0.000,306361.7,306361.7,12754,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450914320,65149.00
12/23/2015 18:45,2,0.000,ALERT,212.16,300.57,59.970,1450914304,"201051344000955","219011344069620",0.00,6.70,0,298.47,302.07,0.0,0.0,0.000,315267.4,315267.4,12757,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450914322,65150.00
12/23/2015 18:45,2,0.000,ALERT,211.70,299.37,59.965,1450914304,"274151322000094","219011344069620",0.00,6.30,0,297.26,300.57,0.0,0.0,0.000,476293.3,476293.3,2038,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450914324,65151.00
12/23/2015 18:45,2,0.000,ALERT,212.16,301.47,59.975,1450914304,"201051344000579","219011344069620",0.00,6.70,0,299.67,303.58,0.0,0.0,0.000,317094.9,317094.9,8109,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450914326,65152.00
12/23/2015 18:45,2,0.000,ALERT,212.38,301.17,59.959,1450914304,"201051344000890","219011344069620",0.00,6.70,0,299.07,303.28,0.0,0.0,0.000,313859.5,313859.5,12766,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450914327,65153.00
12/23/2015 18:45,2,0.000,ALERT,212.61,300.57,59.970,1450914304,"201051344000438","219011344069620",0.00,6.30,0,298.17,302.37,0.0,0.0,0.000,315561.0,315561.0,12759,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450914329,65154.00
12/23/2015 18:45,2,0.000,ALERT,212.83,300.57,59.981,1450914304,"201051344000417","219011344069620",0.00,6.70,0,298.17,301.47,0.0,0.0,0.000,309756.0,309756.0,12769,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450914331,65155.00
12/23/2015 18:45,2,0.000,ALERT,211.70,300.57,59.954,1450914304,"274151322000083","219011344069620",0.00,7.00,0,297.87,301.77,0.0,0.0,0.000,585044.1,585044.1,1990,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450914333,65156.00
12/23/2015 18:45,2,0.000,ALERT,212.38,300.87,59.981,1450914304,"274151322000076","219011344069620",0.00,7.00,0,297.87,301.77,0.0,0.0,0.000,621383.3,621383.3,1981,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450914334,65157.00
12/23/2015 18:45,2,0.000,ALERT,211.93,301.17,59.975,1450914304,"274151322000095","219011344069620",0.00,6.30,0,298.77,302.07,0.0,0.0,0.000,614304.7,614304.7,1985,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450914338,65158.00
12/23/2015 18:45,2,0.000,ALERT,211.93,300.57,59.986,1450914304,"201051344000988","219011344069620",0.00,6.70,0,296.36,302.37,0.0,0.0,0.000,301482.2,301482.2,8108,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450914340,65159.00
12/23/2015 18:45,2,0.000,ALERT,212.16,299.67,59.981,1450914304,"201051344001025","219011344069620",0.00,6.00,0,298.17,302.68,0.0,0.0,0.000,313558.3,313558.3,12759,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450914342,65160.00
12/23/2015 18:45,2,0.000,ALERT,211.93,300.87,59.970,1450914304,"201051344000458","219011344069620",0.00,7.30,0,298.77,303.58,0.0,0.0,0.000,311370.1,311370.1,8118,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450914344,65161.00
12/23/2015 18:45,2,0.000,ALERT,212.61,300.87,59.944,1450914304,"201051344000853","219011344069620",0.00,6.30,0,298.77,302.98,0.0,0.0,0.000,308225.0,308225.0,8126,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450914346,65162.00
12/23/2015 18:45,2,0.000,ALERT,212.83,300.57,59.975,1450914304,"201051344000685","219011344069620",0.00,6.70,0,298.47,302.37,0.0,0.0,0.000,315164.7,315164.7,12778,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450914347,65163.00
12/23/2015 18:45,2,0.000,ALERT,212.61,300.27,59.938,1450914304,"201051344000917","219011344069620",0.00,7.30,0,297.57,301.77,0.0,0.0,0.000,312841.6,312841.6,12789,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450914349,65164.00
12/23/2015 18:45,2,0.000,ALERT,212.83,301.17,59.975,1450914304,"201051344001145","219011344069620",0.00,6.30,0,299.07,302.98,0.0,0.0,0.000,315901.3,315901.3,12792,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450914351,65165.00
12/23/2015 18:45,2,0.000,ALERT,212.61,300.27,59.975,1450914304,"201051344000651","219011344069620",0.00,5.50,0,298.17,301.77,0.0,0.0,0.000,310021.5,310021.5,12766,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450914353,65166.00
12/23/2015 18:45,2,0.000,ALERT,211.70,299.67,59.986,1450914304,"274151322000088","219011344069620",0.00,7.70,0,297.26,301.17,0.0,0.0,0.000,568139.4,568139.4,1985,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450914355,65167.00
12/23/2015 18:45,2,0.000,ALERT,212.61,298.77,59.981,1450914304,"274151322000068","219011344069620",0.00,7.70,0,296.96,300.27,0.0,0.0,0.000,476217.7,476217.7,2037,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450914356,65168.00
12/23/2015 18:45,2,0.000,ALERT,212.16,300.57,59.975,1450914304,"201051344001135","219011344069620",0.00,6.70,0,298.77,302.68,0.0,0.0,0.000,306593.4,306593.4,12753,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450914358,65169.00
12/23/2015 18:45,2,0.000,ALERT,211.70,301.17,59.970,1450914304,"201051344000594","219011344069620",0.00,6.30,0,298.47,302.98,0.0,0.0,0.000,312573.6,312573.6,8108,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450914360,65170.00
12/23/2015 18:45,2,0.000,ALERT,212.61,300.27,59.981,1450914304,"201051344001203","219011344069620",0.00,6.30,0,298.47,303.88,0.0,0.0,0.000,312950.2,312950.2,12769,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450914362,65171.00
12/23/2015 18:45,2,0.000,ALERT,211.48,299.37,59.944,1450914304,"274151322000054","219011344069620",0.00,7.30,0,297.57,301.77,0.0,0.0,0.000,580275.6,580275.6,1986,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450914363,65172.00
12/23/2015 18:45,2,0.000,ALERT,212.38,300.27,59.970,1450914304,"201051344000867","219011344069620",0.00,7.00,0,298.17,302.98,0.0,0.0,0.000,301638.0,301638.0,8104,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450914365,65173.00
12/23/2015 18:45,2,0.000,ALERT,212.61,300.87,59.970,1450914304,"201051344001093","219011344069620",0.00,7.30,0,298.77,302.07,0.0,0.0,0.000,311175.5,311175.5,12779,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450914367,65174.00
12/23/2015 18:45,2,0.000,ALERT,211.93,300.57,59.975,1450914304,"201051344000900","219011344069620",0.00,6.30,0,298.47,302.68,0.0,0.0,0.000,314540.4,314540.4,8114,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450914369,65175.00
12/23/2015 18:45,2,0.000,ALERT,212.38,299.97,59.944,1450914304,"201051344000648","219011344069620",0.00,6.00,0,298.17,302.68,0.0,0.0,0.000,308476.2,308476.2,8103,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450914371,65176.00
12/23/2015 18:45,2,0.000,ALERT,212.16,300.87,59.975,1450914304,"201051344000569","219011344069620",0.00,6.70,0,299.37,303.58,0.0,0.0,0.000,316037.1,316037.1,8105,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450914373,65177.00
12/23/2015 18:45,2,0.000,ALERT,212.16,300.87,59.981,1450914304,"201051344000983","219011344069620",0.00,6.70,0,299.07,303.28,0.0,0.0,0.000,311295.9,311295.9,8112,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450914375,65178.00
12/23/2015 18:45,2,0.000,ALERT,212.16,300.57,59.975,1450914304,"201051344001158","219011344069620",0.00,6.00,0,298.47,302.37,0.0,0.0,0.000,306857.1,306857.1,8119,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450914376,65179.00
12/23/2015 18:45,2,0.000,ALERT,212.61,301.17,59.970,1450914304,"201051344000576","219011344069620",0.00,6.30,0,299.07,302.98,0.0,0.0,0.000,308938.9,308938.9,8116,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450914378,65180.00
12/23/2015 18:45,2,0.000,ALERT,211.93,298.47,59.970,1450914304,"274151322000087","219011344069620",0.00,7.70,0,296.66,300.87,0.0,0.0,0.000,555740.9,555740.9,1992,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450914380,65181.00
12/23/2015 18:45,2,0.000,ALERT,212.16,301.47,59.975,1450914304,"201051344000868","219011344069620",0.00,6.70,0,299.67,303.58,0.0,0.0,0.000,301149.6,301149.6,8110,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450914382,65182.00
12/23/2015 19:00,2,0.000,ALERT,212.83,300.87,59.970,1450915203,"201051344000645","219011344069620",0.00,7.00,0,298.77,302.68,0.0,0.0,0.000,309630.2,309630.2,8112,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450915205,65183.00
12/23/2015 19:00,2,0.000,ALERT,212.38,299.37,59.975,1450915203,"274151322000085","219011344069620",0.00,7.30,0,297.57,301.47,0.0,0.0,0.000,582999.6,582999.6,1989,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450915207,65184.00
12/23/2015 19:00,2,0.000,ALERT,212.83,300.87,59.981,1450915203,"201051344000633","219011344069620",0.00,6.30,0,296.96,302.07,0.0,0.0,0.000,302508.1,302508.1,8119,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450915209,65185.00
12/23/2015 19:00,2,0.000,ALERT,212.38,301.17,60.012,1450915203,"201051344000469","219011344069620",0.00,6.00,0,297.87,302.37,0.0,0.0,0.000,303460.8,303460.8,8128,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450915211,65186.00
12/23/2015 19:00,2,0.000,ALERT,212.16,300.87,60.012,1450915203,"201051344000646","219011344069620",0.00,6.30,0,297.87,302.07,0.0,0.0,0.000,308413.2,308413.2,12761,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450915213,65187.00
12/23/2015 19:00,2,0.000,ALERT,211.70,299.07,59.981,1450915203,"274151322000052","219011344069620",0.00,7.00,0,297.26,302.07,0.0,0.0,0.000,590609.8,590609.8,1986,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450915215,65188.00
12/23/2015 19:00,2,0.000,ALERT,212.61,301.47,60.002,1450915203,"201051344000585","219011344069620",0.00,6.70,0,298.17,302.37,0.0,0.0,0.000,313013.4,313013.4,12765,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450915216,65189.00
12/23/2015 19:00,2,0.000,ALERT,212.16,301.17,59.986,1450915203,"201051344001230","219011344069620",0.00,6.30,0,298.47,302.68,0.0,0.0,0.000,311517.1,311517.1,12800,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450915218,65190.00
12/23/2015 19:00,2,0.000,ALERT,212.83,301.77,60.018,1450915203,"201051344000582","219011344069620",0.00,6.00,0,299.37,303.28,0.0,0.0,0.000,306361.7,306361.7,12756,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450915220,65191.00
12/23/2015 19:00,2,0.000,ALERT,211.93,300.87,59.986,1450915203,"201051344000955","219011344069620",0.00,6.70,0,298.17,302.07,0.0,0.0,0.000,315267.4,315267.4,12759,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450915222,65192.00
12/23/2015 19:00,2,0.000,ALERT,211.93,298.77,59.986,1450915203,"274151322000094","219011344069620",0.00,6.30,0,296.96,300.87,0.0,0.0,0.000,476293.3,476293.3,2040,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450915223,65193.00
