ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/23/2015 19:00,2,0.000,ALERT,212.38,301.77,59.954,1450915203,"201051344000579","219011344069620",0.00,6.70,0,299.67,303.28,0.0,0.0,0.000,317094.9,317094.9,8111,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450915225,65194.00
12/23/2015 19:00,2,0.000,ALERT,212.16,301.17,59.965,1450915203,"201051344000890","219011344069620",0.00,6.70,0,298.47,303.28,0.0,0.0,0.000,313859.5,313859.5,12768,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450915227,65195.00
12/23/2015 19:00,2,0.000,ALERT,212.38,300.87,59.991,1450915203,"201051344000438","219011344069620",0.00,6.30,0,298.47,302.68,0.0,0.0,0.000,315561.0,315561.0,12761,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450915229,65196.00
12/23/2015 19:00,2,0.000,ALERT,212.38,300.27,59.975,1450915203,"201051344000417","219011344069620",0.00,6.70,0,298.17,301.77,0.0,0.0,0.000,309756.0,309756.0,12771,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450915231,65197.00
12/23/2015 19:00,2,0.000,ALERT,211.93,299.37,59.996,1450915203,"274151322000083","219011344069620",0.00,7.00,0,297.87,301.77,0.0,0.0,0.000,585044.1,585044.1,1992,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450915233,65198.00
12/23/2015 19:00,2,0.000,ALERT,212.38,299.37,59.981,1450915203,"274151322000076","219011344069620",0.00,7.00,0,297.87,301.77,0.0,0.0,0.000,621383.3,621383.3,1983,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450915234,65199.00
12/23/2015 19:00,2,0.000,ALERT,212.38,301.77,59.996,1450915203,"201051344000868","219011344069620",0.00,6.70,0,299.37,303.58,0.0,0.0,0.000,301149.6,301149.6,8112,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450915236,65200.00
12/23/2015 19:00,2,0.000,ALERT,211.93,300.57,59.996,1450915203,"274151322000095","219011344069620",0.00,6.30,0,298.77,302.68,0.0,0.0,0.000,614304.7,614304.7,1987,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450915238,65201.00
12/23/2015 19:00,2,0.000,ALERT,211.93,300.87,59.991,1450915203,"201051344000988","219011344069620",0.00,6.70,0,296.36,302.37,0.0,0.0,0.000,301482.2,301482.2,8110,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450915240,65202.00
12/23/2015 19:00,2,0.000,ALERT,212.16,299.97,60.028,1450915203,"201051344001025","219011344069620",0.00,6.00,0,297.87,302.98,0.0,0.0,0.000,313558.3,313558.3,12761,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450915242,65203.00
12/23/2015 19:00,2,0.000,ALERT,212.16,301.47,60.018,1450915203,"201051344000458","219011344069620",0.00,7.70,0,298.77,303.28,0.0,0.0,0.000,311370.1,311370.1,8120,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450915244,65204.00
12/23/2015 19:00,2,0.000,ALERT,212.83,301.17,59.996,1450915203,"201051344000853","219011344069620",0.00,6.30,0,298.47,302.68,0.0,0.0,0.000,308225.0,308225.0,8128,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450915246,65205.00
12/23/2015 19:00,2,0.000,ALERT,212.61,300.87,60.002,1450915203,"201051344000685","219011344069620",0.00,6.70,0,298.47,302.37,0.0,0.0,0.000,315164.7,315164.7,12780,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450915247,65206.00
12/23/2015 19:00,2,0.000,ALERT,212.38,300.27,59.991,1450915203,"201051344000917","219011344069620",0.00,7.30,0,297.57,301.77,0.0,0.0,0.000,312841.6,312841.6,12791,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450915249,65207.00
12/23/2015 19:00,2,0.000,ALERT,212.61,301.17,60.018,1450915203,"201051344001145","219011344069620",0.00,6.30,0,298.47,302.98,0.0,0.0,0.000,315901.3,315901.3,12794,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450915251,65208.00
12/23/2015 19:00,2,0.000,ALERT,212.61,300.57,60.002,1450915203,"201051344000651","219011344069620",0.00,6.00,0,298.17,301.77,0.0,0.0,0.000,310021.5,310021.5,12768,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450915253,65209.00
12/23/2015 19:00,2,0.000,ALERT,211.70,299.37,59.975,1450915203,"274151322000088","219011344069620",0.00,7.70,0,297.26,301.17,0.0,0.0,0.000,568139.4,568139.4,1987,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450915254,65210.00
12/23/2015 19:00,2,0.000,ALERT,212.61,298.77,59.986,1450915203,"274151322000068","219011344069620",0.00,7.70,0,296.96,300.57,0.0,0.0,0.000,476217.7,476217.7,2039,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450915256,65211.00
12/23/2015 19:00,2,0.000,ALERT,212.16,300.87,60.023,1450915203,"201051344001135","219011344069620",0.00,6.70,0,299.07,302.98,0.0,0.0,0.000,306593.4,306593.4,12755,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450915258,65212.00
12/23/2015 19:00,2,0.000,ALERT,211.93,301.47,59.991,1450915203,"201051344000594","219011344069620",0.00,6.30,0,298.47,302.98,0.0,0.0,0.000,312573.6,312573.6,8110,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450915260,65213.00
12/23/2015 19:00,2,0.000,ALERT,212.38,300.27,60.012,1450915203,"201051344001203","219011344069620",0.00,6.30,0,298.77,304.18,0.0,0.0,0.000,312950.2,312950.2,12771,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450915262,65214.00
12/23/2015 19:00,2,0.000,ALERT,211.70,299.07,59.986,1450915203,"274151322000054","219011344069620",0.00,7.30,0,297.26,301.77,0.0,0.0,0.000,580275.6,580275.6,1988,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450915264,65215.00
12/23/2015 19:00,2,0.000,ALERT,212.38,300.57,59.991,1450915203,"201051344000867","219011344069620",0.00,7.00,0,298.17,302.98,0.0,0.0,0.000,301638.0,301638.0,8106,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450915266,65216.00
12/23/2015 19:00,2,0.000,ALERT,212.38,300.57,59.981,1450915203,"201051344001093","219011344069620",0.00,7.30,0,298.77,302.37,0.0,0.0,0.000,311175.5,311175.5,12781,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450915268,65217.00
12/23/2015 19:00,2,0.000,ALERT,211.93,300.87,59.991,1450915203,"201051344000900","219011344069620",0.00,6.30,0,298.47,302.37,0.0,0.0,0.000,314540.4,314540.4,8116,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450915269,65218.00
12/23/2015 19:00,2,0.000,ALERT,212.38,300.27,59.986,1450915203,"201051344000648","219011344069620",0.00,6.00,0,298.17,302.68,0.0,0.0,0.000,308476.2,308476.2,8105,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450915271,65219.00
12/23/2015 19:00,2,0.000,ALERT,212.38,301.77,59.981,1450915203,"201051344000569","219011344069620",0.00,6.70,0,299.37,303.58,0.0,0.0,0.000,316037.1,316037.1,8107,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450915273,65220.00
12/23/2015 19:00,2,0.000,ALERT,212.16,301.17,59.981,1450915203,"201051344000983","219011344069620",0.00,6.70,0,298.77,302.98,0.0,0.0,0.000,311295.9,311295.9,8114,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450915275,65221.00
12/23/2015 19:00,2,0.000,ALERT,212.38,300.87,59.981,1450915203,"201051344001158","219011344069620",0.00,6.00,0,298.17,302.37,0.0,0.0,0.000,306857.1,306857.1,8121,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450915277,65222.00
12/23/2015 19:00,2,0.000,ALERT,212.61,301.47,59.975,1450915203,"201051344000576","219011344069620",0.00,6.30,0,298.77,302.98,0.0,0.0,0.000,308938.9,308938.9,8118,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450915279,65223.00
12/23/2015 19:00,2,0.000,ALERT,211.93,298.17,59.975,1450915203,"274151322000087","219011344069620",0.00,7.70,0,296.36,300.87,0.0,0.0,0.000,555740.9,555740.9,1994,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450915280,65224.00
12/23/2015 19:15,2,0.000,ALERT,213.06,301.47,59.975,1450916105,"201051344000645","219011344069620",0.00,7.00,0,299.07,303.28,0.0,0.0,0.000,309630.2,309630.2,8114,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450916107,65225.00
12/23/2015 19:15,2,0.000,ALERT,212.16,299.37,59.954,1450916105,"274151322000085","219011344069620",0.00,7.30,0,297.87,301.17,0.0,0.0,0.000,582999.6,582999.6,1991,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450916109,65226.00
12/23/2015 19:15,2,0.000,ALERT,213.06,301.47,59.959,1450916105,"201051344000633","219011344069620",0.00,6.30,0,297.57,302.98,0.0,0.0,0.000,302508.1,302508.1,8121,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450916111,65227.00
12/23/2015 19:15,2,0.000,ALERT,212.61,301.47,59.970,1450916105,"201051344000469","219011344069620",0.00,6.00,0,298.47,302.98,0.0,0.0,0.000,303460.8,303460.8,8130,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450916113,65228.00
12/23/2015 19:15,2,0.000,ALERT,212.38,301.17,59.975,1450916105,"201051344000646","219011344069620",0.00,6.30,0,298.47,303.88,0.0,0.0,0.000,308413.2,308413.2,12763,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450916115,65229.00
12/23/2015 19:15,2,0.000,ALERT,211.93,300.57,59.959,1450916105,"274151322000052","219011344069620",0.00,7.30,0,297.57,301.47,0.0,0.0,0.000,590609.8,590609.8,1988,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450916117,65230.00
12/23/2015 19:15,2,0.000,ALERT,212.83,301.47,59.996,1450916105,"201051344000585","219011344069620",0.00,6.70,0,298.47,303.88,0.0,0.0,0.000,313013.4,313013.4,12767,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450916118,65231.00
12/23/2015 19:15,2,0.000,ALERT,212.61,301.17,59.970,1450916105,"201051344001230","219011344069620",0.00,6.30,0,299.07,304.18,0.0,0.0,0.000,311517.1,311517.1,12802,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450916120,65232.00
12/23/2015 19:15,2,0.000,ALERT,213.06,302.07,59.959,1450916105,"201051344000582","219011344069620",0.00,6.00,0,299.97,304.78,0.0,0.0,0.000,306361.7,306361.7,12758,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450916122,65233.00
12/23/2015 19:15,2,0.000,ALERT,212.38,300.87,59.959,1450916105,"201051344000955","219011344069620",0.00,6.70,0,298.47,303.88,0.0,0.0,0.000,315267.4,315267.4,12761,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450916124,65234.00
12/23/2015 19:15,2,0.000,ALERT,212.16,298.77,59.965,1450916105,"274151322000094","219011344069620",0.00,6.70,0,297.57,300.57,0.0,0.0,0.000,476293.3,476293.3,2042,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450916125,65235.00
12/23/2015 19:15,2,0.000,ALERT,212.61,302.37,59.981,1450916105,"201051344000579","219011344069620",0.00,6.70,0,299.97,304.18,0.0,0.0,0.000,317094.9,317094.9,8113,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450916127,65236.00
12/23/2015 19:15,2,0.000,ALERT,212.61,301.77,60.002,1450916105,"201051344000890","219011344069620",0.00,7.00,0,299.07,304.18,0.0,0.0,0.000,313859.5,313859.5,12770,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450916129,65237.00
12/23/2015 19:15,2,0.000,ALERT,212.61,301.17,59.944,1450916105,"201051344000438","219011344069620",0.00,6.30,0,298.77,303.88,0.0,0.0,0.000,315561.0,315561.0,12763,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450916131,65238.00
12/23/2015 19:15,2,0.000,ALERT,212.83,300.57,59.970,1450916105,"201051344000417","219011344069620",0.00,6.70,0,298.17,303.28,0.0,0.0,0.000,309756.0,309756.0,12773,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450916133,65239.00
12/23/2015 19:15,2,0.000,ALERT,212.16,300.27,59.970,1450916105,"274151322000083","219011344069620",0.00,7.00,0,298.17,301.47,0.0,0.0,0.000,585044.1,585044.1,1994,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450916135,65240.00
12/23/2015 19:15,2,0.000,ALERT,212.61,299.37,59.986,1450916105,"274151322000076","219011344069620",0.00,7.00,0,297.87,301.47,0.0,0.0,0.000,621383.3,621383.3,1985,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450916137,65241.00
12/23/2015 19:15,2,0.000,ALERT,212.61,302.68,59.991,1450916105,"201051344000868","219011344069620",0.00,6.70,0,299.37,304.18,0.0,0.0,0.000,301149.6,301149.6,8114,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450916138,65242.00
12/23/2015 19:15,2,0.000,ALERT,211.93,300.57,59.981,1450916105,"274151322000095","219011344069620",0.00,6.30,0,299.07,302.07,0.0,0.0,0.000,614304.7,614304.7,1989,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450916140,65243.00
12/23/2015 19:15,2,0.000,ALERT,212.61,301.77,59.970,1450916105,"201051344000988","219011344069620",0.00,6.70,0,296.96,302.98,0.0,0.0,0.000,301482.2,301482.2,8112,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450916142,65244.00
12/23/2015 19:15,2,0.000,ALERT,212.61,300.87,59.986,1450916105,"201051344001025","219011344069620",0.00,6.00,0,297.87,303.58,0.0,0.0,0.000,313558.3,313558.3,12763,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450916144,65245.00
12/23/2015 19:15,2,0.000,ALERT,212.61,302.07,59.981,1450916105,"201051344000458","219011344069620",0.00,7.30,0,299.37,304.18,0.0,0.0,0.000,311370.1,311370.1,8122,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450916146,65246.00
12/23/2015 19:15,2,0.000,ALERT,213.29,301.77,59.991,1450916105,"201051344000853","219011344069620",0.00,6.30,0,299.37,303.58,0.0,0.0,0.000,308225.0,308225.0,8130,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450916147,65247.00
12/23/2015 19:15,2,0.000,ALERT,213.06,301.47,59.986,1450916105,"201051344000685","219011344069620",0.00,6.70,0,298.77,304.18,0.0,0.0,0.000,315164.7,315164.7,12782,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450916149,65248.00
12/23/2015 19:15,2,0.000,ALERT,212.83,300.87,59.970,1450916105,"201051344000917","219011344069620",0.00,7.30,0,297.57,303.28,0.0,0.0,0.000,312841.6,312841.6,12793,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450916151,65249.00
12/23/2015 19:15,2,0.000,ALERT,213.06,301.47,59.991,1450916105,"201051344001145","219011344069620",0.00,6.30,0,299.07,304.18,0.0,0.0,0.000,315901.3,315901.3,12796,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450916153,65250.00
12/23/2015 19:15,2,0.000,ALERT,212.83,300.87,59.981,1450916105,"201051344000651","219011344069620",0.00,6.00,0,298.47,302.98,0.0,0.0,0.000,310021.5,310021.5,12770,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450916154,65251.00
12/23/2015 19:15,2,0.000,ALERT,211.70,299.37,59.965,1450916105,"274151322000088","219011344069620",0.00,7.70,0,297.57,300.87,0.0,0.0,0.000,568139.4,568139.4,1989,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450916156,65252.00
12/23/2015 19:15,2,0.000,ALERT,212.83,299.07,59.975,1450916105,"274151322000068","219011344069620",0.00,7.70,0,297.26,300.27,0.0,0.0,0.000,476217.7,476217.7,2041,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450916158,65253.00
12/23/2015 19:15,2,0.000,ALERT,212.38,301.47,59.975,1450916105,"201051344001135","219011344069620",0.00,6.70,0,299.07,303.58,0.0,0.0,0.000,306593.4,306593.4,12757,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450916160,65254.00
12/23/2015 19:15,2,0.000,ALERT,212.38,302.68,59.981,1450916105,"201051344000594","219011344069620",0.00,6.70,0,298.47,303.58,0.0,0.0,0.000,312573.6,312573.6,8112,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450916162,65255.00
12/23/2015 19:15,2,0.000,ALERT,212.83,301.17,59.975,1450916105,"201051344001203","219011344069620",0.00,6.30,0,298.17,304.48,0.0,0.0,0.000,312950.2,312950.2,12773,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450916164,65256.00
12/23/2015 19:15,2,0.000,ALERT,211.93,299.97,59.975,1450916105,"274151322000054","219011344069620",0.00,7.70,0,297.87,301.47,0.0,0.0,0.000,580275.6,580275.6,1990,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450916165,65257.00
12/23/2015 19:15,2,0.000,ALERT,212.83,301.47,59.938,1450916105,"201051344000867","219011344069620",0.00,7.00,0,298.47,303.88,0.0,0.0,0.000,301638.0,301638.0,8108,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450916167,65258.00
12/23/2015 19:15,2,0.000,ALERT,212.83,301.47,59.986,1450916105,"201051344001093","219011344069620",0.00,7.30,0,298.77,303.88,0.0,0.0,0.000,311175.5,311175.5,12783,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450916169,65259.00
12/23/2015 19:15,2,0.000,ALERT,212.61,302.07,59.986,1450916105,"201051344000900","219011344069620",0.00,6.30,0,298.77,303.28,0.0,0.0,0.000,314540.4,314540.4,8118,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450916171,65260.00
12/23/2015 19:15,2,0.000,ALERT,213.06,301.47,59.986,1450916105,"201051344000648","219011344069620",0.00,6.00,0,298.47,303.28,0.0,0.0,0.000,308476.2,308476.2,8107,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450916173,65261.00
12/23/2015 19:15,2,0.000,ALERT,212.83,302.37,59.975,1450916105,"201051344000569","219011344069620",0.00,6.70,0,299.67,304.18,0.0,0.0,0.000,316037.1,316037.1,8109,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450916175,65262.00
12/23/2015 19:15,2,0.000,ALERT,212.61,302.37,59.975,1450916105,"201051344000983","219011344069620",0.00,6.70,0,299.37,303.88,0.0,0.0,0.000,311295.9,311295.9,8116,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450916177,65263.00
12/23/2015 19:15,2,0.000,ALERT,212.83,302.07,60.012,1450916105,"201051344001158","219011344069620",0.00,6.00,0,298.77,302.98,0.0,0.0,0.000,306857.1,306857.1,8123,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450916178,65264.00
12/23/2015 19:15,2,0.000,ALERT,213.29,302.68,59.996,1450916105,"201051344000576","219011344069620",0.00,6.30,0,299.37,303.58,0.0,0.0,0.000,308938.9,308938.9,8120,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450916180,65265.00
12/23/2015 19:15,2,0.000,ALERT,211.93,299.07,59.970,1450916105,"274151322000087","219011344069620",0.00,7.70,0,296.66,300.57,0.0,0.0,0.000,555740.9,555740.9,1996,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450916182,65266.00
12/23/2015 19:30,2,0.000,ALERT,212.83,301.17,59.991,1450917003,"201051344000645","219011344069620",0.00,7.00,0,299.97,303.88,0.0,0.0,0.000,309630.2,309630.2,8116,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450917005,65267.00
12/23/2015 19:30,2,0.000,ALERT,211.93,299.37,60.028,1450917003,"274151322000085","219011344069620",0.00,7.30,0,297.26,301.17,0.0,0.0,0.000,582999.6,582999.6,1993,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450917007,65268.00
12/23/2015 19:30,2,0.000,ALERT,213.06,300.87,59.981,1450917003,"201051344000633","219011344069620",0.00,6.30,0,298.17,303.28,0.0,0.0,0.000,302508.1,302508.1,8123,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450917009,65269.00
12/23/2015 19:30,2,0.000,ALERT,212.38,301.17,59.991,1450917003,"201051344000469","219011344069620",0.00,6.00,0,299.07,303.58,0.0,0.0,0.000,303460.8,303460.8,8132,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450917010,65270.00
12/23/2015 19:30,2,0.000,ALERT,212.38,300.87,59.991,1450917003,"201051344000646","219011344069620",0.00,6.30,0,298.47,302.68,0.0,0.0,0.000,308413.2,308413.2,12765,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450917012,65271.00
12/23/2015 19:30,2,0.000,ALERT,211.48,299.67,59.970,1450917003,"274151322000052","219011344069620",0.00,7.30,0,296.96,301.47,0.0,0.0,0.000,590609.8,590609.8,1990,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450917014,65272.00
12/23/2015 19:30,2,0.000,ALERT,212.83,300.87,59.975,1450917003,"201051344000585","219011344069620",0.00,6.70,0,298.77,302.98,0.0,0.0,0.000,313013.4,313013.4,12769,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450917016,65273.00
12/23/2015 19:30,2,0.000,ALERT,212.61,301.17,59.986,1450917003,"201051344001230","219011344069620",0.00,6.30,0,299.37,303.28,0.0,0.0,0.000,311517.1,311517.1,12804,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450917018,65274.00
12/23/2015 19:30,2,0.000,ALERT,213.29,301.77,59.981,1450917003,"201051344000582","219011344069620",0.00,6.00,0,300.27,303.58,0.0,0.0,0.000,306361.7,306361.7,12760,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450917020,65275.00
12/23/2015 19:30,2,0.000,ALERT,212.38,300.87,59.986,1450917003,"201051344000955","219011344069620",0.00,6.70,0,299.07,302.68,0.0,0.0,0.000,315267.4,315267.4,12763,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450917021,65276.00
12/23/2015 19:30,2,0.000,ALERT,211.93,298.47,59.975,1450917003,"274151322000094","219011344069620",0.00,6.70,0,296.66,300.57,0.0,0.0,0.000,476293.3,476293.3,2044,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450917023,65277.00
12/23/2015 19:30,2,0.000,ALERT,212.38,301.77,60.002,1450917003,"201051344000579","219011344069620",0.00,6.70,0,300.57,304.48,0.0,0.0,0.000,317094.9,317094.9,8115,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450917025,65278.00
12/23/2015 19:30,2,0.000,ALERT,212.38,301.17,59.970,1450917003,"201051344000890","219011344069620",0.00,7.00,0,299.67,303.88,0.0,0.0,0.000,313859.5,313859.5,12772,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450917027,65279.00
12/23/2015 19:30,2,0.000,ALERT,212.83,300.57,59.933,1450917003,"201051344000438","219011344069620",0.00,6.30,0,299.37,302.98,0.0,0.0,0.000,315561.0,315561.0,12765,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450917029,65280.00
12/23/2015 19:30,2,0.000,ALERT,212.83,300.27,59.970,1450917003,"201051344000417","219011344069620",0.00,6.70,0,298.77,302.37,0.0,0.0,0.000,309756.0,309756.0,12775,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450917031,65281.00
12/23/2015 19:30,2,0.000,ALERT,211.93,299.67,59.970,1450917003,"274151322000083","219011344069620",0.00,7.00,0,297.57,301.47,0.0,0.0,0.000,585044.1,585044.1,1996,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450917032,65282.00
12/23/2015 19:30,2,0.000,ALERT,212.61,299.07,59.959,1450917003,"274151322000076","219011344069620",0.00,7.00,0,297.26,301.47,0.0,0.0,0.000,621383.3,621383.3,1987,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450917034,65283.00
12/23/2015 19:30,2,0.000,ALERT,212.61,302.07,59.965,1450917003,"201051344000868","219011344069620",0.00,6.70,0,300.87,304.78,0.0,0.0,0.000,301149.6,301149.6,8116,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450917036,65284.00
12/23/2015 19:30,2,0.000,ALERT,211.93,300.27,59.970,1450917003,"274151322000095","219011344069620",0.00,6.70,0,298.17,302.07,0.0,0.0,0.000,614304.7,614304.7,1991,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450917038,65285.00
12/23/2015 19:30,2,0.000,ALERT,212.38,301.17,59.975,1450917003,"201051344000988","219011344069620",0.00,6.70,0,297.57,303.88,0.0,0.0,0.000,301482.2,301482.2,8114,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450917040,65286.00
12/23/2015 19:30,2,0.000,ALERT,212.61,300.27,59.975,1450917003,"201051344001025","219011344069620",0.00,6.00,0,299.07,303.58,0.0,0.0,0.000,313558.3,313558.3,12765,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450917042,65287.00
12/23/2015 19:30,2,0.000,ALERT,212.38,301.17,59.975,1450917003,"201051344000458","219011344069620",0.00,7.30,0,300.27,304.78,0.0,0.0,0.000,311370.1,311370.1,8124,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450917044,65288.00
12/23/2015 19:30,2,0.000,ALERT,213.06,301.47,59.981,1450917003,"201051344000853","219011344069620",0.00,6.30,0,299.97,304.18,0.0,0.0,0.000,308225.0,308225.0,8132,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450917046,65289.00
12/23/2015 19:30,2,0.000,ALERT,213.06,300.87,59.975,1450917003,"201051344000685","219011344069620",0.00,6.70,0,299.37,303.28,0.0,0.0,0.000,315164.7,315164.7,12784,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450917047,65290.00
12/23/2015 19:30,2,0.000,ALERT,212.83,300.57,59.986,1450917003,"201051344000917","219011344069620",0.00,7.30,0,298.17,302.37,0.0,0.0,0.000,312841.6,312841.6,12795,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450917049,65291.00
12/23/2015 19:30,2,0.000,ALERT,213.06,301.17,59.970,1450917003,"201051344001145","219011344069620",0.00,6.30,0,299.67,303.58,0.0,0.0,0.000,315901.3,315901.3,12798,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450917051,65292.00
12/23/2015 19:30,2,0.000,ALERT,212.83,300.27,59.975,1450917003,"201051344000651","219011344069620",0.00,6.00,0,298.77,302.37,0.0,0.0,0.000,310021.5,310021.5,12772,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450917053,65293.00
12/23/2015 19:30,2,0.000,ALERT,211.48,299.37,59.975,1450917003,"274151322000088","219011344069620",0.00,7.70,0,296.96,300.87,0.0,0.0,0.000,568139.4,568139.4,1991,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450917055,65294.00
12/23/2015 19:30,2,0.000,ALERT,212.38,298.47,59.975,1450917003,"274151322000068","219011344069620",0.00,7.70,0,296.36,299.97,0.0,0.0,0.000,476217.7,476217.7,2043,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450917056,65295.00
12/23/2015 19:30,2,0.000,ALERT,212.38,300.87,59.970,1450917003,"201051344001135","219011344069620",0.00,6.30,0,299.37,303.28,0.0,0.0,0.000,306593.4,306593.4,12759,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450917058,65296.00
12/23/2015 19:30,2,0.000,ALERT,212.38,302.07,59.970,1450917003,"201051344000594","219011344069620",0.00,6.30,0,299.67,304.18,0.0,0.0,0.000,312573.6,312573.6,8114,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450917060,65297.00
12/23/2015 19:30,2,0.000,ALERT,212.83,300.87,59.981,1450917003,"201051344001203","219011344069620",0.00,6.30,0,299.37,304.48,0.0,0.0,0.000,312950.2,312950.2,12775,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450917062,65298.00
12/23/2015 19:30,2,0.000,ALERT,211.70,299.67,59.965,1450917003,"274151322000054","219011344069620",0.00,7.70,0,297.26,301.47,0.0,0.0,0.000,580275.6,580275.6,1992,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450917063,65299.00
12/23/2015 19:30,2,0.000,ALERT,212.83,301.17,59.975,1450917003,"201051344000867","219011344069620",0.00,7.00,0,299.37,304.18,0.0,0.0,0.000,301638.0,301638.0,8110,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450917065,65300.00
12/23/2015 19:30,2,0.000,ALERT,212.61,300.57,59.970,1450917003,"201051344001093","219011344069620",0.00,7.30,0,299.37,302.68,0.0,0.0,0.000,311175.5,311175.5,12785,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450917067,65301.00
12/23/2015 19:30,2,0.000,ALERT,212.38,301.47,59.970,1450917003,"201051344000900","219011344069620",0.00,6.30,0,299.97,303.88,0.0,0.0,0.000,314540.4,314540.4,8120,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450917069,65302.00
12/23/2015 19:30,2,0.000,ALERT,212.83,300.87,59.975,1450917003,"201051344000648","219011344069620",0.00,6.00,0,299.37,303.88,0.0,0.0,0.000,308476.2,308476.2,8109,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450917071,65303.00
12/23/2015 19:30,2,0.000,ALERT,212.61,302.07,59.970,1450917003,"201051344000569","219011344069620",0.00,6.70,0,300.57,304.78,0.0,0.0,0.000,316037.1,316037.1,8111,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450917073,65304.00
12/23/2015 19:30,2,0.000,ALERT,212.61,301.47,59.981,1450917003,"201051344000983","219011344069620",0.00,6.70,0,300.27,304.18,0.0,0.0,0.000,311295.9,311295.9,8118,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450917075,65305.00
12/23/2015 19:30,2,0.000,ALERT,212.61,301.17,59.965,1450917003,"201051344001158","219011344069620",0.00,6.00,0,299.67,303.58,0.0,0.0,0.000,306857.1,306857.1,8125,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450917077,65306.00
12/23/2015 19:30,2,0.000,ALERT,212.83,301.47,59.975,1450917003,"201051344000576","219011344069620",0.00,6.30,0,300.27,304.18,0.0,0.0,0.000,308938.9,308938.9,8122,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450917078,65307.00
12/23/2015 19:30,2,0.000,ALERT,211.93,297.87,59.986,1450917003,"274151322000087","219011344069620",0.00,7.70,0,296.06,300.57,0.0,0.0,0.000,555740.9,555740.9,1998,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450917080,65308.00
12/23/2015 19:45,2,0.000,ALERT,213.06,301.77,59.959,1450917903,"201051344000645","219011344069620",0.00,7.00,0,299.37,303.88,0.0,0.0,0.000,309630.2,309630.2,8118,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450917905,65309.00
12/23/2015 19:45,2,0.000,ALERT,212.38,299.97,59.922,1450917903,"274151322000085","219011344069620",0.00,7.30,0,297.26,301.77,0.0,0.0,0.000,582999.6,582999.6,1995,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450917907,65310.00
12/23/2015 19:45,2,0.000,ALERT,213.29,301.17,59.944,1450917903,"201051344000633","219011344069620",0.00,6.30,0,297.26,303.28,0.0,0.0,0.000,302508.1,302508.1,8125,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450917909,65311.00
12/23/2015 19:45,2,0.000,ALERT,212.83,301.77,59.959,1450917903,"201051344000469","219011344069620",0.00,6.00,0,298.47,303.58,0.0,0.0,0.000,303460.8,303460.8,8134,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450917911,65312.00
12/23/2015 19:45,2,0.000,ALERT,212.83,301.47,59.933,1450917903,"201051344000646","219011344069620",0.00,6.30,0,298.17,302.37,0.0,0.0,0.000,308413.2,308413.2,12767,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450917913,65313.00
12/23/2015 19:45,2,0.000,ALERT,211.70,299.37,59.959,1450917903,"274151322000052","219011344069620",0.00,7.30,0,296.96,302.07,0.0,0.0,0.000,590609.8,590609.8,1992,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450917915,65314.00
12/23/2015 19:45,2,0.000,ALERT,213.06,301.47,59.965,1450917903,"201051344000585","219011344069620",0.00,7.00,0,298.17,302.37,0.0,0.0,0.000,313013.4,313013.4,12771,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450917916,65315.00
12/23/2015 19:45,2,0.000,ALERT,212.83,301.77,59.954,1450917903,"201051344001230","219011344069620",0.00,6.30,0,298.77,302.68,0.0,0.0,0.000,311517.1,311517.1,12806,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450917918,65316.00
12/23/2015 19:45,2,0.000,ALERT,213.51,302.07,59.965,1450917903,"201051344000582","219011344069620",0.00,6.30,0,299.67,303.28,0.0,0.0,0.000,306361.7,306361.7,12762,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450917920,65317.00
12/23/2015 19:45,2,0.000,ALERT,212.83,301.47,60.012,1450917903,"201051344000955","219011344069620",0.00,6.70,0,298.77,302.37,0.0,0.0,0.000,315267.4,315267.4,12765,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450917922,65318.00
12/23/2015 19:45,2,0.000,ALERT,212.16,299.07,59.954,1450917903,"274151322000094","219011344069620",0.00,6.70,0,296.96,300.87,0.0,0.0,0.000,476293.3,476293.3,2046,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450917924,65319.00
12/23/2015 19:45,2,0.000,ALERT,212.61,302.37,59.965,1450917903,"201051344000579","219011344069620",0.00,6.70,0,299.97,304.48,0.0,0.0,0.000,317094.9,317094.9,8117,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450917925,65320.00
12/23/2015 19:45,2,0.000,ALERT,212.83,301.77,59.981,1450917903,"201051344000890","219011344069620",0.00,6.70,0,299.37,303.58,0.0,0.0,0.000,313859.5,313859.5,12774,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450917927,65321.00
12/23/2015 19:45,2,0.000,ALERT,213.06,301.17,59.954,1450917903,"201051344000438","219011344069620",0.00,6.30,0,298.77,302.68,0.0,0.0,0.000,315561.0,315561.0,12767,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450917929,65322.00
12/23/2015 19:45,2,0.000,ALERT,213.06,300.57,59.986,1450917903,"201051344000417","219011344069620",0.00,6.70,0,298.17,301.77,0.0,0.0,0.000,309756.0,309756.0,12777,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450917931,65323.00
12/23/2015 19:45,2,0.000,ALERT,212.16,299.67,59.965,1450917903,"274151322000083","219011344069620",0.00,7.00,0,297.57,302.07,0.0,0.0,0.000,585044.1,585044.1,1998,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450917933,65324.00
12/23/2015 19:45,2,0.000,ALERT,212.61,299.97,59.922,1450917903,"274151322000076","219011344069620",0.00,7.00,0,297.26,302.07,0.0,0.0,0.000,621383.3,621383.3,1989,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450917934,65325.00
12/23/2015 19:45,2,0.000,ALERT,212.61,302.37,59.970,1450917903,"201051344000868","219011344069620",0.00,6.70,0,300.27,304.78,0.0,0.0,0.000,301149.6,301149.6,8118,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450917936,65326.00
12/23/2015 19:45,2,0.000,ALERT,212.16,300.87,59.965,1450917903,"274151322000095","219011344069620",0.00,6.70,0,298.47,302.37,0.0,0.0,0.000,614304.7,614304.7,1993,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450917938,65327.00
12/23/2015 19:45,2,0.000,ALERT,212.38,301.47,60.012,1450917903,"201051344000988","219011344069620",0.00,6.70,0,296.96,303.58,0.0,0.0,0.000,301482.2,301482.2,8116,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450917940,65328.00
12/23/2015 19:45,2,0.000,ALERT,212.83,300.57,59.970,1450917903,"201051344001025","219011344069620",0.00,6.00,0,298.17,302.98,0.0,0.0,0.000,313558.3,313558.3,12767,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450917942,65329.00
12/23/2015 19:45,2,0.000,ALERT,212.61,302.07,59.965,1450917903,"201051344000458","219011344069620",0.00,7.30,0,299.67,304.48,0.0,0.0,0.000,311370.1,311370.1,8126,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450917944,65330.00
12/23/2015 19:45,2,0.000,ALERT,213.29,301.77,59.975,1450917903,"201051344000853","219011344069620",0.00,6.30,0,299.37,303.88,0.0,0.0,0.000,308225.0,308225.0,8134,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450917946,65331.00
12/23/2015 19:45,2,0.000,ALERT,213.29,301.17,59.975,1450917903,"201051344000685","219011344069620",0.00,6.70,0,298.47,302.68,0.0,0.0,0.000,315164.7,315164.7,12786,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450917947,65332.00
12/23/2015 19:45,2,0.000,ALERT,213.06,300.57,59.986,1450917903,"201051344000917","219011344069620",0.00,7.30,0,297.57,302.07,0.0,0.0,0.000,312841.6,312841.6,12797,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450917949,65333.00
12/23/2015 19:45,2,0.000,ALERT,213.29,301.47,60.007,1450917903,"201051344001145","219011344069620",0.00,6.30,0,299.07,303.28,0.0,0.0,0.000,315901.3,315901.3,12800,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450917951,65334.00
12/23/2015 19:45,2,0.000,ALERT,212.83,300.27,59.981,1450917903,"201051344000651","219011344069620",0.00,6.00,0,298.17,302.07,0.0,0.0,0.000,310021.5,310021.5,12774,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450917953,65335.00
12/23/2015 19:45,2,0.000,ALERT,211.93,299.67,59.970,1450917903,"274151322000088","219011344069620",0.00,7.70,0,296.96,301.47,0.0,0.0,0.000,568139.4,568139.4,1993,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450917955,65336.00
12/23/2015 19:45,2,0.000,ALERT,212.83,299.07,59.970,1450917903,"274151322000068","219011344069620",0.00,7.70,0,296.66,300.57,0.0,0.0,0.000,476217.7,476217.7,2045,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450917957,65337.00
12/23/2015 19:45,2,0.000,ALERT,212.38,300.87,59.981,1450917903,"201051344001135","219011344069620",0.00,6.70,0,298.77,302.98,0.0,0.0,0.000,306593.4,306593.4,12761,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450917958,65338.00
12/23/2015 19:45,2,0.000,ALERT,212.38,302.68,59.981,1450917903,"201051344000594","219011344069620",0.00,6.30,0,299.07,304.18,0.0,0.0,0.000,312573.6,312573.6,8116,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450917960,65339.00
