ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/23/2015 19:45,2,0.000,ALERT,213.06,300.87,59.975,1450917903,"201051344001203","219011344069620",0.00,6.30,0,298.47,304.18,0.0,0.0,0.000,312950.2,312950.2,12777,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450917962,65340.00
12/23/2015 19:45,2,0.000,ALERT,211.93,299.97,59.975,1450917903,"274151322000054","219011344069620",0.00,7.70,0,297.26,301.77,0.0,0.0,0.000,580275.6,580275.6,1994,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450917964,65341.00
12/23/2015 19:45,2,0.000,ALERT,213.06,301.47,59.986,1450917903,"201051344000867","219011344069620",0.00,7.00,0,298.77,304.18,0.0,0.0,0.000,301638.0,301638.0,8112,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450917966,65342.00
12/23/2015 19:45,2,0.000,ALERT,212.83,301.17,59.981,1450917903,"201051344001093","219011344069620",0.00,7.30,0,298.47,302.37,0.0,0.0,0.000,311175.5,311175.5,12787,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450917967,65343.00
12/23/2015 19:45,2,0.000,ALERT,212.61,302.07,59.981,1450917903,"201051344000900","219011344069620",0.00,6.30,0,299.07,303.58,0.0,0.0,0.000,314540.4,314540.4,8122,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450917969,65344.00
12/23/2015 19:45,2,0.000,ALERT,213.06,301.47,59.996,1450917903,"201051344000648","219011344069620",0.00,6.00,0,299.07,303.88,0.0,0.0,0.000,308476.2,308476.2,8111,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450917971,65345.00
12/23/2015 19:45,2,0.000,ALERT,212.83,302.68,59.981,1450917903,"201051344000569","219011344069620",0.00,6.70,0,300.27,304.78,0.0,0.0,0.000,316037.1,316037.1,8113,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450917973,65346.00
12/23/2015 19:45,2,0.000,ALERT,212.61,302.07,59.991,1450917903,"201051344000983","219011344069620",0.00,6.70,0,299.97,304.18,0.0,0.0,0.000,311295.9,311295.9,8120,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450917975,65347.00
12/23/2015 19:45,2,0.000,ALERT,212.83,302.07,60.002,1450917903,"201051344001158","219011344069620",0.00,6.00,0,298.47,303.58,0.0,0.0,0.000,306857.1,306857.1,8127,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450917977,65348.00
12/23/2015 19:45,2,0.000,ALERT,213.29,302.37,59.954,1450917903,"201051344000576","219011344069620",0.00,6.30,0,299.67,304.18,0.0,0.0,0.000,308938.9,308938.9,8124,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450917979,65349.00
12/23/2015 19:45,2,0.000,ALERT,212.38,299.07,59.986,1450917903,"274151322000087","219011344069620",0.00,7.70,0,296.36,300.87,0.0,0.0,0.000,555740.9,555740.9,2000,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450917980,65350.00
12/23/2015 20:00,2,0.000,ALERT,213.29,302.07,59.970,1450918803,"201051344000645","219011344069620",0.00,7.00,0,299.97,303.88,0.0,0.0,0.000,309630.2,309630.2,8120,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450918805,65351.00
12/23/2015 20:00,2,0.000,ALERT,212.61,300.27,59.965,1450918803,"274151322000085","219011344069620",0.00,7.30,0,298.47,301.77,0.0,0.0,0.000,582999.6,582999.6,1997,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450918807,65352.00
12/23/2015 20:00,2,0.000,ALERT,213.51,301.77,59.970,1450918803,"201051344000633","219011344069620",0.00,6.30,0,298.17,303.28,0.0,0.0,0.000,302508.1,302508.1,8127,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450918809,65353.00
12/23/2015 20:00,2,0.000,ALERT,212.83,302.07,59.949,1450918803,"201051344000469","219011344069620",0.00,6.00,0,298.77,303.58,0.0,0.0,0.000,303460.8,303460.8,8136,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450918811,65354.00
12/23/2015 20:00,2,0.000,ALERT,212.38,300.87,59.970,1450918803,"201051344000646","219011344069620",0.00,6.30,0,299.07,302.98,0.0,0.0,0.000,308413.2,308413.2,12769,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450918813,65355.00
12/23/2015 20:00,2,0.000,ALERT,212.38,299.67,59.991,1450918803,"274151322000052","219011344069620",0.00,7.30,0,298.17,302.07,0.0,0.0,0.000,590609.8,590609.8,1994,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450918815,65356.00
12/23/2015 20:00,2,0.000,ALERT,212.83,301.17,59.970,1450918803,"201051344000585","219011344069620",0.00,6.70,0,298.77,302.98,0.0,0.0,0.000,313013.4,313013.4,12773,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450918816,65357.00
12/23/2015 20:00,2,0.000,ALERT,212.61,301.17,59.965,1450918803,"201051344001230","219011344069620",0.00,6.30,0,299.37,302.98,0.0,0.0,0.000,311517.1,311517.1,12808,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450918818,65358.00
12/23/2015 20:00,2,0.000,ALERT,213.29,301.77,59.981,1450918803,"201051344000582","219011344069620",0.00,6.00,0,300.27,303.58,0.0,0.0,0.000,306361.7,306361.7,12764,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450918820,65359.00
12/23/2015 20:00,2,0.000,ALERT,212.38,301.17,59.970,1450918803,"201051344000955","219011344069620",0.00,6.70,0,299.37,302.98,0.0,0.0,0.000,315267.4,315267.4,12767,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450918822,65360.00
12/23/2015 20:00,2,0.000,ALERT,212.61,299.97,59.975,1450918803,"274151322000094","219011344069620",0.00,6.70,0,297.87,301.17,0.0,0.0,0.000,476293.3,476293.3,2048,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450918824,65361.00
12/23/2015 20:00,2,0.000,ALERT,212.83,302.68,59.970,1450918803,"201051344000579","219011344069620",0.00,6.70,0,300.27,304.48,0.0,0.0,0.000,317094.9,317094.9,8119,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450918826,65362.00
12/23/2015 20:00,2,0.000,ALERT,212.61,301.47,59.965,1450918803,"201051344000890","219011344069620",0.00,6.70,0,299.67,303.88,0.0,0.0,0.000,313859.5,313859.5,12776,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450918827,65363.00
12/23/2015 20:00,2,0.000,ALERT,212.83,300.87,59.996,1450918803,"201051344000438","219011344069620",0.00,6.30,0,299.37,302.98,0.0,0.0,0.000,315561.0,315561.0,12769,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450918829,65364.00
12/23/2015 20:00,2,0.000,ALERT,212.83,300.57,59.996,1450918803,"201051344000417","219011344069620",0.00,6.70,0,298.77,302.07,0.0,0.0,0.000,309756.0,309756.0,12779,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450918831,65365.00
12/23/2015 20:00,2,0.000,ALERT,212.38,300.57,59.986,1450918803,"274151322000083","219011344069620",0.00,7.00,0,298.77,302.07,0.0,0.0,0.000,585044.1,585044.1,2000,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450918833,65366.00
12/23/2015 20:00,2,0.000,ALERT,213.29,301.17,59.965,1450918803,"274151322000076","219011344069620",0.00,7.00,0,298.47,302.07,0.0,0.0,0.000,621383.3,621383.3,1991,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450918835,65367.00
12/23/2015 20:00,2,0.000,ALERT,212.83,302.68,59.938,1450918803,"201051344000868","219011344069620",0.00,6.70,0,300.57,304.78,0.0,0.0,0.000,301149.6,301149.6,8120,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450918836,65368.00
12/23/2015 20:00,2,0.000,ALERT,212.61,301.47,59.938,1450918803,"274151322000095","219011344069620",0.00,6.70,0,299.67,302.68,0.0,0.0,0.000,614304.7,614304.7,1995,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450918838,65369.00
12/23/2015 20:00,2,0.000,ALERT,212.83,302.07,59.970,1450918803,"201051344000988","219011344069620",0.00,6.70,0,297.57,303.58,0.0,0.0,0.000,301482.2,301482.2,8118,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450918840,65370.00
12/23/2015 20:00,2,0.000,ALERT,212.61,300.27,59.954,1450918803,"201051344001025","219011344069620",0.00,6.00,0,298.47,303.28,0.0,0.0,0.000,313558.3,313558.3,12769,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450918842,65371.00
12/23/2015 20:00,2,0.000,ALERT,212.83,302.37,59.970,1450918803,"201051344000458","219011344069620",0.00,7.70,0,300.27,304.48,0.0,0.0,0.000,311370.1,311370.1,8128,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450918844,65372.00
12/23/2015 20:00,2,0.000,ALERT,213.29,302.07,59.970,1450918803,"201051344000853","219011344069620",0.00,6.30,0,299.97,303.88,0.0,0.0,0.000,308225.0,308225.0,8136,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450918846,65373.00
12/23/2015 20:00,2,0.000,ALERT,213.06,301.17,60.012,1450918803,"201051344000685","219011344069620",0.00,6.70,0,299.07,302.68,0.0,0.0,0.000,315164.7,315164.7,12788,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450918847,65374.00
12/23/2015 20:00,2,0.000,ALERT,213.06,300.57,60.012,1450918803,"201051344000917","219011344069620",0.00,7.30,0,298.17,302.07,0.0,0.0,0.000,312841.6,312841.6,12799,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450918849,65375.00
12/23/2015 20:00,2,0.000,ALERT,212.83,301.17,59.981,1450918803,"201051344001145","219011344069620",0.00,6.30,0,299.67,303.28,0.0,0.0,0.000,315901.3,315901.3,12802,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450918851,65376.00
12/23/2015 20:00,2,0.000,ALERT,212.83,300.57,59.981,1450918803,"201051344000651","219011344069620",0.00,5.50,0,298.77,302.37,0.0,0.0,0.000,310021.5,310021.5,12776,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450918853,65377.00
12/23/2015 20:00,2,0.000,ALERT,212.38,299.97,59.986,1450918803,"274151322000088","219011344069620",0.00,7.70,0,298.17,301.47,0.0,0.0,0.000,568139.4,568139.4,1995,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450918854,65378.00
12/23/2015 20:00,2,0.000,ALERT,213.29,299.67,59.965,1450918803,"274151322000068","219011344069620",0.00,7.70,0,297.87,300.87,0.0,0.0,0.000,476217.7,476217.7,2047,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450918856,65379.00
12/23/2015 20:00,2,0.000,ALERT,212.61,301.17,59.938,1450918803,"201051344001135","219011344069620",0.00,6.70,0,299.37,303.28,0.0,0.0,0.000,306593.4,306593.4,12763,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450918858,65380.00
12/23/2015 20:00,2,0.000,ALERT,212.61,302.68,59.996,1450918803,"201051344000594","219011344069620",0.00,6.30,0,299.97,304.18,0.0,0.0,0.000,312573.6,312573.6,8118,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450918860,65381.00
12/23/2015 20:00,2,0.000,ALERT,212.83,300.87,59.975,1450918803,"201051344001203","219011344069620",0.00,6.30,0,299.07,304.18,0.0,0.0,0.000,312950.2,312950.2,12779,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450918862,65382.00
12/23/2015 20:00,2,0.000,ALERT,212.61,300.57,59.975,1450918803,"274151322000054","219011344069620",0.00,7.70,0,298.77,302.07,0.0,0.0,0.000,580275.6,580275.6,1996,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450918864,65383.00
12/23/2015 20:00,2,0.000,ALERT,213.06,301.47,59.954,1450918803,"201051344000867","219011344069620",0.00,7.00,0,299.67,304.18,0.0,0.0,0.000,301638.0,301638.0,8114,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450918866,65384.00
12/23/2015 20:00,2,0.000,ALERT,212.83,300.87,60.002,1450918803,"201051344001093","219011344069620",0.00,7.30,0,299.07,302.68,0.0,0.0,0.000,311175.5,311175.5,12789,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450918867,65385.00
12/23/2015 20:00,2,0.000,ALERT,212.83,302.37,60.012,1450918803,"201051344000900","219011344069620",0.00,6.30,0,299.67,303.58,0.0,0.0,0.000,314540.4,314540.4,8124,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450918869,65386.00
12/23/2015 20:00,2,0.000,ALERT,213.06,301.17,59.938,1450918803,"201051344000648","219011344069620",0.00,6.00,0,299.67,303.88,0.0,0.0,0.000,308476.2,308476.2,8113,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450918871,65387.00
12/23/2015 20:00,2,0.000,ALERT,213.06,302.68,59.975,1450918803,"201051344000569","219011344069620",0.00,6.70,0,300.87,304.78,0.0,0.0,0.000,316037.1,316037.1,8115,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450918873,65388.00
12/23/2015 20:00,2,0.000,ALERT,212.83,302.07,59.975,1450918803,"201051344000983","219011344069620",0.00,6.70,0,300.27,304.18,0.0,0.0,0.000,311295.9,311295.9,8122,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450918875,65389.00
12/23/2015 20:00,2,0.000,ALERT,213.06,301.77,59.970,1450918803,"201051344001158","219011344069620",0.00,6.00,0,299.37,303.58,0.0,0.0,0.000,306857.1,306857.1,8129,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450918877,65390.00
12/23/2015 20:00,2,0.000,ALERT,213.51,302.68,59.986,1450918803,"201051344000576","219011344069620",0.00,6.30,0,300.27,304.18,0.0,0.0,0.000,308938.9,308938.9,8126,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450918878,65391.00
12/23/2015 20:00,2,0.000,ALERT,212.61,299.37,59.959,1450918803,"274151322000087","219011344069620",0.00,8.00,0,297.57,301.17,0.0,0.0,0.000,555740.9,555740.9,2002,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450918880,65392.00
12/23/2015 20:15,2,0.000,ALERT,213.51,302.68,59.959,1450919703,"201051344000645","219011344069620",0.00,7.00,0,299.67,304.18,0.0,0.0,0.000,309630.2,309630.2,8122,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450919705,65393.00
12/23/2015 20:15,2,0.000,ALERT,212.38,299.97,59.965,1450919703,"274151322000085","219011344069620",0.00,7.30,0,297.57,301.77,0.0,0.0,0.000,582999.6,582999.6,1999,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450919707,65394.00
12/23/2015 20:15,2,0.000,ALERT,213.51,302.37,59.959,1450919703,"201051344000633","219011344069620",0.00,6.30,0,298.17,303.88,0.0,0.0,0.000,302508.1,302508.1,8129,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450919709,65395.00
12/23/2015 20:15,2,0.000,ALERT,213.06,302.68,59.959,1450919703,"201051344000469","219011344069620",0.00,6.00,0,298.77,303.88,0.0,0.0,0.000,303460.8,303460.8,8138,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450919711,65396.00
12/23/2015 20:15,2,0.000,ALERT,212.83,301.77,59.959,1450919703,"201051344000646","219011344069620",0.00,6.30,0,298.47,303.28,0.0,0.0,0.000,308413.2,308413.2,12771,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450919713,65397.00
12/23/2015 20:15,2,0.000,ALERT,212.16,301.17,59.991,1450919703,"274151322000052","219011344069620",0.00,7.30,0,297.26,302.37,0.0,0.0,0.000,590609.8,590609.8,1996,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450919715,65398.00
12/23/2015 20:15,2,0.000,ALERT,213.29,302.37,60.002,1450919703,"201051344000585","219011344069620",0.00,6.70,0,298.47,303.58,0.0,0.0,0.000,313013.4,313013.4,12775,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450919716,65399.00
12/23/2015 20:15,2,0.000,ALERT,213.06,302.37,59.975,1450919703,"201051344001230","219011344069620",0.00,6.30,0,299.07,303.58,0.0,0.0,0.000,311517.1,311517.1,12810,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450919718,65400.00
12/23/2015 20:15,2,0.000,ALERT,213.51,302.98,59.981,1450919703,"201051344000582","219011344069620",0.00,6.30,0,299.67,304.18,0.0,0.0,0.000,306361.7,306361.7,12766,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450919720,65401.00
12/23/2015 20:15,2,0.000,ALERT,212.61,301.77,59.970,1450919703,"201051344000955","219011344069620",0.00,6.70,0,299.07,303.28,0.0,0.0,0.000,315267.4,315267.4,12769,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450919722,65402.00
12/23/2015 20:15,2,0.000,ALERT,212.61,300.27,59.970,1450919703,"274151322000094","219011344069620",0.00,6.70,0,297.26,301.17,0.0,0.0,0.000,476293.3,476293.3,2050,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450919724,65403.00
12/23/2015 20:15,2,0.000,ALERT,212.83,302.68,59.933,1450919703,"201051344000579","219011344069620",0.00,6.70,0,300.57,305.08,0.0,0.0,0.000,317094.9,317094.9,8121,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450919726,65404.00
12/23/2015 20:15,2,0.000,ALERT,212.83,302.07,59.944,1450919703,"201051344000890","219011344069620",0.00,6.70,0,299.37,304.48,0.0,0.0,0.000,313859.5,313859.5,12778,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450919727,65405.00
12/23/2015 20:15,2,0.000,ALERT,213.29,301.77,59.959,1450919703,"201051344000438","219011344069620",0.00,6.30,0,299.37,303.58,0.0,0.0,0.000,315561.0,315561.0,12771,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450919729,65406.00
12/23/2015 20:15,2,0.000,ALERT,213.29,301.17,59.975,1450919703,"201051344000417","219011344069620",0.00,6.70,0,298.47,302.68,0.0,0.0,0.000,309756.0,309756.0,12781,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450919731,65407.00
12/23/2015 20:15,2,0.000,ALERT,212.61,300.27,59.965,1450919703,"274151322000083","219011344069620",0.00,7.00,0,297.87,302.37,0.0,0.0,0.000,585044.1,585044.1,2002,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450919733,65408.00
12/23/2015 20:15,2,0.000,ALERT,213.06,300.57,59.975,1450919703,"274151322000076","219011344069620",0.00,7.00,0,297.87,302.37,0.0,0.0,0.000,621383.3,621383.3,1993,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450919735,65409.00
12/23/2015 20:15,2,0.000,ALERT,212.38,302.07,60.007,1450919703,"201051344000868","219011344069620",0.00,6.70,0,300.57,305.08,0.0,0.0,0.000,301149.6,301149.6,8122,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450919737,65410.00
12/23/2015 20:15,2,0.000,ALERT,212.16,300.87,59.970,1450919703,"274151322000095","219011344069620",0.00,6.70,0,298.77,302.98,0.0,0.0,0.000,614304.7,614304.7,1997,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450919739,65411.00
12/23/2015 20:15,2,0.000,ALERT,212.38,301.77,59.970,1450919703,"201051344000988","219011344069620",0.00,6.70,0,296.96,303.88,0.0,0.0,0.000,301482.2,301482.2,8120,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450919741,65412.00
12/23/2015 20:15,2,0.000,ALERT,212.83,301.17,59.959,1450919703,"201051344001025","219011344069620",0.00,6.00,0,298.77,303.88,0.0,0.0,0.000,313558.3,313558.3,12771,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450919743,65413.00
12/23/2015 20:15,2,0.000,ALERT,212.83,302.37,59.970,1450919703,"201051344000458","219011344069620",0.00,7.30,0,299.97,305.08,0.0,0.0,0.000,311370.1,311370.1,8130,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450919744,65414.00
12/23/2015 20:15,2,0.000,ALERT,213.29,302.07,59.965,1450919703,"201051344000853","219011344069620",0.00,6.30,0,299.97,304.18,0.0,0.0,0.000,308225.0,308225.0,8138,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450919746,65415.00
12/23/2015 20:15,2,0.000,ALERT,213.29,301.77,59.949,1450919703,"201051344000685","219011344069620",0.00,6.70,0,299.07,303.28,0.0,0.0,0.000,315164.7,315164.7,12790,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450919748,65416.00
12/23/2015 20:15,2,0.000,ALERT,213.29,301.47,59.970,1450919703,"201051344000917","219011344069620",0.00,7.30,0,298.17,302.68,0.0,0.0,0.000,312841.6,312841.6,12801,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450919750,65417.00
12/23/2015 20:15,2,0.000,ALERT,213.29,302.07,59.965,1450919703,"201051344001145","219011344069620",0.00,6.30,0,299.67,303.88,0.0,0.0,0.000,315901.3,315901.3,12804,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450919752,65418.00
12/23/2015 20:15,2,0.000,ALERT,213.29,301.17,59.949,1450919703,"201051344000651","219011344069620",0.00,5.50,0,298.77,302.98,0.0,0.0,0.000,310021.5,310021.5,12778,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450919753,65419.00
12/23/2015 20:15,2,0.000,ALERT,211.93,300.27,59.986,1450919703,"274151322000088","219011344069620",0.00,7.70,0,297.26,301.77,0.0,0.0,0.000,568139.4,568139.4,1997,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450919755,65420.00
12/23/2015 20:15,2,0.000,ALERT,213.29,299.97,59.970,1450919703,"274151322000068","219011344069620",0.00,7.70,0,296.96,300.87,0.0,0.0,0.000,476217.7,476217.7,2049,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450919757,65421.00
12/23/2015 20:15,2,0.000,ALERT,212.83,302.07,59.954,1450919703,"201051344001135","219011344069620",0.00,6.70,0,299.37,303.88,0.0,0.0,0.000,306593.4,306593.4,12765,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450919759,65422.00
12/23/2015 20:15,2,0.000,ALERT,212.38,302.68,59.970,1450919703,"201051344000594","219011344069620",0.00,6.30,0,299.67,304.48,0.0,0.0,0.000,312573.6,312573.6,8120,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450919761,65423.00
12/23/2015 20:15,2,0.000,ALERT,213.29,301.77,59.991,1450919703,"201051344001203","219011344069620",0.00,6.30,0,299.07,305.08,0.0,0.0,0.000,312950.2,312950.2,12781,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450919762,65424.00
12/23/2015 20:15,2,0.000,ALERT,212.38,300.27,59.970,1450919703,"274151322000054","219011344069620",0.00,7.70,0,297.57,302.37,0.0,0.0,0.000,580275.6,580275.6,1998,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450919764,65425.00
12/23/2015 20:15,2,0.000,ALERT,213.06,301.77,59.981,1450919703,"201051344000867","219011344069620",0.00,7.00,0,299.37,304.48,0.0,0.0,0.000,301638.0,301638.0,8116,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450919766,65426.00
12/23/2015 20:15,2,0.000,ALERT,213.06,301.77,59.975,1450919703,"201051344001093","219011344069620",0.00,7.30,0,299.07,303.28,0.0,0.0,0.000,311175.5,311175.5,12791,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450919768,65427.00
12/23/2015 20:15,2,0.000,ALERT,212.61,302.07,59.970,1450919703,"201051344000900","219011344069620",0.00,6.30,0,299.37,303.88,0.0,0.0,0.000,314540.4,314540.4,8126,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450919770,65428.00
12/23/2015 20:15,2,0.000,ALERT,213.06,301.17,59.970,1450919703,"201051344000648","219011344069620",0.00,6.00,0,299.37,304.18,0.0,0.0,0.000,308476.2,308476.2,8115,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450919772,65429.00
12/23/2015 20:15,2,0.000,ALERT,212.83,302.37,59.975,1450919703,"201051344000569","219011344069620",0.00,6.70,0,300.57,305.08,0.0,0.0,0.000,316037.1,316037.1,8117,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450919774,65430.00
12/23/2015 20:15,2,0.000,ALERT,212.61,301.77,60.007,1450919703,"201051344000983","219011344069620",0.00,6.70,0,300.27,304.78,0.0,0.0,0.000,311295.9,311295.9,8124,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450919775,65431.00
12/23/2015 20:15,2,0.000,ALERT,212.83,302.07,59.970,1450919703,"201051344001158","219011344069620",0.00,6.00,0,299.07,303.88,0.0,0.0,0.000,306857.1,306857.1,8131,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450919777,65432.00
12/23/2015 20:15,2,0.000,ALERT,213.29,302.68,59.986,1450919703,"201051344000576","219011344069620",0.00,6.30,0,299.97,304.48,0.0,0.0,0.000,308938.9,308938.9,8128,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450919779,65433.00
12/23/2015 20:15,2,0.000,ALERT,212.38,299.07,59.933,1450919703,"274151322000087","219011344069620",0.00,8.00,0,296.66,301.17,0.0,0.0,0.000,555740.9,555740.9,2004,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450919781,65434.00
12/23/2015 20:30,2,0.000,ALERT,213.74,302.68,59.970,1450920603,"201051344000645","219011344069620",0.00,7.00,0,300.57,304.48,0.0,0.0,0.000,309630.2,309630.2,8124,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450920605,65435.00
12/23/2015 20:30,2,0.000,ALERT,213.06,300.57,59.965,1450920603,"274151322000085","219011344069620",0.00,7.30,0,298.47,302.37,0.0,0.0,0.000,582999.6,582999.6,2001,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450920607,65436.00
12/23/2015 20:30,2,0.000,ALERT,213.74,302.37,59.970,1450920603,"201051344000633","219011344069620",0.00,6.30,0,298.77,303.58,0.0,0.0,0.000,302508.1,302508.1,8131,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450920609,65437.00
12/23/2015 20:30,2,0.000,ALERT,213.29,302.68,59.975,1450920603,"201051344000469","219011344069620",0.00,6.00,0,299.67,303.88,0.0,0.0,0.000,303460.8,303460.8,8140,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450920611,65438.00
12/23/2015 20:30,2,0.000,ALERT,213.29,302.07,59.975,1450920603,"201051344000646","219011344069620",0.00,6.30,0,299.37,303.58,0.0,0.0,0.000,308413.2,308413.2,12773,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450920612,65439.00
12/23/2015 20:30,2,0.000,ALERT,212.38,300.57,59.991,1450920603,"274151322000052","219011344069620",0.00,7.30,0,298.17,302.68,0.0,0.0,0.000,590609.8,590609.8,1998,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450920614,65440.00
12/23/2015 20:30,2,0.000,ALERT,213.74,302.37,59.981,1450920603,"201051344000585","219011344069620",0.00,7.00,0,299.37,303.58,0.0,0.0,0.000,313013.4,313013.4,12777,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450920616,65441.00
12/23/2015 20:30,2,0.000,ALERT,213.29,302.07,59.965,1450920603,"201051344001230","219011344069620",0.00,6.30,0,299.97,303.88,0.0,0.0,0.000,311517.1,311517.1,12812,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450920618,65442.00
12/23/2015 20:30,2,0.000,ALERT,213.96,302.98,60.007,1450920603,"201051344000582","219011344069620",0.00,6.00,0,300.57,304.48,0.0,0.0,0.000,306361.7,306361.7,12768,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450920620,65443.00
12/23/2015 20:30,2,0.000,ALERT,213.29,302.07,59.981,1450920603,"201051344000955","219011344069620",0.00,6.30,0,299.67,303.58,0.0,0.0,0.000,315267.4,315267.4,12771,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450920622,65444.00
12/23/2015 20:30,2,0.000,ALERT,212.61,299.97,59.954,1450920603,"274151322000094","219011344069620",0.00,6.70,0,297.87,301.77,0.0,0.0,0.000,476293.3,476293.3,2052,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450920623,65445.00
12/23/2015 20:30,2,0.000,ALERT,213.29,303.28,59.970,1450920603,"201051344000579","219011344069620",0.00,6.70,0,301.17,304.78,0.0,0.0,0.000,317094.9,317094.9,8123,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450920625,65446.00
12/23/2015 20:30,2,0.000,ALERT,213.29,302.37,59.975,1450920603,"201051344000890","219011344069620",0.00,7.00,0,299.97,304.78,0.0,0.0,0.000,313859.5,313859.5,12780,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450920627,65447.00
12/23/2015 20:30,2,0.000,ALERT,213.51,302.07,59.912,1450920603,"201051344000438","219011344069620",0.00,6.30,0,299.67,303.88,0.0,0.0,0.000,315561.0,315561.0,12773,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450920629,65448.00
12/23/2015 20:30,2,0.000,ALERT,213.74,301.47,59.986,1450920603,"201051344000417","219011344069620",0.00,6.70,0,299.07,302.98,0.0,0.0,0.000,309756.0,309756.0,12783,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450920631,65449.00
12/23/2015 20:30,2,0.000,ALERT,212.83,301.17,59.949,1450920603,"274151322000083","219011344069620",0.00,7.00,0,298.77,302.68,0.0,0.0,0.000,585044.1,585044.1,2004,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450920632,65450.00
12/23/2015 20:30,2,0.000,ALERT,213.51,300.87,59.986,1450920603,"274151322000076","219011344069620",0.00,7.00,0,297.57,302.68,0.0,0.0,0.000,621383.3,621383.3,1995,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450920634,65451.00
12/23/2015 20:30,2,0.000,ALERT,213.29,303.58,59.970,1450920603,"201051344000868","219011344069620",0.00,6.70,0,299.97,305.08,0.0,0.0,0.000,301149.6,301149.6,8124,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450920636,65452.00
12/23/2015 20:30,2,0.000,ALERT,212.83,301.77,59.959,1450920603,"274151322000095","219011344069620",0.00,6.70,0,299.97,303.28,0.0,0.0,0.000,614304.7,614304.7,1999,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450920638,65453.00
12/23/2015 20:30,2,0.000,ALERT,213.06,302.68,59.965,1450920603,"201051344000988","219011344069620",0.00,6.70,0,298.17,303.88,0.0,0.0,0.000,301482.2,301482.2,8122,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450920640,65454.00
12/23/2015 20:30,2,0.000,ALERT,213.29,301.47,59.965,1450920603,"201051344001025","219011344069620",0.00,6.00,0,299.07,304.18,0.0,0.0,0.000,313558.3,313558.3,12773,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450920642,65455.00
12/23/2015 20:30,2,0.000,ALERT,213.06,302.68,59.970,1450920603,"201051344000458","219011344069620",0.00,7.30,0,300.57,304.78,0.0,0.0,0.000,311370.1,311370.1,8132,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450920644,65456.00
12/23/2015 20:30,2,0.000,ALERT,213.96,302.68,59.975,1450920603,"201051344000853","219011344069620",0.00,6.30,0,300.27,304.18,0.0,0.0,0.000,308225.0,308225.0,8140,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450920646,65457.00
12/23/2015 20:30,2,0.000,ALERT,213.96,302.37,59.975,1450920603,"201051344000685","219011344069620",0.00,6.70,0,299.97,303.58,0.0,0.0,0.000,315164.7,315164.7,12792,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450920647,65458.00
12/23/2015 20:30,2,0.000,ALERT,213.51,301.77,59.970,1450920603,"201051344000917","219011344069620",0.00,7.30,0,298.77,302.98,0.0,0.0,0.000,312841.6,312841.6,12803,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450920649,65459.00
12/23/2015 20:30,2,0.000,ALERT,213.96,302.37,60.002,1450920603,"201051344001145","219011344069620",0.00,6.30,0,300.27,304.18,0.0,0.0,0.000,315901.3,315901.3,12806,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450920651,65460.00
12/23/2015 20:30,2,0.000,ALERT,213.74,301.77,59.981,1450920603,"201051344000651","219011344069620",0.00,5.50,0,299.67,303.28,0.0,0.0,0.000,310021.5,310021.5,12780,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450920653,65461.00
12/23/2015 20:30,2,0.000,ALERT,212.38,300.27,59.970,1450920603,"274151322000088","219011344069620",0.00,7.30,0,298.47,302.07,0.0,0.0,0.000,568139.4,568139.4,1999,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450920655,65462.00
12/23/2015 20:30,2,0.000,ALERT,213.29,299.97,59.970,1450920603,"274151322000068","219011344069620",0.00,7.70,0,298.17,301.47,0.0,0.0,0.000,476217.7,476217.7,2051,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450920656,65463.00
12/23/2015 20:30,2,0.000,ALERT,213.29,302.07,59.970,1450920603,"201051344001135","219011344069620",0.00,6.30,0,300.27,304.18,0.0,0.0,0.000,306593.4,306593.4,12767,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450920658,65464.00
12/23/2015 20:30,2,0.000,ALERT,213.06,303.28,59.975,1450920603,"201051344000594","219011344069620",0.00,6.30,0,299.97,304.48,0.0,0.0,0.000,312573.6,312573.6,8122,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450920660,65465.00
12/23/2015 20:30,2,0.000,ALERT,213.74,302.07,59.975,1450920603,"201051344001203","219011344069620",0.00,6.30,0,299.97,305.38,0.0,0.0,0.000,312950.2,312950.2,12783,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450920662,65466.00
12/23/2015 20:30,2,0.000,ALERT,212.61,301.17,59.959,1450920603,"274151322000054","219011344069620",0.00,7.70,0,299.07,302.68,0.0,0.0,0.000,580275.6,580275.6,2000,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450920664,65467.00
12/23/2015 20:30,2,0.000,ALERT,213.51,302.37,59.965,1450920603,"201051344000867","219011344069620",0.00,7.00,0,299.37,304.48,0.0,0.0,0.000,301638.0,301638.0,8118,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450920665,65468.00
12/23/2015 20:30,2,0.000,ALERT,213.74,302.37,59.933,1450920603,"201051344001093","219011344069620",0.00,7.30,0,299.67,303.28,0.0,0.0,0.000,311175.5,311175.5,12793,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450920667,65469.00
12/23/2015 20:30,2,0.000,ALERT,213.06,302.37,59.970,1450920603,"201051344000900","219011344069620",0.00,6.30,0,299.97,303.88,0.0,0.0,0.000,314540.4,314540.4,8128,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450920669,65470.00
12/23/2015 20:30,2,0.000,ALERT,213.51,302.07,60.002,1450920603,"201051344000648","219011344069620",0.00,6.00,0,299.37,304.18,0.0,0.0,0.000,308476.2,308476.2,8117,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450920671,65471.00
12/23/2015 20:30,2,0.000,ALERT,213.29,303.28,59.975,1450920603,"201051344000569","219011344069620",0.00,6.70,0,300.87,305.08,0.0,0.0,0.000,316037.1,316037.1,8119,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450920673,65472.00
12/23/2015 20:30,2,0.000,ALERT,213.06,302.68,60.007,1450920603,"201051344000983","219011344069620",0.00,6.70,0,300.27,304.48,0.0,0.0,0.000,311295.9,311295.9,8126,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450920675,65473.00
12/23/2015 20:30,2,0.000,ALERT,213.29,302.68,60.012,1450920603,"201051344001158","219011344069620",0.00,6.00,0,299.37,303.88,0.0,0.0,0.000,306857.1,306857.1,8133,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450920677,65474.00
12/23/2015 20:30,2,0.000,ALERT,213.74,302.98,59.975,1450920603,"201051344000576","219011344069620",0.00,6.30,0,300.27,304.48,0.0,0.0,0.000,308938.9,308938.9,8130,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450920678,65475.00
12/23/2015 20:30,2,0.000,ALERT,212.83,299.67,60.002,1450920603,"274151322000087","219011344069620",0.00,7.70,0,297.87,301.77,0.0,0.0,0.000,555740.9,555740.9,2006,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450920680,65476.00
12/23/2015 20:45,2,0.000,ALERT,213.74,302.98,60.034,1450921504,"201051344000645","219011344069620",0.00,7.00,0,300.87,304.48,0.0,0.0,0.000,309630.2,309630.2,8126,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450921506,65477.00
12/23/2015 20:45,2,0.000,ALERT,213.06,300.87,60.002,1450921504,"274151322000085","219011344069620",0.00,7.30,0,299.07,302.68,0.0,0.0,0.000,582999.6,582999.6,2003,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450921507,65478.00
12/23/2015 20:45,2,0.000,ALERT,213.96,302.98,60.018,1450921504,"201051344000633","219011344069620",0.00,6.30,0,299.07,303.88,0.0,0.0,0.000,302508.1,302508.1,8133,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450921509,65479.00
12/23/2015 20:45,2,0.000,ALERT,213.51,303.28,59.986,1450921504,"201051344000469","219011344069620",0.00,6.00,0,299.97,304.18,0.0,0.0,0.000,303460.8,303460.8,8142,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450921511,65480.00
12/23/2015 20:45,2,0.000,ALERT,213.51,302.98,59.986,1450921504,"201051344000646","219011344069620",0.00,6.30,0,299.37,303.58,0.0,0.0,0.000,308413.2,308413.2,12775,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450921513,65481.00
12/23/2015 20:45,2,0.000,ALERT,212.61,301.17,59.986,1450921504,"274151322000052","219011344069620",0.00,7.30,0,298.47,302.98,0.0,0.0,0.000,590609.8,590609.8,2000,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450921515,65482.00
12/23/2015 20:45,2,0.000,ALERT,213.96,302.98,59.991,1450921504,"201051344000585","219011344069620",0.00,6.70,0,299.97,304.18,0.0,0.0,0.000,313013.4,313013.4,12779,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450921517,65483.00
12/23/2015 20:45,2,0.000,ALERT,213.74,302.98,59.986,1450921504,"201051344001230","219011344069620",0.00,6.70,0,300.27,304.18,0.0,0.0,0.000,311517.1,311517.1,12814,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450921519,65484.00
12/23/2015 20:45,2,0.000,ALERT,214.41,303.88,59.986,1450921504,"201051344000582","219011344069620",0.00,6.00,0,301.17,304.78,0.0,0.0,0.000,306361.7,306361.7,12770,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450921521,65485.00
