ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/23/2015 20:45,2,0.000,ALERT,213.51,302.98,59.991,1450921504,"201051344000955","219011344069620",0.00,6.70,0,299.97,303.88,0.0,0.0,0.000,315267.4,315267.4,12773,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450921522,65486.00
12/23/2015 20:45,2,0.000,ALERT,212.83,300.87,59.970,1450921504,"274151322000094","219011344069620",0.00,6.70,0,298.77,301.77,0.0,0.0,0.000,476293.3,476293.3,2054,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450921524,65487.00
12/23/2015 20:45,2,0.000,ALERT,213.51,304.18,59.975,1450921504,"201051344000579","219011344069620",0.00,6.70,0,301.47,305.38,0.0,0.0,0.000,317094.9,317094.9,8125,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450921526,65488.00
12/23/2015 20:45,2,0.000,ALERT,213.74,302.98,59.975,1450921504,"201051344000890","219011344069620",0.00,7.00,0,300.57,304.78,0.0,0.0,0.000,313859.5,313859.5,12782,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450921528,65489.00
12/23/2015 20:45,2,0.000,ALERT,213.96,302.68,59.933,1450921504,"201051344000438","219011344069620",0.00,6.30,0,300.27,304.18,0.0,0.0,0.000,315561.0,315561.0,12775,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450921529,65490.00
12/23/2015 20:45,2,0.000,ALERT,214.19,302.37,60.018,1450921504,"201051344000417","219011344069620",0.00,6.70,0,299.67,303.28,0.0,0.0,0.000,309756.0,309756.0,12785,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450921531,65491.00
12/23/2015 20:45,2,0.000,ALERT,213.06,301.47,60.007,1450921504,"274151322000083","219011344069620",0.00,7.00,0,299.67,302.98,0.0,0.0,0.000,585044.1,585044.1,2006,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450921533,65492.00
12/23/2015 20:45,2,0.000,ALERT,213.51,301.47,60.007,1450921504,"274151322000076","219011344069620",0.00,7.00,0,299.37,302.98,0.0,0.0,0.000,621383.3,621383.3,1997,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450921535,65493.00
12/23/2015 20:45,2,0.000,ALERT,213.51,304.18,59.965,1450921504,"201051344000868","219011344069620",0.00,6.30,0,301.47,305.38,0.0,0.0,0.000,301149.6,301149.6,8126,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450921537,65494.00
12/23/2015 20:45,2,0.000,ALERT,212.83,302.37,59.965,1450921504,"274151322000095","219011344069620",0.00,6.70,0,300.27,303.28,0.0,0.0,0.000,614304.7,614304.7,2001,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450921539,65495.00
12/23/2015 20:45,2,0.000,ALERT,213.29,303.28,59.986,1450921504,"201051344000988","219011344069620",0.00,6.70,0,298.47,304.18,0.0,0.0,0.000,301482.2,301482.2,8124,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450921541,65496.00
12/23/2015 20:45,2,0.000,ALERT,213.74,302.07,59.975,1450921504,"201051344001025","219011344069620",0.00,6.00,0,299.67,304.48,0.0,0.0,0.000,313558.3,313558.3,12775,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450921543,65497.00
12/23/2015 20:45,2,0.000,ALERT,213.29,303.58,59.981,1450921504,"201051344000458","219011344069620",0.00,7.30,0,300.87,305.38,0.0,0.0,0.000,311370.1,311370.1,8134,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450921544,65498.00
12/23/2015 20:45,2,0.000,ALERT,213.96,302.98,59.981,1450921504,"201051344000853","219011344069620",0.00,6.30,0,300.87,304.78,0.0,0.0,0.000,308225.0,308225.0,8142,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450921546,65499.00
12/23/2015 20:45,2,0.000,ALERT,214.19,302.68,59.970,1450921504,"201051344000685","219011344069620",0.00,6.70,0,299.97,303.88,0.0,0.0,0.000,315164.7,315164.7,12794,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450921548,65500.00
12/23/2015 20:45,2,0.000,ALERT,213.96,302.37,59.975,1450921504,"201051344000917","219011344069620",0.00,7.30,0,299.07,303.58,0.0,0.0,0.000,312841.6,312841.6,12805,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450921550,65501.00
12/23/2015 20:45,2,0.000,ALERT,214.19,302.98,59.959,1450921504,"201051344001145","219011344069620",0.00,6.30,0,300.57,304.78,0.0,0.0,0.000,315901.3,315901.3,12808,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450921552,65502.00
12/23/2015 20:45,2,0.000,ALERT,213.96,302.07,59.981,1450921504,"201051344000651","219011344069620",0.00,5.50,0,299.67,303.58,0.0,0.0,0.000,310021.5,310021.5,12782,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450921554,65503.00
12/23/2015 20:45,2,0.000,ALERT,212.61,301.17,59.965,1450921504,"274151322000088","219011344069620",0.00,7.30,0,299.07,302.37,0.0,0.0,0.000,568139.4,568139.4,2001,0,0,0,L,1151911521,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450921556,65504.00
12/23/2015 20:45,2,0.000,ALERT,213.51,300.57,59.975,1450921504,"274151322000068","219011344069620",0.00,7.70,0,298.47,301.77,0.0,0.0,0.000,476217.7,476217.7,2053,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450921557,65505.00
12/23/2015 20:45,2,0.000,ALERT,213.51,302.98,59.986,1450921504,"201051344001135","219011344069620",0.00,6.30,0,300.27,304.78,0.0,0.0,0.000,306593.4,306593.4,12769,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450921559,65506.00
12/23/2015 20:45,2,0.000,ALERT,212.83,303.58,59.991,1450921504,"201051344000594","219011344069620",0.00,6.30,0,300.57,304.78,0.0,0.0,0.000,312573.6,312573.6,8124,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450921561,65507.00
12/23/2015 20:45,2,0.000,ALERT,213.06,301.17,59.991,1450921504,"201051344001203","219011344069620",0.00,6.30,0,299.97,305.68,0.0,0.0,0.000,312950.2,312950.2,12785,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450921563,65508.00
12/23/2015 20:45,2,0.000,ALERT,212.61,301.47,59.991,1450921504,"274151322000054","219011344069620",0.00,7.70,0,299.37,302.98,0.0,0.0,0.000,580275.6,580275.6,2002,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450921565,65509.00
12/23/2015 20:45,2,0.000,ALERT,213.51,302.68,60.034,1450921504,"201051344000867","219011344069620",0.00,7.00,0,300.27,304.78,0.0,0.0,0.000,301638.0,301638.0,8120,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450921566,65510.00
12/23/2015 20:45,2,0.000,ALERT,212.83,301.47,59.991,1450921504,"201051344001093","219011344069620",0.00,7.30,0,300.57,303.88,0.0,0.0,0.000,311175.5,311175.5,12795,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450921568,65511.00
12/23/2015 20:45,2,0.000,ALERT,213.29,303.28,59.996,1450921504,"201051344000900","219011344069620",0.00,6.30,0,299.97,304.18,0.0,0.0,0.000,314540.4,314540.4,8130,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450921570,65512.00
12/23/2015 20:45,2,0.000,ALERT,213.51,302.37,59.991,1450921504,"201051344000648","219011344069620",0.00,6.00,0,300.27,304.48,0.0,0.0,0.000,308476.2,308476.2,8119,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450921572,65513.00
12/23/2015 20:45,2,0.000,ALERT,213.29,303.58,60.002,1450921504,"201051344000569","219011344069620",0.00,6.70,0,301.47,305.38,0.0,0.0,0.000,316037.1,316037.1,8121,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450921574,65514.00
12/23/2015 20:45,2,0.000,ALERT,213.29,303.28,59.996,1450921504,"201051344000983","219011344069620",0.00,6.70,0,301.17,305.08,0.0,0.0,0.000,311295.9,311295.9,8128,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450921576,65515.00
12/23/2015 20:45,2,0.000,ALERT,213.29,302.98,60.012,1450921504,"201051344001158","219011344069620",0.00,6.00,0,299.97,304.18,0.0,0.0,0.000,306857.1,306857.1,8135,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450921578,65516.00
12/23/2015 20:45,2,0.000,ALERT,213.74,303.58,59.986,1450921504,"201051344000576","219011344069620",0.00,6.30,0,300.87,304.78,0.0,0.0,0.000,308938.9,308938.9,8132,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450921580,65517.00
12/23/2015 20:45,2,0.000,ALERT,212.83,299.97,59.991,1450921504,"274151322000087","219011344069620",0.00,7.70,0,298.17,302.07,0.0,0.0,0.000,555740.9,555740.9,2008,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450921581,65518.00
12/23/2015 21:00,2,0.000,ALERT,213.74,303.28,60.028,1450922403,"201051344000645","219011344069620",0.00,6.70,0,301.17,304.78,0.0,0.0,0.000,309630.2,309630.2,8128,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450922405,65519.00
12/23/2015 21:00,2,0.000,ALERT,212.38,299.97,59.991,1450922403,"274151322000085","219011344069620",0.00,7.30,0,298.77,302.68,0.0,0.0,0.000,582999.6,582999.6,2005,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450922407,65520.00
12/23/2015 21:00,2,0.000,ALERT,213.96,302.98,60.028,1450922403,"201051344000633","219011344069620",0.00,6.30,0,299.67,304.48,0.0,0.0,0.000,302508.1,302508.1,8135,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450922409,65521.00
12/23/2015 21:00,2,0.000,ALERT,213.51,303.28,60.002,1450922403,"201051344000469","219011344069620",0.00,5.50,0,300.27,304.78,0.0,0.0,0.000,303460.8,303460.8,8144,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450922411,65522.00
12/23/2015 21:00,2,0.000,ALERT,212.83,301.47,60.002,1450922403,"201051344000646","219011344069620",0.00,6.30,0,299.67,304.18,0.0,0.0,0.000,308413.2,308413.2,12777,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450922412,65523.00
12/23/2015 21:00,2,0.000,ALERT,212.16,300.27,59.991,1450922403,"274151322000052","219011344069620",0.00,7.30,0,298.77,302.98,0.0,0.0,0.000,590609.8,590609.8,2002,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450922414,65524.00
12/23/2015 21:00,2,0.000,ALERT,213.29,302.07,59.991,1450922403,"201051344000585","219011344069620",0.00,6.70,0,299.67,304.18,0.0,0.0,0.000,313013.4,313013.4,12781,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450922416,65525.00
12/23/2015 21:00,2,0.000,ALERT,213.06,302.07,60.002,1450922403,"201051344001230","219011344069620",0.00,6.30,0,300.57,304.48,0.0,0.0,0.000,311517.1,311517.1,12816,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450922418,65526.00
12/23/2015 21:00,2,0.000,ALERT,213.74,302.98,59.996,1450922403,"201051344000582","219011344069620",0.00,6.00,0,301.17,305.08,0.0,0.0,0.000,306361.7,306361.7,12772,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450922420,65527.00
12/23/2015 21:00,2,0.000,ALERT,212.83,301.77,60.023,1450922403,"201051344000955","219011344069620",0.00,6.70,0,300.27,304.18,0.0,0.0,0.000,315267.4,315267.4,12775,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450922422,65528.00
12/23/2015 21:00,2,0.000,ALERT,212.38,299.67,59.996,1450922403,"274151322000094","219011344069620",0.00,6.70,0,298.47,302.07,0.0,0.0,0.000,476293.3,476293.3,2056,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450922423,65529.00
12/23/2015 21:00,2,0.000,ALERT,213.29,303.88,59.975,1450922403,"201051344000579","219011344069620",0.00,6.70,0,302.07,305.98,0.0,0.0,0.000,317094.9,317094.9,8127,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450922425,65530.00
12/23/2015 21:00,2,0.000,ALERT,212.83,301.77,59.996,1450922403,"201051344000890","219011344069620",0.00,7.00,0,300.87,305.38,0.0,0.0,0.000,313859.5,313859.5,12784,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450922427,65531.00
12/23/2015 21:00,2,0.000,ALERT,213.29,301.17,59.996,1450922403,"201051344000438","219011344069620",0.00,6.30,0,300.27,304.48,0.0,0.0,0.000,315561.0,315561.0,12777,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450922429,65532.00
12/23/2015 21:00,2,0.000,ALERT,213.29,300.87,59.996,1450922403,"201051344000417","219011344069620",0.00,6.70,0,299.67,303.88,0.0,0.0,0.000,309756.0,309756.0,12787,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450922431,65533.00
12/23/2015 21:00,2,0.000,ALERT,212.38,301.17,59.991,1450922403,"274151322000083","219011344069620",0.00,7.00,0,299.07,303.58,0.0,0.0,0.000,585044.1,585044.1,2008,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450922432,65534.00
12/23/2015 21:00,2,0.000,ALERT,213.06,300.27,59.986,1450922403,"274151322000076","219011344069620",0.00,7.00,0,298.77,303.28,0.0,0.0,0.000,621383.3,621383.3,1999,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450922434,65535.00
12/23/2015 21:00,2,0.000,ALERT,213.29,303.88,59.991,1450922403,"201051344000868","219011344069620",0.00,6.30,0,301.77,305.98,0.0,0.0,0.000,301149.6,301149.6,8128,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450922436,65536.00
12/23/2015 21:00,2,0.000,ALERT,212.38,301.17,59.991,1450922403,"274151322000095","219011344069620",0.00,6.70,0,299.97,303.58,0.0,0.0,0.000,614304.7,614304.7,2003,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450922439,65537.00
12/23/2015 21:00,2,0.000,ALERT,213.29,303.28,60.023,1450922403,"201051344000988","219011344069620",0.00,6.70,0,299.07,304.78,0.0,0.0,0.000,301482.2,301482.2,8126,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450922440,65538.00
12/23/2015 21:00,2,0.000,ALERT,213.06,301.17,59.996,1450922403,"201051344001025","219011344069620",0.00,6.00,0,299.67,304.78,0.0,0.0,0.000,313558.3,313558.3,12777,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450922442,65539.00
12/23/2015 21:00,2,0.000,ALERT,213.29,303.58,59.986,1450922403,"201051344000458","219011344069620",0.00,7.30,0,301.47,305.68,0.0,0.0,0.000,311370.1,311370.1,8136,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450922444,65540.00
12/23/2015 21:00,2,0.000,ALERT,213.74,303.28,60.002,1450922403,"201051344000853","219011344069620",0.00,6.30,0,301.47,305.08,0.0,0.0,0.000,308225.0,308225.0,8144,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450922446,65541.00
12/23/2015 21:00,2,0.000,ALERT,213.51,301.47,59.991,1450922403,"201051344000685","219011344069620",0.00,6.70,0,299.97,304.48,0.0,0.0,0.000,315164.7,315164.7,12796,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450922448,65542.00
12/23/2015 21:00,2,0.000,ALERT,213.29,301.17,60.002,1450922403,"201051344000917","219011344069620",0.00,7.30,0,299.07,303.88,0.0,0.0,0.000,312841.6,312841.6,12807,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450922449,65543.00
12/23/2015 21:00,2,0.000,ALERT,213.51,301.77,59.981,1450922403,"201051344001145","219011344069620",0.00,6.30,0,300.57,305.08,0.0,0.0,0.000,315901.3,315901.3,12810,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450922451,65544.00
12/23/2015 21:00,2,0.000,ALERT,213.29,301.17,59.996,1450922403,"201051344000651","219011344069620",0.00,5.50,0,299.67,304.18,0.0,0.0,0.000,310021.5,310021.5,12784,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450922453,65545.00
12/23/2015 21:00,2,0.000,ALERT,211.93,299.67,59.981,1450922403,"274151322000088","219011344069620",0.00,7.70,0,298.47,302.68,0.0,0.0,0.000,568139.4,568139.4,2003,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450922455,65546.00
12/23/2015 21:00,2,0.000,ALERT,213.06,299.37,59.986,1450922403,"274151322000068","219011344069620",0.00,7.70,0,298.17,301.77,0.0,0.0,0.000,476217.7,476217.7,2055,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450922457,65547.00
12/23/2015 21:00,2,0.000,ALERT,212.83,301.77,59.991,1450922403,"201051344001135","219011344069620",0.00,6.30,0,299.67,305.08,0.0,0.0,0.000,306593.4,306593.4,12771,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450922458,65548.00
12/23/2015 21:00,2,0.000,ALERT,213.06,303.88,59.975,1450922403,"201051344000594","219011344069620",0.00,6.30,0,301.17,305.38,0.0,0.0,0.000,312573.6,312573.6,8126,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450922460,65549.00
12/23/2015 21:00,2,0.000,ALERT,213.29,301.77,59.996,1450922403,"201051344001203","219011344069620",0.00,6.30,0,299.37,304.78,0.0,0.0,0.000,312950.2,312950.2,12787,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450922462,65550.00
12/23/2015 21:00,2,0.000,ALERT,212.38,299.97,59.975,1450922403,"274151322000054","219011344069620",0.00,7.70,0,298.77,302.98,0.0,0.0,0.000,580275.6,580275.6,2004,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450922464,65551.00
12/23/2015 21:00,2,0.000,ALERT,213.74,302.98,59.981,1450922403,"201051344000867","219011344069620",0.00,7.00,0,300.87,305.38,0.0,0.0,0.000,301638.0,301638.0,8122,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450922466,65552.00
12/23/2015 21:00,2,0.000,ALERT,213.29,301.47,59.981,1450922403,"201051344001093","219011344069620",0.00,7.00,0,299.67,302.98,0.0,0.0,0.000,311175.5,311175.5,12797,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450922468,65553.00
12/23/2015 21:00,2,0.000,ALERT,213.29,303.28,59.965,1450922403,"201051344000900","219011344069620",0.00,6.30,0,300.87,304.78,0.0,0.0,0.000,314540.4,314540.4,8132,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450922469,65554.00
12/23/2015 21:00,2,0.000,ALERT,213.74,302.68,59.975,1450922403,"201051344000648","219011344069620",0.00,6.00,0,300.57,304.78,0.0,0.0,0.000,308476.2,308476.2,8121,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450922471,65555.00
12/23/2015 21:00,2,0.000,ALERT,213.74,304.18,59.996,1450922403,"201051344000569","219011344069620",0.00,6.30,0,301.77,305.98,0.0,0.0,0.000,316037.1,316037.1,8123,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450922473,65556.00
12/23/2015 21:00,2,0.000,ALERT,213.51,303.28,59.975,1450922403,"201051344000983","219011344069620",0.00,6.70,0,301.47,305.38,0.0,0.0,0.000,311295.9,311295.9,8130,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450922475,65557.00
12/23/2015 21:00,2,0.000,ALERT,213.51,303.28,59.991,1450922403,"201051344001158","219011344069620",0.00,6.00,0,300.57,304.48,0.0,0.0,0.000,306857.1,306857.1,8137,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450922477,65558.00
12/23/2015 21:00,2,0.000,ALERT,213.96,304.18,59.986,1450922403,"201051344000576","219011344069620",0.00,6.30,0,301.17,305.08,0.0,0.0,0.000,308938.9,308938.9,8134,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450922478,65559.00
12/23/2015 21:00,2,0.000,ALERT,212.61,299.37,59.970,1450922403,"274151322000087","219011344069620",0.00,8.00,0,297.87,301.77,0.0,0.0,0.000,555740.9,555740.9,2010,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450922480,65560.00
12/23/2015 21:15,2,0.000,ALERT,213.74,302.98,59.959,1450923303,"201051344000645","219011344069620",0.00,7.00,0,301.17,305.68,0.0,0.0,0.000,309630.2,309630.2,8130,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450923305,65561.00
12/23/2015 21:15,2,0.000,ALERT,212.61,299.97,59.959,1450923303,"274151322000085","219011344069620",0.00,7.30,0,298.47,302.07,0.0,0.0,0.000,582999.6,582999.6,2007,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450923307,65562.00
12/23/2015 21:15,2,0.000,ALERT,213.96,302.68,59.959,1450923303,"201051344000633","219011344069620",0.00,6.30,0,299.67,305.08,0.0,0.0,0.000,302508.1,302508.1,8137,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450923309,65563.00
12/23/2015 21:15,2,0.000,ALERT,213.29,302.98,59.965,1450923303,"201051344000469","219011344069620",0.00,5.50,0,300.57,305.38,0.0,0.0,0.000,303460.8,303460.8,8146,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450923310,65564.00
12/23/2015 21:15,2,0.000,ALERT,212.83,301.77,59.959,1450923303,"201051344000646","219011344069620",0.00,6.30,0,299.37,303.28,0.0,0.0,0.000,308413.2,308413.2,12779,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450923312,65565.00
12/23/2015 21:15,2,0.000,ALERT,212.16,300.57,59.954,1450923303,"274151322000052","219011344069620",0.00,7.30,0,298.17,302.68,0.0,0.0,0.000,590609.8,590609.8,2004,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450923314,65566.00
12/23/2015 21:15,2,0.000,ALERT,213.29,302.07,59.981,1450923303,"201051344000585","219011344069620",0.00,6.70,0,299.67,303.58,0.0,0.0,0.000,313013.4,313013.4,12783,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450923316,65567.00
12/23/2015 21:15,2,0.000,ALERT,213.06,302.07,59.965,1450923303,"201051344001230","219011344069620",0.00,6.30,0,300.27,303.58,0.0,0.0,0.000,311517.1,311517.1,12818,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450923318,65568.00
12/23/2015 21:15,2,0.000,ALERT,213.51,302.68,59.959,1450923303,"201051344000582","219011344069620",0.00,6.00,0,300.87,304.18,0.0,0.0,0.000,306361.7,306361.7,12774,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450923320,65569.00
12/23/2015 21:15,2,0.000,ALERT,212.83,302.07,59.954,1450923303,"201051344000955","219011344069620",0.00,6.70,0,299.97,303.28,0.0,0.0,0.000,315267.4,315267.4,12777,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450923322,65570.00
12/23/2015 21:15,2,0.000,ALERT,212.38,299.37,59.944,1450923303,"274151322000094","219011344069620",0.00,6.70,0,297.87,301.47,0.0,0.0,0.000,476293.3,476293.3,2058,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450923324,65571.00
12/23/2015 21:15,2,0.000,ALERT,213.51,303.88,59.922,1450923303,"201051344000579","219011344069620",0.00,6.70,0,301.77,306.28,0.0,0.0,0.000,317094.9,317094.9,8129,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450923325,65572.00
12/23/2015 21:15,2,0.000,ALERT,213.06,302.37,59.975,1450923303,"201051344000890","219011344069620",0.00,6.70,0,299.97,304.48,0.0,0.0,0.000,313859.5,313859.5,12786,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450923327,65573.00
12/23/2015 21:15,2,0.000,ALERT,213.29,301.77,59.922,1450923303,"201051344000438","219011344069620",0.00,6.30,0,299.37,303.58,0.0,0.0,0.000,315561.0,315561.0,12779,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450923329,65574.00
12/23/2015 21:15,2,0.000,ALERT,213.51,301.47,59.954,1450923303,"201051344000417","219011344069620",0.00,6.70,0,298.77,302.68,0.0,0.0,0.000,309756.0,309756.0,12789,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450923331,65575.00
12/23/2015 21:15,2,0.000,ALERT,212.61,300.87,59.949,1450923303,"274151322000083","219011344069620",0.00,7.00,0,298.77,302.68,0.0,0.0,0.000,585044.1,585044.1,2010,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450923332,65576.00
12/23/2015 21:15,2,0.000,ALERT,213.06,299.97,59.959,1450923303,"274151322000076","219011344069620",0.00,7.00,0,298.47,302.68,0.0,0.0,0.000,621383.3,621383.3,2001,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450923334,65577.00
12/23/2015 21:15,2,0.000,ALERT,213.51,303.88,59.959,1450923303,"201051344000868","219011344069620",0.00,6.30,0,302.07,306.28,0.0,0.0,0.000,301149.6,301149.6,8130,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450923336,65578.00
12/23/2015 21:15,2,0.000,ALERT,212.38,300.87,59.954,1450923303,"274151322000095","219011344069620",0.00,6.70,0,299.67,302.98,0.0,0.0,0.000,614304.7,614304.7,2005,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450923338,65579.00
12/23/2015 21:15,2,0.000,ALERT,213.29,302.98,59.954,1450923303,"201051344000988","219011344069620",0.00,6.70,0,299.07,305.38,0.0,0.0,0.000,301482.2,301482.2,8128,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450923340,65580.00
12/23/2015 21:15,2,0.000,ALERT,213.06,301.47,59.970,1450923303,"201051344001025","219011344069620",0.00,6.00,0,299.37,303.88,0.0,0.0,0.000,313558.3,313558.3,12779,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450923342,65581.00
12/23/2015 21:15,2,0.000,ALERT,213.29,303.28,59.944,1450923303,"201051344000458","219011344069620",0.00,7.30,0,301.77,306.28,0.0,0.0,0.000,311370.1,311370.1,8138,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450923343,65582.00
12/23/2015 21:15,2,0.000,ALERT,213.96,302.98,59.954,1450923303,"201051344000853","219011344069620",0.00,6.30,0,301.17,305.68,0.0,0.0,0.000,308225.0,308225.0,8146,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450923345,65583.00
12/23/2015 21:15,2,0.000,ALERT,213.51,301.77,59.954,1450923303,"201051344000685","219011344069620",0.00,6.70,0,299.37,303.28,0.0,0.0,0.000,315164.7,315164.7,12798,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450923347,65584.00
12/23/2015 21:15,2,0.000,ALERT,213.29,301.17,59.954,1450923303,"201051344000917","219011344069620",0.00,7.30,0,298.47,302.68,0.0,0.0,0.000,312841.6,312841.6,12809,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450923349,65585.00
12/23/2015 21:15,2,0.000,ALERT,213.51,302.07,59.986,1450923303,"201051344001145","219011344069620",0.00,6.30,0,299.97,303.88,0.0,0.0,0.000,315901.3,315901.3,12812,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450923351,65586.00
12/23/2015 21:15,2,0.000,ALERT,213.29,301.17,59.954,1450923303,"201051344000651","219011344069620",0.00,5.50,0,299.07,302.98,0.0,0.0,0.000,310021.5,310021.5,12786,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450923353,65587.00
12/23/2015 21:15,2,0.000,ALERT,211.93,299.37,59.949,1450923303,"274151322000088","219011344069620",0.00,7.70,0,298.17,302.07,0.0,0.0,0.000,568139.4,568139.4,2005,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450923354,65588.00
12/23/2015 21:15,2,0.000,ALERT,213.06,299.37,59.954,1450923303,"274151322000068","219011344069620",0.00,7.70,0,297.87,301.17,0.0,0.0,0.000,476217.7,476217.7,2057,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450923356,65589.00
12/23/2015 21:15,2,0.000,ALERT,212.83,301.77,59.938,1450923303,"201051344001135","219011344069620",0.00,6.30,0,299.97,303.88,0.0,0.0,0.000,306593.4,306593.4,12773,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450923358,65590.00
12/23/2015 21:15,2,0.000,ALERT,213.06,303.88,59.954,1450923303,"201051344000594","219011344069620",0.00,6.30,0,301.17,305.98,0.0,0.0,0.000,312573.6,312573.6,8128,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450923360,65591.00
12/23/2015 21:15,2,0.000,ALERT,213.29,301.47,59.959,1450923303,"201051344001203","219011344069620",0.00,6.30,0,299.67,305.08,0.0,0.0,0.000,312950.2,312950.2,12789,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450923362,65592.00
12/23/2015 21:15,2,0.000,ALERT,212.16,299.67,59.959,1450923303,"274151322000054","219011344069620",0.00,7.70,0,298.17,302.68,0.0,0.0,0.000,580275.6,580275.6,2006,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450923363,65593.00
12/23/2015 21:15,2,0.000,ALERT,213.74,302.98,59.981,1450923303,"201051344000867","219011344069620",0.00,7.00,0,300.57,305.98,0.0,0.0,0.000,301638.0,301638.0,8124,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450923365,65594.00
12/23/2015 21:15,2,0.000,ALERT,213.29,301.77,59.965,1450923303,"201051344001093","219011344069620",0.00,7.30,0,299.67,303.28,0.0,0.0,0.000,311175.5,311175.5,12799,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450923367,65595.00
12/23/2015 21:15,2,0.000,ALERT,213.29,303.28,59.965,1450923303,"201051344000900","219011344069620",0.00,6.00,0,300.87,305.38,0.0,0.0,0.000,314540.4,314540.4,8134,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450923369,65596.00
12/23/2015 21:15,2,0.000,ALERT,213.74,302.68,59.970,1450923303,"201051344000648","219011344069620",0.00,5.50,0,300.87,305.68,0.0,0.0,0.000,308476.2,308476.2,8123,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450923371,65597.00
12/23/2015 21:15,2,0.000,ALERT,213.51,303.88,59.949,1450923303,"201051344000569","219011344069620",0.00,6.70,0,302.07,306.58,0.0,0.0,0.000,316037.1,316037.1,8125,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450923373,65598.00
12/23/2015 21:15,2,0.000,ALERT,213.51,303.58,59.996,1450923303,"201051344000983","219011344069620",0.00,6.70,0,301.77,305.98,0.0,0.0,0.000,311295.9,311295.9,8132,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450923375,65599.00
12/23/2015 21:15,2,0.000,ALERT,213.74,303.28,59.959,1450923303,"201051344001158","219011344069620",0.00,6.00,0,301.17,305.38,0.0,0.0,0.000,306857.1,306857.1,8139,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450923376,65600.00
12/23/2015 21:15,2,0.000,ALERT,213.96,303.88,59.959,1450923303,"201051344000576","219011344069620",0.00,6.30,0,301.77,305.98,0.0,0.0,0.000,308938.9,308938.9,8136,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450923378,65601.00
12/23/2015 21:15,2,0.000,ALERT,212.61,299.67,59.949,1450923303,"274151322000087","219011344069620",0.00,7.70,0,297.26,301.47,0.0,0.0,0.000,555740.9,555740.9,2012,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450923380,65602.00
12/23/2015 21:30,2,0.000,ALERT,213.96,303.28,59.928,1450924203,"201051344000645","219011344069620",0.00,6.70,0,301.17,305.38,0.0,0.0,0.000,309630.2,309630.2,8132,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450924205,65603.00
12/23/2015 21:30,2,0.000,ALERT,212.61,300.57,59.949,1450924203,"274151322000085","219011344069620",0.00,7.30,0,297.87,302.07,0.0,0.0,0.000,582999.6,582999.6,2009,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450924207,65604.00
12/23/2015 21:30,2,0.000,ALERT,214.19,303.28,59.970,1450924203,"201051344000633","219011344069620",0.00,6.30,0,299.37,304.78,0.0,0.0,0.000,302508.1,302508.1,8139,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450924209,65605.00
12/23/2015 21:30,2,0.000,ALERT,213.51,303.58,59.954,1450924203,"201051344000469","219011344069620",0.00,5.50,0,300.57,305.08,0.0,0.0,0.000,303460.8,303460.8,8148,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450924211,65606.00
12/23/2015 21:30,2,0.000,ALERT,213.06,302.07,59.959,1450924203,"201051344000646","219011344069620",0.00,6.30,0,299.37,303.28,0.0,0.0,0.000,308413.2,308413.2,12781,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450924213,65607.00
12/23/2015 21:30,2,0.000,ALERT,212.16,300.27,59.954,1450924203,"274151322000052","219011344069620",0.00,7.30,0,297.87,302.37,0.0,0.0,0.000,590609.8,590609.8,2006,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450924214,65608.00
12/23/2015 21:30,2,0.000,ALERT,213.29,302.07,59.933,1450924203,"201051344000585","219011344069620",0.00,6.70,0,299.67,303.58,0.0,0.0,0.000,313013.4,313013.4,12785,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450924216,65609.00
12/23/2015 21:30,2,0.000,ALERT,213.29,302.37,60.002,1450924203,"201051344001230","219011344069620",0.00,6.30,0,300.27,303.58,0.0,0.0,0.000,311517.1,311517.1,12820,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450924218,65610.00
12/23/2015 21:30,2,0.000,ALERT,213.51,302.68,59.959,1450924203,"201051344000582","219011344069620",0.00,6.00,0,300.87,304.18,0.0,0.0,0.000,306361.7,306361.7,12776,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450924220,65611.00
12/23/2015 21:30,2,0.000,ALERT,212.83,302.07,59.970,1450924203,"201051344000955","219011344069620",0.00,6.30,0,299.67,303.58,0.0,0.0,0.000,315267.4,315267.4,12779,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450924222,65612.00
12/23/2015 21:30,2,0.000,ALERT,212.38,299.97,59.965,1450924203,"274151322000094","219011344069620",0.00,6.70,0,297.57,301.17,0.0,0.0,0.000,476293.3,476293.3,2060,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450924224,65613.00
12/23/2015 21:30,2,0.000,ALERT,213.51,304.48,59.959,1450924203,"201051344000579","219011344069620",0.00,6.70,0,302.07,306.28,0.0,0.0,0.000,317094.9,317094.9,8131,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450924226,65614.00
12/23/2015 21:30,2,0.000,ALERT,213.06,302.37,59.965,1450924203,"201051344000890","219011344069620",0.00,6.70,0,300.27,304.48,0.0,0.0,0.000,313859.5,313859.5,12788,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450924228,65615.00
12/23/2015 21:30,2,0.000,ALERT,213.29,302.07,59.965,1450924203,"201051344000438","219011344069620",0.00,6.30,0,300.27,303.88,0.0,0.0,0.000,315561.0,315561.0,12781,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450924230,65616.00
12/23/2015 21:30,2,0.000,ALERT,213.29,301.47,59.959,1450924203,"201051344000417","219011344069620",0.00,6.70,0,299.67,302.98,0.0,0.0,0.000,309756.0,309756.0,12791,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450924232,65617.00
12/23/2015 21:30,2,0.000,ALERT,212.61,301.17,59.959,1450924203,"274151322000083","219011344069620",0.00,7.00,0,298.47,302.37,0.0,0.0,0.000,585044.1,585044.1,2012,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450924233,65618.00
12/23/2015 21:30,2,0.000,ALERT,213.06,300.57,59.959,1450924203,"274151322000076","219011344069620",0.00,7.00,0,298.17,302.37,0.0,0.0,0.000,621383.3,621383.3,2003,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450924235,65619.00
12/23/2015 21:30,2,0.000,ALERT,213.51,304.48,59.970,1450924203,"201051344000868","219011344069620",0.00,6.30,0,302.07,306.28,0.0,0.0,0.000,301149.6,301149.6,8132,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450924237,65620.00
12/23/2015 21:30,2,0.000,ALERT,212.61,302.07,59.970,1450924203,"274151322000095","219011344069620",0.00,6.70,0,299.37,302.98,0.0,0.0,0.000,614304.7,614304.7,2007,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450924239,65621.00
12/23/2015 21:30,2,0.000,ALERT,213.51,303.88,59.975,1450924203,"201051344000988","219011344069620",0.00,6.30,0,298.77,305.08,0.0,0.0,0.000,301482.2,301482.2,8130,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450924241,65622.00
12/23/2015 21:30,2,0.000,ALERT,212.83,301.17,60.023,1450924203,"201051344001025","219011344069620",0.00,6.00,0,299.37,304.18,0.0,0.0,0.000,313558.3,313558.3,12781,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450924243,65623.00
12/23/2015 21:30,2,0.000,ALERT,213.51,303.88,59.986,1450924203,"201051344000458","219011344069620",0.00,7.30,0,301.47,306.28,0.0,0.0,0.000,311370.1,311370.1,8140,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450924244,65624.00
12/23/2015 21:30,2,0.000,ALERT,214.19,303.58,59.996,1450924203,"201051344000853","219011344069620",0.00,6.30,0,301.17,305.68,0.0,0.0,0.000,308225.0,308225.0,8148,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450924246,65625.00
12/23/2015 21:30,2,0.000,ALERT,213.51,301.77,59.981,1450924203,"201051344000685","219011344069620",0.00,6.30,0,299.67,303.28,0.0,0.0,0.000,315164.7,315164.7,12800,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450924248,65626.00
12/23/2015 21:30,2,0.000,ALERT,213.29,301.77,59.975,1450924203,"201051344000917","219011344069620",0.00,7.30,0,298.77,302.98,0.0,0.0,0.000,312841.6,312841.6,12811,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450924250,65627.00
12/23/2015 21:30,2,0.000,ALERT,213.29,302.37,59.975,1450924203,"201051344001145","219011344069620",0.00,6.30,0,299.97,304.18,0.0,0.0,0.000,315901.3,315901.3,12814,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450924252,65628.00
12/23/2015 21:30,2,0.000,ALERT,213.29,301.47,59.981,1450924203,"201051344000651","219011344069620",0.00,5.50,0,299.07,302.98,0.0,0.0,0.000,310021.5,310021.5,12788,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450924254,65629.00
12/23/2015 21:30,2,0.000,ALERT,212.16,299.97,59.981,1450924203,"274151322000088","219011344069620",0.00,7.70,0,297.87,301.77,0.0,0.0,0.000,568139.4,568139.4,2007,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450924255,65630.00
12/23/2015 21:30,2,0.000,ALERT,212.83,299.67,59.986,1450924203,"274151322000068","219011344069620",0.00,7.70,0,297.26,301.17,0.0,0.0,0.000,476217.7,476217.7,2059,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450924257,65631.00
