ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/23/2015 21:30,2,0.000,ALERT,212.61,301.77,59.975,1450924203,"201051344001135","219011344069620",0.00,6.30,0,300.27,303.88,0.0,0.0,0.000,306593.4,306593.4,12775,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450924259,65632.00
12/23/2015 21:30,2,0.000,ALERT,213.29,304.48,59.981,1450924203,"201051344000594","219011344069620",0.00,6.30,0,301.17,305.68,0.0,0.0,0.000,312573.6,312573.6,8130,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450924261,65633.00
12/23/2015 21:30,2,0.000,ALERT,213.06,301.47,59.975,1450924203,"201051344001203","219011344069620",0.00,6.30,0,299.97,305.08,0.0,0.0,0.000,312950.2,312950.2,12791,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450924263,65634.00
12/23/2015 21:30,2,0.000,ALERT,212.38,301.47,59.986,1450924203,"274151322000054","219011344069620",0.00,7.30,0,297.87,302.37,0.0,0.0,0.000,580275.6,580275.6,2008,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450924265,65635.00
12/23/2015 21:30,2,0.000,ALERT,213.96,303.28,59.954,1450924203,"201051344000867","219011344069620",0.00,6.70,0,300.87,305.68,0.0,0.0,0.000,301638.0,301638.0,8126,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450924266,65636.00
12/23/2015 21:30,2,0.000,ALERT,213.06,301.77,59.996,1450924203,"201051344001093","219011344069620",0.00,7.00,0,299.97,303.28,0.0,0.0,0.000,311175.5,311175.5,12801,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450924268,65637.00
12/23/2015 21:30,2,0.000,ALERT,213.51,303.88,59.949,1450924203,"201051344000900","219011344069620",0.00,6.30,0,300.87,305.08,0.0,0.0,0.000,314540.4,314540.4,8136,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450924270,65638.00
12/23/2015 21:30,2,0.000,ALERT,213.74,302.98,59.975,1450924203,"201051344000648","219011344069620",0.00,5.50,0,300.57,305.38,0.0,0.0,0.000,308476.2,308476.2,8125,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450924272,65639.00
12/23/2015 21:30,2,0.000,ALERT,213.51,304.48,59.991,1450924203,"201051344000569","219011344069620",0.00,6.30,0,302.07,306.28,0.0,0.0,0.000,316037.1,316037.1,8127,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450924274,65640.00
12/23/2015 21:30,2,0.000,ALERT,213.51,303.88,60.007,1450924203,"201051344000983","219011344069620",0.00,6.30,0,301.47,305.68,0.0,0.0,0.000,311295.9,311295.9,8134,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450924276,65641.00
12/23/2015 21:30,2,0.000,ALERT,213.51,303.58,59.981,1450924203,"201051344001158","219011344069620",0.00,6.00,0,300.87,305.08,0.0,0.0,0.000,306857.1,306857.1,8141,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450924277,65642.00
12/23/2015 21:30,2,0.000,ALERT,213.96,304.18,59.986,1450924203,"201051344000576","219011344069620",0.00,6.00,0,301.47,305.68,0.0,0.0,0.000,308938.9,308938.9,8138,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450924279,65643.00
12/23/2015 21:30,2,0.000,ALERT,212.61,299.97,59.981,1450924203,"274151322000087","219011344069620",0.00,8.00,0,296.96,301.47,0.0,0.0,0.000,555740.9,555740.9,2014,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450924281,65644.00
12/23/2015 21:45,2,0.000,ALERT,214.19,304.18,59.981,1450925103,"201051344000645","219011344069620",0.00,6.70,0,301.77,305.98,0.0,0.0,0.000,309630.2,309630.2,8134,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450925105,65645.00
12/23/2015 21:45,2,0.000,ALERT,212.83,300.87,59.981,1450925103,"274151322000085","219011344069620",0.00,7.30,0,299.07,302.68,0.0,0.0,0.000,582999.6,582999.6,2011,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450925107,65646.00
12/23/2015 21:45,2,0.000,ALERT,214.41,303.88,59.975,1450925103,"201051344000633","219011344069620",0.00,6.00,0,299.97,305.38,0.0,0.0,0.000,302508.1,302508.1,8141,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450925109,65647.00
12/23/2015 21:45,2,0.000,ALERT,213.74,303.88,59.975,1450925103,"201051344000469","219011344069620",0.00,5.50,0,300.87,305.68,0.0,0.0,0.000,303460.8,303460.8,8150,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450925111,65648.00
12/23/2015 21:45,2,0.000,ALERT,213.06,302.37,59.981,1450925103,"201051344000646","219011344069620",0.00,6.30,0,299.37,303.58,0.0,0.0,0.000,308413.2,308413.2,12783,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450925113,65649.00
12/23/2015 21:45,2,0.000,ALERT,212.38,300.87,59.965,1450925103,"274151322000052","219011344069620",0.00,7.30,0,299.07,302.98,0.0,0.0,0.000,590609.8,590609.8,2008,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450925115,65650.00
12/23/2015 21:45,2,0.000,ALERT,213.29,302.37,59.975,1450925103,"201051344000585","219011344069620",0.00,6.70,0,299.67,303.88,0.0,0.0,0.000,313013.4,313013.4,12787,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450925116,65651.00
12/23/2015 21:45,2,0.000,ALERT,213.51,302.98,59.975,1450925103,"201051344001230","219011344069620",0.00,6.30,0,300.57,303.88,0.0,0.0,0.000,311517.1,311517.1,12822,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450925118,65652.00
12/23/2015 21:45,2,0.000,ALERT,213.96,303.28,59.970,1450925103,"201051344000582","219011344069620",0.00,6.00,0,301.17,304.48,0.0,0.0,0.000,306361.7,306361.7,12778,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450925120,65653.00
12/23/2015 21:45,2,0.000,ALERT,212.83,302.07,59.981,1450925103,"201051344000955","219011344069620",0.00,6.30,0,300.27,303.58,0.0,0.0,0.000,315267.4,315267.4,12781,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450925122,65654.00
12/23/2015 21:45,2,0.000,ALERT,212.61,299.97,59.928,1450925103,"274151322000094","219011344069620",0.00,6.70,0,298.77,301.77,0.0,0.0,0.000,476293.3,476293.3,2062,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450925124,65655.00
12/23/2015 21:45,2,0.000,ALERT,213.51,304.48,59.965,1450925103,"201051344000579","219011344069620",0.00,6.30,0,302.68,306.88,0.0,0.0,0.000,317094.9,317094.9,8133,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450925125,65656.00
12/23/2015 21:45,2,0.000,ALERT,213.06,302.37,59.981,1450925103,"201051344000890","219011344069620",0.00,6.70,0,300.27,304.78,0.0,0.0,0.000,313859.5,313859.5,12790,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450925127,65657.00
12/23/2015 21:45,2,0.000,ALERT,213.51,302.37,59.970,1450925103,"201051344000438","219011344069620",0.00,6.30,0,300.27,304.18,0.0,0.0,0.000,315561.0,315561.0,12783,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450925129,65658.00
12/23/2015 21:45,2,0.000,ALERT,213.51,301.77,59.970,1450925103,"201051344000417","219011344069620",0.00,6.30,0,299.67,303.28,0.0,0.0,0.000,309756.0,309756.0,12793,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450925131,65659.00
12/23/2015 21:45,2,0.000,ALERT,212.38,301.17,59.965,1450925103,"274151322000083","219011344069620",0.00,7.00,0,299.67,302.98,0.0,0.0,0.000,585044.1,585044.1,2014,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450925133,65660.00
12/23/2015 21:45,2,0.000,ALERT,213.06,300.87,59.975,1450925103,"274151322000076","219011344069620",0.00,7.00,0,299.37,302.98,0.0,0.0,0.000,621383.3,621383.3,2005,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450925134,65661.00
12/23/2015 21:45,2,0.000,ALERT,213.51,304.48,59.970,1450925103,"201051344000868","219011344069620",0.00,6.30,0,302.37,306.88,0.0,0.0,0.000,301149.6,301149.6,8134,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450925136,65662.00
12/23/2015 21:45,2,0.000,ALERT,212.61,302.07,59.970,1450925103,"274151322000095","219011344069620",0.00,6.70,0,300.57,303.28,0.0,0.0,0.000,614304.7,614304.7,2009,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450925138,65663.00
12/23/2015 21:45,2,0.000,ALERT,213.29,303.58,59.975,1450925103,"201051344000988","219011344069620",0.00,6.70,0,299.07,305.68,0.0,0.0,0.000,301482.2,301482.2,8132,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450925140,65664.00
12/23/2015 21:45,2,0.000,ALERT,213.29,301.47,59.986,1450925103,"201051344001025","219011344069620",0.00,6.00,0,299.37,304.48,0.0,0.0,0.000,313558.3,313558.3,12783,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450925142,65665.00
12/23/2015 21:45,2,0.000,ALERT,213.51,304.18,59.975,1450925103,"201051344000458","219011344069620",0.00,7.30,0,301.77,306.88,0.0,0.0,0.000,311370.1,311370.1,8142,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450925144,65666.00
12/23/2015 21:45,2,0.000,ALERT,214.19,303.58,59.975,1450925103,"201051344000853","219011344069620",0.00,6.30,0,301.77,305.98,0.0,0.0,0.000,308225.0,308225.0,8150,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450925146,65667.00
12/23/2015 21:45,2,0.000,ALERT,213.74,302.37,60.018,1450925103,"201051344000685","219011344069620",0.00,6.70,0,300.27,303.58,0.0,0.0,0.000,315164.7,315164.7,12802,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450925148,65668.00
12/23/2015 21:45,2,0.000,ALERT,213.51,301.77,59.991,1450925103,"201051344000917","219011344069620",0.00,7.30,0,299.07,303.28,0.0,0.0,0.000,312841.6,312841.6,12813,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450925149,65669.00
12/23/2015 21:45,2,0.000,ALERT,213.51,302.37,59.986,1450925103,"201051344001145","219011344069620",0.00,6.30,0,300.27,304.48,0.0,0.0,0.000,315901.3,315901.3,12816,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450925151,65670.00
12/23/2015 21:45,2,0.000,ALERT,213.51,301.77,59.944,1450925103,"201051344000651","219011344069620",0.00,5.50,0,299.67,303.28,0.0,0.0,0.000,310021.5,310021.5,12790,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450925153,65671.00
12/23/2015 21:45,2,0.000,ALERT,212.16,300.57,59.981,1450925103,"274151322000088","219011344069620",0.00,7.30,0,298.77,302.07,0.0,0.0,0.000,568139.4,568139.4,2009,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450925155,65672.00
12/23/2015 21:45,2,0.000,ALERT,213.29,300.27,59.975,1450925103,"274151322000068","219011344069620",0.00,7.70,0,298.77,301.47,0.0,0.0,0.000,476217.7,476217.7,2061,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450925157,65673.00
12/23/2015 21:45,2,0.000,ALERT,213.06,302.37,59.944,1450925103,"201051344001135","219011344069620",0.00,6.30,0,300.27,304.18,0.0,0.0,0.000,306593.4,306593.4,12777,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450925158,65674.00
12/23/2015 21:45,2,0.000,ALERT,213.06,304.18,59.981,1450925103,"201051344000594","219011344069620",0.00,6.30,0,301.47,306.28,0.0,0.0,0.000,312573.6,312573.6,8132,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450925160,65675.00
12/23/2015 21:45,2,0.000,ALERT,213.29,302.07,59.981,1450925103,"201051344001203","219011344069620",0.00,6.30,0,299.97,305.38,0.0,0.0,0.000,312950.2,312950.2,12793,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450925162,65676.00
12/23/2015 21:45,2,0.000,ALERT,212.38,301.77,59.986,1450925103,"274151322000054","219011344069620",0.00,7.70,0,299.37,302.68,0.0,0.0,0.000,580275.6,580275.6,2010,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450925164,65677.00
12/23/2015 21:45,2,0.000,ALERT,213.74,303.58,59.970,1450925103,"201051344000867","219011344069620",0.00,7.00,0,301.47,306.28,0.0,0.0,0.000,301638.0,301638.0,8128,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450925166,65678.00
12/23/2015 21:45,2,0.000,ALERT,213.29,302.07,59.975,1450925103,"201051344001093","219011344069620",0.00,7.00,0,300.27,303.58,0.0,0.0,0.000,311175.5,311175.5,12803,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450925167,65679.00
12/23/2015 21:45,2,0.000,ALERT,213.29,303.58,59.970,1450925103,"201051344000900","219011344069620",0.00,6.30,0,301.47,305.98,0.0,0.0,0.000,314540.4,314540.4,8138,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450925169,65680.00
12/23/2015 21:45,2,0.000,ALERT,213.74,302.98,59.933,1450925103,"201051344000648","219011344069620",0.00,5.50,0,301.47,305.98,0.0,0.0,0.000,308476.2,308476.2,8127,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450925171,65681.00
12/23/2015 21:45,2,0.000,ALERT,213.51,304.18,59.996,1450925103,"201051344000569","219011344069620",0.00,6.30,0,302.68,306.88,0.0,0.0,0.000,316037.1,316037.1,8129,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450925173,65682.00
12/23/2015 21:45,2,0.000,ALERT,213.51,303.58,59.981,1450925103,"201051344000983","219011344069620",0.00,6.70,0,302.07,306.28,0.0,0.0,0.000,311295.9,311295.9,8136,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450925175,65683.00
12/23/2015 21:45,2,0.000,ALERT,213.51,303.28,59.981,1450925103,"201051344001158","219011344069620",0.00,6.00,0,301.17,305.68,0.0,0.0,0.000,306857.1,306857.1,8143,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450925176,65684.00
12/23/2015 21:45,2,0.000,ALERT,213.96,304.18,59.986,1450925103,"201051344000576","219011344069620",0.00,6.30,0,301.77,306.28,0.0,0.0,0.000,308938.9,308938.9,8140,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450925178,65685.00
12/23/2015 21:45,2,0.000,ALERT,212.61,300.27,59.975,1450925103,"274151322000087","219011344069620",0.00,8.00,0,298.17,301.77,0.0,0.0,0.000,555740.9,555740.9,2016,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450925180,65686.00
12/23/2015 22:00,2,0.000,ALERT,214.19,304.18,59.965,1450926003,"201051344000645","219011344069620",0.00,6.70,0,302.07,305.68,0.0,0.0,0.000,309630.2,309630.2,8136,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450926005,65687.00
12/23/2015 22:00,2,0.000,ALERT,212.83,301.47,59.954,1450926003,"274151322000085","219011344069620",0.00,7.00,0,298.77,303.28,0.0,0.0,0.000,582999.6,582999.6,2013,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450926007,65688.00
12/23/2015 22:00,2,0.000,ALERT,214.41,303.58,59.922,1450926003,"201051344000633","219011344069620",0.00,6.00,0,300.27,305.38,0.0,0.0,0.000,302508.1,302508.1,8143,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450926009,65689.00
12/23/2015 22:00,2,0.000,ALERT,213.96,303.88,59.959,1450926003,"201051344000469","219011344069620",0.00,5.50,0,301.17,305.38,0.0,0.0,0.000,303460.8,303460.8,8152,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450926011,65690.00
12/23/2015 22:00,2,0.000,ALERT,213.29,302.37,59.938,1450926003,"201051344000646","219011344069620",0.00,6.00,0,299.67,304.18,0.0,0.0,0.000,308413.2,308413.2,12785,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450926013,65691.00
12/23/2015 22:00,2,0.000,ALERT,212.61,302.07,59.944,1450926003,"274151322000052","219011344069620",0.00,7.30,0,298.47,303.58,0.0,0.0,0.000,590609.8,590609.8,2010,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450926015,65692.00
12/23/2015 22:00,2,0.000,ALERT,213.74,302.98,59.928,1450926003,"201051344000585","219011344069620",0.00,6.70,0,300.27,304.18,0.0,0.0,0.000,313013.4,313013.4,12789,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450926016,65693.00
12/23/2015 22:00,2,0.000,ALERT,213.51,302.98,59.954,1450926003,"201051344001230","219011344069620",0.00,6.30,0,300.87,305.08,0.0,0.0,0.000,311517.1,311517.1,12824,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450926018,65694.00
12/23/2015 22:00,2,0.000,ALERT,214.19,303.58,59.949,1450926003,"201051344000582","219011344069620",0.00,6.00,0,301.17,305.38,0.0,0.0,0.000,306361.7,306361.7,12780,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450926020,65695.00
12/23/2015 22:00,2,0.000,ALERT,213.29,302.68,59.928,1450926003,"201051344000955","219011344069620",0.00,6.30,0,299.97,304.48,0.0,0.0,0.000,315267.4,315267.4,12783,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450926022,65696.00
12/23/2015 22:00,2,0.000,ALERT,212.83,300.87,59.944,1450926003,"274151322000094","219011344069620",0.00,6.70,0,298.47,302.37,0.0,0.0,0.000,476293.3,476293.3,2064,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450926024,65697.00
12/23/2015 22:00,2,0.000,ALERT,213.96,304.78,59.959,1450926003,"201051344000579","219011344069620",0.00,6.30,0,302.68,306.28,0.0,0.0,0.000,317094.9,317094.9,8135,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450926025,65698.00
12/23/2015 22:00,2,0.000,ALERT,213.29,302.68,59.954,1450926003,"201051344000890","219011344069620",0.00,6.70,0,300.87,305.98,0.0,0.0,0.000,313859.5,313859.5,12792,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450926027,65699.00
12/23/2015 22:00,2,0.000,ALERT,213.74,302.37,59.965,1450926003,"201051344000438","219011344069620",0.00,6.00,0,300.27,305.08,0.0,0.0,0.000,315561.0,315561.0,12785,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450926029,65700.00
12/23/2015 22:00,2,0.000,ALERT,213.51,301.77,59.954,1450926003,"201051344000417","219011344069620",0.00,6.30,0,299.37,303.88,0.0,0.0,0.000,309756.0,309756.0,12795,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450926031,65701.00
12/23/2015 22:00,2,0.000,ALERT,212.83,301.77,59.944,1450926003,"274151322000083","219011344069620",0.00,7.00,0,299.37,303.58,0.0,0.0,0.000,585044.1,585044.1,2016,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450926033,65702.00
12/23/2015 22:00,2,0.000,ALERT,213.29,301.77,59.928,1450926003,"274151322000076","219011344069620",0.00,7.00,0,299.07,303.58,0.0,0.0,0.000,621383.3,621383.3,2007,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450926035,65703.00
12/23/2015 22:00,2,0.000,ALERT,213.96,305.08,59.944,1450926003,"201051344000868","219011344069620",0.00,6.30,0,302.68,306.28,0.0,0.0,0.000,301149.6,301149.6,8136,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450926036,65704.00
12/23/2015 22:00,2,0.000,ALERT,212.83,302.68,59.954,1450926003,"274151322000095","219011344069620",0.00,6.70,0,299.97,303.88,0.0,0.0,0.000,614304.7,614304.7,2011,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450926038,65705.00
12/23/2015 22:00,2,0.000,ALERT,213.74,304.48,59.959,1450926003,"201051344000988","219011344069620",0.00,6.30,0,299.67,305.38,0.0,0.0,0.000,301482.2,301482.2,8134,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450926040,65706.00
12/23/2015 22:00,2,0.000,ALERT,213.29,301.77,59.949,1450926003,"201051344001025","219011344069620",0.00,6.00,0,299.97,305.08,0.0,0.0,0.000,313558.3,313558.3,12785,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450926042,65707.00
12/23/2015 22:00,2,0.000,ALERT,213.96,304.48,59.959,1450926003,"201051344000458","219011344069620",0.00,7.30,0,302.07,306.28,0.0,0.0,0.000,311370.1,311370.1,8144,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450926044,65708.00
12/23/2015 22:00,2,0.000,ALERT,214.41,304.18,59.954,1450926003,"201051344000853","219011344069620",0.00,6.30,0,301.77,305.68,0.0,0.0,0.000,308225.0,308225.0,8152,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450926046,65709.00
12/23/2015 22:00,2,0.000,ALERT,213.96,302.37,59.938,1450926003,"201051344000685","219011344069620",0.00,6.30,0,300.27,304.78,0.0,0.0,0.000,315164.7,315164.7,12804,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450926048,65710.00
12/23/2015 22:00,2,0.000,ALERT,213.74,302.07,59.949,1450926003,"201051344000917","219011344069620",0.00,7.00,0,299.07,303.58,0.0,0.0,0.000,312841.6,312841.6,12815,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450926049,65711.00
12/23/2015 22:00,2,0.000,ALERT,213.74,302.68,59.954,1450926003,"201051344001145","219011344069620",0.00,6.30,0,300.57,305.68,0.0,0.0,0.000,315901.3,315901.3,12818,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450926051,65712.00
12/23/2015 22:00,2,0.000,ALERT,213.74,301.77,59.996,1450926003,"201051344000651","219011344069620",0.00,5.50,0,300.27,304.18,0.0,0.0,0.000,310021.5,310021.5,12792,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450926053,65713.00
12/23/2015 22:00,2,0.000,ALERT,212.38,300.87,59.954,1450926003,"274151322000088","219011344069620",0.00,7.30,0,298.47,302.98,0.0,0.0,0.000,568139.4,568139.4,2011,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450926055,65714.00
12/23/2015 22:00,2,0.000,ALERT,213.51,300.57,59.965,1450926003,"274151322000068","219011344069620",0.00,7.70,0,298.47,302.07,0.0,0.0,0.000,476217.7,476217.7,2063,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450926057,65715.00
12/23/2015 22:00,2,0.000,ALERT,213.29,302.37,59.949,1450926003,"201051344001135","219011344069620",0.00,6.30,0,300.57,305.08,0.0,0.0,0.000,306593.4,306593.4,12779,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450926058,65716.00
12/23/2015 22:00,2,0.000,ALERT,213.51,304.78,59.944,1450926003,"201051344000594","219011344069620",0.00,6.30,0,301.47,305.98,0.0,0.0,0.000,312573.6,312573.6,8134,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450926060,65717.00
12/23/2015 22:00,2,0.000,ALERT,213.51,302.07,59.975,1450926003,"201051344001203","219011344069620",0.00,6.30,0,300.27,306.28,0.0,0.0,0.000,312950.2,312950.2,12795,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450926062,65718.00
12/23/2015 22:00,2,0.000,ALERT,212.83,302.07,59.965,1450926003,"274151322000054","219011344069620",0.00,7.70,0,299.07,303.28,0.0,0.0,0.000,580275.6,580275.6,2012,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450926064,65719.00
12/23/2015 22:00,2,0.000,ALERT,213.51,302.98,59.949,1450926003,"201051344000867","219011344069620",0.00,6.70,0,300.87,305.98,0.0,0.0,0.000,301638.0,301638.0,8130,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450926066,65720.00
12/23/2015 22:00,2,0.000,ALERT,212.83,301.17,59.954,1450926003,"201051344001093","219011344069620",0.00,7.00,0,300.27,304.48,0.0,0.0,0.000,311175.5,311175.5,12805,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450926068,65721.00
12/23/2015 22:00,2,0.000,ALERT,213.06,302.98,59.944,1450926003,"201051344000900","219011344069620",0.00,6.30,0,301.17,305.38,0.0,0.0,0.000,314540.4,314540.4,8140,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450926070,65722.00
12/23/2015 22:00,2,0.000,ALERT,213.29,302.37,59.907,1450926003,"201051344000648","219011344069620",0.00,5.50,0,301.17,305.68,0.0,0.0,0.000,308476.2,308476.2,8129,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450926072,65723.00
12/23/2015 22:00,2,0.000,ALERT,213.29,303.88,59.938,1450926003,"201051344000569","219011344069620",0.00,6.70,0,302.37,306.58,0.0,0.0,0.000,316037.1,316037.1,8131,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450926074,65724.00
12/23/2015 22:00,2,0.000,ALERT,213.06,303.28,59.954,1450926003,"201051344000983","219011344069620",0.00,6.30,0,301.77,305.98,0.0,0.0,0.000,311295.9,311295.9,8138,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450926075,65725.00
12/23/2015 22:00,2,0.000,ALERT,213.29,303.28,59.949,1450926003,"201051344001158","219011344069620",0.00,5.50,0,300.87,305.08,0.0,0.0,0.000,306857.1,306857.1,8145,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450926077,65726.00
12/23/2015 22:00,2,0.000,ALERT,213.74,304.18,59.938,1450926003,"201051344000576","219011344069620",0.00,6.30,0,301.77,305.68,0.0,0.0,0.000,308938.9,308938.9,8142,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450926079,65727.00
12/23/2015 22:00,2,0.000,ALERT,212.16,300.27,59.928,1450926003,"274151322000087","219011344069620",0.00,7.70,0,297.87,302.37,0.0,0.0,0.000,555740.9,555740.9,2018,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450926081,65728.00
12/23/2015 22:15,2,0.000,ALERT,213.74,303.58,59.965,1450926903,"201051344000645","219011344069620",0.00,6.70,0,301.77,305.98,0.0,0.0,0.000,309630.2,309630.2,8138,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450926905,65729.00
12/23/2015 22:15,2,0.000,ALERT,212.61,300.57,59.965,1450926903,"274151322000085","219011344069620",0.00,7.00,0,299.07,302.98,0.0,0.0,0.000,582999.6,582999.6,2015,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450926907,65730.00
12/23/2015 22:15,2,0.000,ALERT,214.19,303.58,59.991,1450926903,"201051344000633","219011344069620",0.00,6.30,0,300.27,305.38,0.0,0.0,0.000,302508.1,302508.1,8145,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450926908,65731.00
12/23/2015 22:15,2,0.000,ALERT,213.51,303.28,60.012,1450926903,"201051344000469","219011344069620",0.00,5.50,0,301.17,305.38,0.0,0.0,0.000,303460.8,303460.8,8154,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450926910,65732.00
12/23/2015 22:15,2,0.000,ALERT,212.83,302.37,59.938,1450926903,"201051344000646","219011344069620",0.00,6.30,0,299.97,304.18,0.0,0.0,0.000,308413.2,308413.2,12787,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450926912,65733.00
12/23/2015 22:15,2,0.000,ALERT,212.16,301.17,59.949,1450926903,"274151322000052","219011344069620",0.00,7.00,0,298.77,303.28,0.0,0.0,0.000,590609.8,590609.8,2012,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450926914,65734.00
12/23/2015 22:15,2,0.000,ALERT,213.06,302.37,59.991,1450926903,"201051344000585","219011344069620",0.00,6.30,0,299.97,304.78,0.0,0.0,0.000,313013.4,313013.4,12791,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450926916,65735.00
12/23/2015 22:15,2,0.000,ALERT,213.06,302.68,59.938,1450926903,"201051344001230","219011344069620",0.00,6.30,0,300.57,304.48,0.0,0.0,0.000,311517.1,311517.1,12826,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450926918,65736.00
12/23/2015 22:15,2,0.000,ALERT,213.51,302.98,59.959,1450926903,"201051344000582","219011344069620",0.00,6.00,0,301.17,304.78,0.0,0.0,0.000,306361.7,306361.7,12782,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450926919,65737.00
12/23/2015 22:15,2,0.000,ALERT,212.61,302.37,59.965,1450926903,"201051344000955","219011344069620",0.00,6.30,0,300.27,303.88,0.0,0.0,0.000,315267.4,315267.4,12785,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450926921,65738.00
12/23/2015 22:15,2,0.000,ALERT,212.38,300.27,59.949,1450926903,"274151322000094","219011344069620",0.00,6.70,0,298.77,302.37,0.0,0.0,0.000,476293.3,476293.3,2066,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450926923,65739.00
12/23/2015 22:15,2,0.000,ALERT,213.51,304.48,59.954,1450926903,"201051344000579","219011344069620",0.00,6.30,0,302.68,306.58,0.0,0.0,0.000,317094.9,317094.9,8137,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450926925,65740.00
12/23/2015 22:15,2,0.000,ALERT,213.06,302.68,59.965,1450926903,"201051344000890","219011344069620",0.00,6.70,0,300.87,305.08,0.0,0.0,0.000,313859.5,313859.5,12794,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450926927,65741.00
12/23/2015 22:15,2,0.000,ALERT,213.29,302.37,59.954,1450926903,"201051344000438","219011344069620",0.00,6.00,0,300.57,304.48,0.0,0.0,0.000,315561.0,315561.0,12787,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450926928,65742.00
12/23/2015 22:15,2,0.000,ALERT,213.29,302.07,59.928,1450926903,"201051344000417","219011344069620",0.00,6.30,0,299.67,303.58,0.0,0.0,0.000,309756.0,309756.0,12797,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450926931,65743.00
12/23/2015 22:15,2,0.000,ALERT,212.61,300.87,59.959,1450926903,"274151322000083","219011344069620",0.00,7.00,0,299.37,303.28,0.0,0.0,0.000,585044.1,585044.1,2018,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450926933,65744.00
12/23/2015 22:15,2,0.000,ALERT,213.06,300.87,59.944,1450926903,"274151322000076","219011344069620",0.00,7.00,0,299.07,303.28,0.0,0.0,0.000,621383.3,621383.3,2009,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450926935,65745.00
12/23/2015 22:15,2,0.000,ALERT,213.51,304.48,59.949,1450926903,"201051344000868","219011344069620",0.00,6.30,0,302.98,306.88,0.0,0.0,0.000,301149.6,301149.6,8138,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450926936,65746.00
12/23/2015 22:15,2,0.000,ALERT,212.38,301.77,59.959,1450926903,"274151322000095","219011344069620",0.00,6.70,0,300.27,303.88,0.0,0.0,0.000,614304.7,614304.7,2013,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450926938,65747.00
12/23/2015 22:15,2,0.000,ALERT,213.29,303.88,59.949,1450926903,"201051344000988","219011344069620",0.00,6.30,0,299.67,305.68,0.0,0.0,0.000,301482.2,301482.2,8136,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450926940,65748.00
12/23/2015 22:15,2,0.000,ALERT,213.06,301.77,59.949,1450926903,"201051344001025","219011344069620",0.00,6.00,0,299.67,304.78,0.0,0.0,0.000,313558.3,313558.3,12787,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450926942,65749.00
12/23/2015 22:15,2,0.000,ALERT,213.29,303.58,59.959,1450926903,"201051344000458","219011344069620",0.00,7.30,0,302.07,306.88,0.0,0.0,0.000,311370.1,311370.1,8146,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450926944,65750.00
12/23/2015 22:15,2,0.000,ALERT,214.19,303.88,59.965,1450926903,"201051344000853","219011344069620",0.00,6.30,0,302.07,305.98,0.0,0.0,0.000,308225.0,308225.0,8154,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450926946,65751.00
12/23/2015 22:15,2,0.000,ALERT,213.51,302.68,59.959,1450926903,"201051344000685","219011344069620",0.00,6.30,0,300.27,303.88,0.0,0.0,0.000,315164.7,315164.7,12806,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450926947,65752.00
12/23/2015 22:15,2,0.000,ALERT,213.29,302.07,59.965,1450926903,"201051344000917","219011344069620",0.00,7.00,0,299.07,303.58,0.0,0.0,0.000,312841.6,312841.6,12817,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450926949,65753.00
12/23/2015 22:15,2,0.000,ALERT,213.51,302.68,59.975,1450926903,"201051344001145","219011344069620",0.00,6.30,0,300.57,304.78,0.0,0.0,0.000,315901.3,315901.3,12820,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450926951,65754.00
12/23/2015 22:15,2,0.000,ALERT,213.29,301.77,59.970,1450926903,"201051344000651","219011344069620",0.00,5.50,0,299.97,303.58,0.0,0.0,0.000,310021.5,310021.5,12794,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450926953,65755.00
12/23/2015 22:15,2,0.000,ALERT,212.16,301.47,59.944,1450926903,"274151322000088","219011344069620",0.00,7.30,0,298.77,302.68,0.0,0.0,0.000,568139.4,568139.4,2013,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450926955,65756.00
12/23/2015 22:15,2,0.000,ALERT,213.06,300.27,59.970,1450926903,"274151322000068","219011344069620",0.00,7.70,0,298.47,302.07,0.0,0.0,0.000,476217.7,476217.7,2065,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450926956,65757.00
12/23/2015 22:15,2,0.000,ALERT,213.06,302.68,59.970,1450926903,"201051344001135","219011344069620",0.00,6.30,0,300.57,304.48,0.0,0.0,0.000,306593.4,306593.4,12781,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450926958,65758.00
12/23/2015 22:15,2,0.000,ALERT,213.06,304.18,59.975,1450926903,"201051344000594","219011344069620",0.00,6.30,0,302.07,306.28,0.0,0.0,0.000,312573.6,312573.6,8136,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450926960,65759.00
12/23/2015 22:15,2,0.000,ALERT,213.29,302.37,59.970,1450926903,"201051344001203","219011344069620",0.00,6.30,0,300.27,305.68,0.0,0.0,0.000,312950.2,312950.2,12797,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450926962,65760.00
12/23/2015 22:15,2,0.000,ALERT,212.38,301.17,59.959,1450926903,"274151322000054","219011344069620",0.00,7.30,0,299.07,302.98,0.0,0.0,0.000,580275.6,580275.6,2014,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450926963,65761.00
12/23/2015 22:15,2,0.000,ALERT,213.74,303.28,59.975,1450926903,"201051344000867","219011344069620",0.00,6.70,0,300.57,305.68,0.0,0.0,0.000,301638.0,301638.0,8132,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450926965,65762.00
12/23/2015 22:15,2,0.000,ALERT,213.29,302.68,59.975,1450926903,"201051344001093","219011344069620",0.00,7.00,0,299.37,303.58,0.0,0.0,0.000,311175.5,311175.5,12807,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450926967,65763.00
12/23/2015 22:15,2,0.000,ALERT,213.29,303.58,59.981,1450926903,"201051344000900","219011344069620",0.00,6.00,0,300.87,305.08,0.0,0.0,0.000,314540.4,314540.4,8142,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450926969,65764.00
12/23/2015 22:15,2,0.000,ALERT,213.51,302.98,59.981,1450926903,"201051344000648","219011344069620",0.00,5.50,0,300.57,305.38,0.0,0.0,0.000,308476.2,308476.2,8131,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450926971,65765.00
12/23/2015 22:15,2,0.000,ALERT,213.51,304.48,59.975,1450926903,"201051344000569","219011344069620",0.00,6.30,0,302.07,306.28,0.0,0.0,0.000,316037.1,316037.1,8133,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450926973,65766.00
12/23/2015 22:15,2,0.000,ALERT,213.29,303.88,59.986,1450926903,"201051344000983","219011344069620",0.00,6.70,0,301.77,305.68,0.0,0.0,0.000,311295.9,311295.9,8140,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450926975,65767.00
12/23/2015 22:15,2,0.000,ALERT,213.51,303.58,59.965,1450926903,"201051344001158","219011344069620",0.00,5.50,0,301.17,304.78,0.0,0.0,0.000,306857.1,306857.1,8147,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450926977,65768.00
12/23/2015 22:15,2,0.000,ALERT,213.74,304.18,59.944,1450926903,"201051344000576","219011344069620",0.00,6.00,0,302.07,305.68,0.0,0.0,0.000,308938.9,308938.9,8144,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450926979,65769.00
12/23/2015 22:15,2,0.000,ALERT,212.61,299.97,59.986,1450926903,"274151322000087","219011344069620",0.00,7.70,0,298.17,301.47,0.0,0.0,0.000,555740.9,555740.9,2020,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450926980,65770.00
12/23/2015 22:30,2,0.000,ALERT,213.74,303.58,60.034,1450927803,"201051344000645","219011344069620",0.00,6.70,0,301.77,306.28,0.0,0.0,0.000,309630.2,309630.2,8140,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450927805,65771.00
12/23/2015 22:30,2,0.000,ALERT,212.61,300.87,59.991,1450927803,"274151322000085","219011344069620",0.00,7.00,0,299.07,302.68,0.0,0.0,0.000,582999.6,582999.6,2017,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450927807,65772.00
12/23/2015 22:30,2,0.000,ALERT,213.96,303.28,59.996,1450927803,"201051344000633","219011344069620",0.00,6.00,0,299.97,305.68,0.0,0.0,0.000,302508.1,302508.1,8147,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450927808,65773.00
12/23/2015 22:30,2,0.000,ALERT,213.51,303.58,60.028,1450927803,"201051344000469","219011344069620",0.00,5.50,0,300.27,305.68,0.0,0.0,0.000,303460.8,303460.8,8156,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450927810,65774.00
12/23/2015 22:30,2,0.000,ALERT,212.83,302.37,60.002,1450927803,"201051344000646","219011344069620",0.00,6.00,0,299.67,303.58,0.0,0.0,0.000,308413.2,308413.2,12789,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450927812,65775.00
12/23/2015 22:30,2,0.000,ALERT,212.38,300.57,59.970,1450927803,"274151322000052","219011344069620",0.00,7.00,0,298.77,302.98,0.0,0.0,0.000,590609.8,590609.8,2014,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450927814,65776.00
12/23/2015 22:30,2,0.000,ALERT,213.29,302.68,60.002,1450927803,"201051344000585","219011344069620",0.00,6.30,0,299.97,303.88,0.0,0.0,0.000,313013.4,313013.4,12793,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450927816,65777.00
