ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/23/2015 22:30,2,0.000,ALERT,213.06,302.98,60.007,1450927803,"201051344001230","219011344069620",0.00,6.30,0,300.57,303.88,0.0,0.0,0.000,311517.1,311517.1,12828,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450927818,65778.00
12/23/2015 22:30,2,0.000,ALERT,213.74,303.28,60.007,1450927803,"201051344000582","219011344069620",0.00,6.00,0,301.17,304.48,0.0,0.0,0.000,306361.7,306361.7,12784,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450927820,65779.00
12/23/2015 22:30,2,0.000,ALERT,212.83,302.37,60.007,1450927803,"201051344000955","219011344069620",0.00,6.30,0,300.27,303.88,0.0,0.0,0.000,315267.4,315267.4,12787,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450927821,65780.00
12/23/2015 22:30,2,0.000,ALERT,212.61,300.57,60.028,1450927803,"274151322000094","219011344069620",0.00,6.70,0,298.47,301.77,0.0,0.0,0.000,476293.3,476293.3,2068,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450927823,65781.00
12/23/2015 22:30,2,0.000,ALERT,213.29,304.48,60.039,1450927803,"201051344000579","219011344069620",0.00,6.30,0,302.37,306.88,0.0,0.0,0.000,317094.9,317094.9,8139,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450927825,65782.00
12/23/2015 22:30,2,0.000,ALERT,213.06,302.98,60.012,1450927803,"201051344000890","219011344069620",0.00,6.70,0,300.87,305.08,0.0,0.0,0.000,313859.5,313859.5,12796,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450927827,65783.00
12/23/2015 22:30,2,0.000,ALERT,213.29,302.37,60.034,1450927803,"201051344000438","219011344069620",0.00,6.00,0,300.57,304.18,0.0,0.0,0.000,315561.0,315561.0,12789,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450927829,65784.00
12/23/2015 22:30,2,0.000,ALERT,213.29,301.77,59.981,1450927803,"201051344000417","219011344069620",0.00,6.30,0,299.97,303.58,0.0,0.0,0.000,309756.0,309756.0,12799,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450927830,65785.00
12/23/2015 22:30,2,0.000,ALERT,212.61,301.77,60.002,1450927803,"274151322000083","219011344069620",0.00,7.00,0,299.37,302.98,0.0,0.0,0.000,585044.1,585044.1,2020,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450927832,65786.00
12/23/2015 22:30,2,0.000,ALERT,213.29,301.17,60.007,1450927803,"274151322000076","219011344069620",0.00,7.00,0,299.07,302.98,0.0,0.0,0.000,621383.3,621383.3,2011,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450927834,65787.00
12/23/2015 22:30,2,0.000,ALERT,213.29,304.48,60.002,1450927803,"201051344000868","219011344069620",0.00,6.00,0,302.37,306.88,0.0,0.0,0.000,301149.6,301149.6,8140,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450927836,65788.00
12/23/2015 22:30,2,0.000,ALERT,212.61,302.37,60.012,1450927803,"274151322000095","219011344069620",0.00,6.70,0,300.27,303.28,0.0,0.0,0.000,614304.7,614304.7,2015,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450927838,65789.00
12/23/2015 22:30,2,0.000,ALERT,213.06,303.58,60.007,1450927803,"201051344000988","219011344069620",0.00,6.30,0,299.07,305.68,0.0,0.0,0.000,301482.2,301482.2,8138,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450927840,65790.00
12/23/2015 22:30,2,0.000,ALERT,213.06,301.77,60.012,1450927803,"201051344001025","219011344069620",0.00,5.50,0,299.67,304.78,0.0,0.0,0.000,313558.3,313558.3,12789,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450927842,65791.00
12/23/2015 22:30,2,0.000,ALERT,213.29,304.18,60.007,1450927803,"201051344000458","219011344069620",0.00,7.30,0,301.77,306.88,0.0,0.0,0.000,311370.1,311370.1,8148,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450927843,65792.00
12/23/2015 22:30,2,0.000,ALERT,213.96,303.58,60.002,1450927803,"201051344000853","219011344069620",0.00,6.00,0,301.77,306.28,0.0,0.0,0.000,308225.0,308225.0,8156,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450927845,65793.00
12/23/2015 22:30,2,0.000,ALERT,213.51,302.37,60.028,1450927803,"201051344000685","219011344069620",0.00,6.30,0,300.27,303.88,0.0,0.0,0.000,315164.7,315164.7,12808,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450927847,65794.00
12/23/2015 22:30,2,0.000,ALERT,213.51,302.37,60.012,1450927803,"201051344000917","219011344069620",0.00,7.00,0,299.07,303.28,0.0,0.0,0.000,312841.6,312841.6,12819,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450927849,65795.00
12/23/2015 22:30,2,0.000,ALERT,213.51,302.68,60.012,1450927803,"201051344001145","219011344069620",0.00,6.00,0,300.87,304.78,0.0,0.0,0.000,315901.3,315901.3,12822,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450927851,65796.00
12/23/2015 22:30,2,0.000,ALERT,213.29,302.07,60.007,1450927803,"201051344000651","219011344069620",0.00,5.50,0,299.97,303.88,0.0,0.0,0.000,310021.5,310021.5,12796,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450927853,65797.00
12/23/2015 22:30,2,0.000,ALERT,212.16,300.87,60.007,1450927803,"274151322000088","219011344069620",0.00,7.30,0,298.77,302.37,0.0,0.0,0.000,568139.4,568139.4,2015,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450927855,65798.00
12/23/2015 22:30,2,0.000,ALERT,213.29,300.87,60.007,1450927803,"274151322000068","219011344069620",0.00,7.70,0,298.47,301.77,0.0,0.0,0.000,476217.7,476217.7,2067,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450927856,65799.00
12/23/2015 22:30,2,0.000,ALERT,213.06,302.37,60.002,1450927803,"201051344001135","219011344069620",0.00,6.00,0,300.57,304.78,0.0,0.0,0.000,306593.4,306593.4,12783,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450927858,65800.00
12/23/2015 22:30,2,0.000,ALERT,213.06,304.18,60.012,1450927803,"201051344000594","219011344069620",0.00,6.30,0,301.47,306.28,0.0,0.0,0.000,312573.6,312573.6,8138,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450927860,65801.00
12/23/2015 22:30,2,0.000,ALERT,213.29,302.07,60.007,1450927803,"201051344001203","219011344069620",0.00,6.30,0,300.27,305.68,0.0,0.0,0.000,312950.2,312950.2,12799,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450927862,65802.00
12/23/2015 22:30,2,0.000,ALERT,212.38,301.47,60.007,1450927803,"274151322000054","219011344069620",0.00,7.30,0,298.77,302.98,0.0,0.0,0.000,580275.6,580275.6,2016,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450927864,65803.00
12/23/2015 22:30,2,0.000,ALERT,213.74,303.58,60.018,1450927803,"201051344000867","219011344069620",0.00,6.70,0,301.17,306.58,0.0,0.0,0.000,301638.0,301638.0,8134,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450927866,65804.00
12/23/2015 22:30,2,0.000,ALERT,213.29,302.37,60.012,1450927803,"201051344001093","219011344069620",0.00,7.00,0,300.27,303.88,0.0,0.0,0.000,311175.5,311175.5,12809,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450927868,65805.00
12/23/2015 22:30,2,0.000,ALERT,213.29,303.88,60.012,1450927803,"201051344000900","219011344069620",0.00,6.00,0,301.17,305.98,0.0,0.0,0.000,314540.4,314540.4,8144,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450927870,65806.00
12/23/2015 22:30,2,0.000,ALERT,213.74,303.28,60.012,1450927803,"201051344000648","219011344069620",0.00,5.50,0,300.87,305.98,0.0,0.0,0.000,308476.2,308476.2,8133,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450927871,65807.00
12/23/2015 22:30,2,0.000,ALERT,213.51,304.48,60.039,1450927803,"201051344000569","219011344069620",0.00,6.30,0,302.37,306.88,0.0,0.0,0.000,316037.1,316037.1,8135,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450927873,65808.00
12/23/2015 22:30,2,0.000,ALERT,213.51,304.18,60.018,1450927803,"201051344000983","219011344069620",0.00,6.30,0,301.77,306.58,0.0,0.0,0.000,311295.9,311295.9,8142,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450927875,65809.00
12/23/2015 22:30,2,0.000,ALERT,213.51,303.58,60.028,1450927803,"201051344001158","219011344069620",0.00,5.50,0,300.87,305.68,0.0,0.0,0.000,306857.1,306857.1,8149,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450927877,65810.00
12/23/2015 22:30,2,0.000,ALERT,213.74,304.18,60.002,1450927803,"201051344000576","219011344069620",0.00,6.00,0,301.47,306.28,0.0,0.0,0.000,308938.9,308938.9,8146,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450927879,65811.00
12/23/2015 22:30,2,0.000,ALERT,212.38,299.97,60.007,1450927803,"274151322000087","219011344069620",0.00,7.70,0,297.87,302.07,0.0,0.0,0.000,555740.9,555740.9,2022,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450927881,65812.00
12/23/2015 22:45,2,0.000,ALERT,214.19,304.48,59.986,1450928703,"201051344000645","219011344069620",0.00,6.30,0,301.77,306.28,0.0,0.0,0.000,309630.2,309630.2,8142,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450928705,65813.00
12/23/2015 22:45,2,0.000,ALERT,213.29,302.07,59.986,1450928703,"274151322000085","219011344069620",0.00,7.00,0,298.77,303.28,0.0,0.0,0.000,582999.6,582999.6,2019,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450928707,65814.00
12/23/2015 22:45,2,0.000,ALERT,214.41,304.18,59.991,1450928703,"201051344000633","219011344069620",0.00,6.00,0,299.37,305.98,0.0,0.0,0.000,302508.1,302508.1,8149,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450928709,65815.00
12/23/2015 22:45,2,0.000,ALERT,213.74,304.48,60.018,1450928703,"201051344000469","219011344069620",0.00,5.00,0,300.87,305.98,0.0,0.0,0.000,303460.8,303460.8,8158,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450928711,65816.00
12/23/2015 22:45,2,0.000,ALERT,213.06,302.68,59.975,1450928703,"201051344000646","219011344069620",0.00,6.00,0,299.97,303.88,0.0,0.0,0.000,308413.2,308413.2,12791,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450928713,65817.00
12/23/2015 22:45,2,0.000,ALERT,212.83,302.98,59.981,1450928703,"274151322000052","219011344069620",0.00,7.00,0,298.77,303.58,0.0,0.0,0.000,590609.8,590609.8,2016,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450928715,65818.00
12/23/2015 22:45,2,0.000,ALERT,213.51,302.98,59.986,1450928703,"201051344000585","219011344069620",0.00,6.30,0,300.27,304.18,0.0,0.0,0.000,313013.4,313013.4,12795,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450928717,65819.00
12/23/2015 22:45,2,0.000,ALERT,213.51,303.28,59.996,1450928703,"201051344001230","219011344069620",0.00,6.00,0,300.87,304.48,0.0,0.0,0.000,311517.1,311517.1,12830,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450928719,65820.00
12/23/2015 22:45,2,0.000,ALERT,213.96,303.88,59.981,1450928703,"201051344000582","219011344069620",0.00,5.50,0,301.47,305.08,0.0,0.0,0.000,306361.7,306361.7,12786,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450928721,65821.00
12/23/2015 22:45,2,0.000,ALERT,212.83,302.98,59.981,1450928703,"201051344000955","219011344069620",0.00,6.30,0,300.57,304.18,0.0,0.0,0.000,315267.4,315267.4,12789,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450928722,65822.00
12/23/2015 22:45,2,0.000,ALERT,213.06,301.47,59.986,1450928703,"274151322000094","219011344069620",0.00,6.30,0,298.47,302.37,0.0,0.0,0.000,476293.3,476293.3,2070,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450928724,65823.00
12/23/2015 22:45,2,0.000,ALERT,213.51,305.08,59.975,1450928703,"201051344000579","219011344069620",0.00,6.00,0,302.68,307.18,0.0,0.0,0.000,317094.9,317094.9,8141,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450928726,65824.00
12/23/2015 22:45,2,0.000,ALERT,213.29,303.28,59.981,1450928703,"201051344000890","219011344069620",0.00,6.70,0,300.87,305.38,0.0,0.0,0.000,313859.5,313859.5,12798,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450928728,65825.00
12/23/2015 22:45,2,0.000,ALERT,213.51,302.98,59.996,1450928703,"201051344000438","219011344069620",0.00,6.00,0,300.57,304.48,0.0,0.0,0.000,315561.0,315561.0,12791,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450928730,65826.00
12/23/2015 22:45,2,0.000,ALERT,213.51,302.37,59.975,1450928703,"201051344000417","219011344069620",0.00,6.30,0,299.97,303.58,0.0,0.0,0.000,309756.0,309756.0,12801,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450928731,65827.00
12/23/2015 22:45,2,0.000,ALERT,213.06,302.68,59.949,1450928703,"274151322000083","219011344069620",0.00,7.00,0,299.07,303.58,0.0,0.0,0.000,585044.1,585044.1,2022,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450928733,65828.00
12/23/2015 22:45,2,0.000,ALERT,213.74,301.77,59.970,1450928703,"274151322000076","219011344069620",0.00,6.70,0,298.77,303.58,0.0,0.0,0.000,621383.3,621383.3,2013,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450928735,65829.00
12/23/2015 22:45,2,0.000,ALERT,213.51,305.08,59.975,1450928703,"201051344000868","219011344069620",0.00,6.00,0,302.68,307.18,0.0,0.0,0.000,301149.6,301149.6,8142,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450928737,65830.00
12/23/2015 22:45,2,0.000,ALERT,213.06,302.68,59.933,1450928703,"274151322000095","219011344069620",0.00,6.30,0,299.97,304.18,0.0,0.0,0.000,614304.7,614304.7,2017,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450928739,65831.00
12/23/2015 22:45,2,0.000,ALERT,213.51,304.48,59.981,1450928703,"201051344000988","219011344069620",0.00,6.30,0,299.37,305.98,0.0,0.0,0.000,301482.2,301482.2,8140,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450928741,65832.00
12/23/2015 22:45,2,0.000,ALERT,213.29,302.37,59.975,1450928703,"201051344001025","219011344069620",0.00,5.50,0,299.97,304.78,0.0,0.0,0.000,313558.3,313558.3,12791,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450928743,65833.00
12/23/2015 22:45,2,0.000,ALERT,213.51,304.48,59.970,1450928703,"201051344000458","219011344069620",0.00,7.00,0,302.07,307.18,0.0,0.0,0.000,311370.1,311370.1,8150,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450928744,65834.00
12/23/2015 22:45,2,0.000,ALERT,214.19,304.18,59.970,1450928703,"201051344000853","219011344069620",0.00,6.00,0,301.77,306.58,0.0,0.0,0.000,308225.0,308225.0,8158,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450928746,65835.00
12/23/2015 22:45,2,0.000,ALERT,213.74,302.98,59.949,1450928703,"201051344000685","219011344069620",0.00,6.30,0,300.57,304.18,0.0,0.0,0.000,315164.7,315164.7,12810,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450928748,65836.00
12/23/2015 22:45,2,0.000,ALERT,213.74,302.37,59.970,1450928703,"201051344000917","219011344069620",0.00,7.00,0,299.37,303.58,0.0,0.0,0.000,312841.6,312841.6,12821,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450928750,65837.00
12/23/2015 22:45,2,0.000,ALERT,213.51,302.98,59.928,1450928703,"201051344001145","219011344069620",0.00,6.00,0,300.87,304.78,0.0,0.0,0.000,315901.3,315901.3,12824,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450928752,65838.00
12/23/2015 22:45,2,0.000,ALERT,213.51,302.37,59.954,1450928703,"201051344000651","219011344069620",0.00,5.00,0,300.27,303.88,0.0,0.0,0.000,310021.5,310021.5,12798,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450928753,65839.00
12/23/2015 22:45,2,0.000,ALERT,212.83,301.77,59.965,1450928703,"274151322000088","219011344069620",0.00,7.00,0,298.47,302.98,0.0,0.0,0.000,568139.4,568139.4,2017,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450928755,65840.00
12/23/2015 22:45,2,0.000,ALERT,213.74,301.17,59.959,1450928703,"274151322000068","219011344069620",0.00,7.30,0,298.17,302.37,0.0,0.0,0.000,476217.7,476217.7,2069,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450928757,65841.00
12/23/2015 22:45,2,0.000,ALERT,213.29,302.98,59.991,1450928703,"201051344001135","219011344069620",0.00,6.00,0,300.87,304.78,0.0,0.0,0.000,306593.4,306593.4,12785,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450928759,65842.00
12/23/2015 22:45,2,0.000,ALERT,213.51,305.08,59.970,1450928703,"201051344000594","219011344069620",0.00,6.00,0,301.77,306.88,0.0,0.0,0.000,312573.6,312573.6,8140,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450928760,65843.00
12/23/2015 22:45,2,0.000,ALERT,213.51,302.68,59.970,1450928703,"201051344001203","219011344069620",0.00,6.00,0,300.57,305.98,0.0,0.0,0.000,312950.2,312950.2,12801,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450928762,65844.00
12/23/2015 22:45,2,0.000,ALERT,212.83,302.37,59.975,1450928703,"274151322000054","219011344069620",0.00,7.30,0,299.07,303.58,0.0,0.0,0.000,580275.6,580275.6,2018,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450928764,65845.00
12/23/2015 22:45,2,0.000,ALERT,213.96,304.18,59.938,1450928703,"201051344000867","219011344069620",0.00,6.30,0,301.17,306.58,0.0,0.0,0.000,301638.0,301638.0,8136,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450928766,65846.00
12/23/2015 22:45,2,0.000,ALERT,213.51,302.98,59.944,1450928703,"201051344001093","219011344069620",0.00,7.00,0,300.27,304.18,0.0,0.0,0.000,311175.5,311175.5,12811,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450928768,65847.00
12/23/2015 22:45,2,0.000,ALERT,213.74,304.48,59.975,1450928703,"201051344000900","219011344069620",0.00,6.00,0,301.77,306.28,0.0,0.0,0.000,314540.4,314540.4,8146,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450928770,65848.00
12/23/2015 22:45,2,0.000,ALERT,213.96,303.88,59.970,1450928703,"201051344000648","219011344069620",0.00,5.50,0,301.17,306.58,0.0,0.0,0.000,308476.2,308476.2,8135,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450928771,65849.00
12/23/2015 22:45,2,0.000,ALERT,213.96,305.38,59.975,1450928703,"201051344000569","219011344069620",0.00,6.00,0,302.68,307.18,0.0,0.0,0.000,316037.1,316037.1,8137,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450928774,65850.00
12/23/2015 22:45,2,0.000,ALERT,213.74,304.78,59.975,1450928703,"201051344000983","219011344069620",0.00,6.30,0,302.37,306.58,0.0,0.0,0.000,311295.9,311295.9,8144,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450928775,65851.00
12/23/2015 22:45,2,0.000,ALERT,213.96,304.78,59.986,1450928703,"201051344001158","219011344069620",0.00,5.50,0,301.47,305.98,0.0,0.0,0.000,306857.1,306857.1,8151,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450928778,65852.00
12/23/2015 22:45,2,0.000,ALERT,214.19,305.38,59.981,1450928703,"201051344000576","219011344069620",0.00,6.00,0,301.17,306.88,0.0,0.0,0.000,308938.9,308938.9,8148,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450928779,65853.00
12/23/2015 22:45,2,0.000,ALERT,213.06,301.47,59.981,1450928703,"274151322000087","219011344069620",0.00,7.70,0,298.47,302.68,0.0,0.0,0.000,555740.9,555740.9,2024,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450928781,65854.00
12/23/2015 23:00,2,0.000,ALERT,213.74,303.58,59.981,1450929604,"201051344000645","219011344069620",0.00,6.30,0,294.26,306.28,0.0,0.0,0.000,309630.2,309630.2,8144,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450929606,65855.00
12/23/2015 23:00,2,0.000,ALERT,212.61,300.87,59.975,1450929604,"274151322000085","219011344069620",0.00,7.00,0,293.06,303.58,0.0,0.0,0.000,582999.6,582999.6,2021,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450929607,65856.00
12/23/2015 23:00,2,0.000,ALERT,213.74,303.28,59.986,1450929604,"201051344000633","219011344069620",0.00,6.00,0,292.46,305.68,0.0,0.0,0.000,302508.1,302508.1,8151,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450929609,65857.00
12/23/2015 23:00,2,0.000,ALERT,213.29,303.28,59.970,1450929604,"201051344000469","219011344069620",0.00,5.00,0,293.66,305.98,0.0,0.0,0.000,303460.8,303460.8,8160,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450929611,65858.00
12/23/2015 23:00,2,0.000,ALERT,212.83,302.68,59.975,1450929604,"201051344000646","219011344069620",0.00,6.00,0,294.86,304.48,0.0,0.0,0.000,308413.2,308413.2,12793,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450929613,65859.00
12/23/2015 23:00,2,0.000,ALERT,212.16,301.77,60.002,1450929604,"274151322000052","219011344069620",0.00,7.00,0,293.06,304.18,0.0,0.0,0.000,590609.8,590609.8,2018,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450929615,65860.00
12/23/2015 23:00,2,0.000,ALERT,213.29,303.28,60.028,1450929604,"201051344000585","219011344069620",0.00,6.30,0,294.86,304.78,0.0,0.0,0.000,313013.4,313013.4,12797,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450929617,65861.00
12/23/2015 23:00,2,0.000,ALERT,213.06,302.98,59.986,1450929604,"201051344001230","219011344069620",0.00,6.00,0,295.46,305.08,0.0,0.0,0.000,311517.1,311517.1,12832,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450929618,65862.00
12/23/2015 23:00,2,0.000,ALERT,213.74,303.58,59.996,1450929604,"201051344000582","219011344069620",0.00,5.50,0,296.06,305.38,0.0,0.0,0.000,306361.7,306361.7,12788,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450929620,65863.00
12/23/2015 23:00,2,0.000,ALERT,212.83,302.68,60.007,1450929604,"201051344000955","219011344069620",0.00,6.00,0,295.16,304.48,0.0,0.0,0.000,315267.4,315267.4,12791,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450929622,65864.00
12/23/2015 23:00,2,0.000,ALERT,212.38,300.87,59.986,1450929604,"274151322000094","219011344069620",0.00,6.30,0,292.46,302.98,0.0,0.0,0.000,476293.3,476293.3,2072,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450929624,65865.00
12/23/2015 23:00,2,0.000,ALERT,213.29,304.18,59.970,1450929604,"201051344000579","219011344069620",0.00,6.30,0,295.16,306.88,0.0,0.0,0.000,317094.9,317094.9,8143,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450929626,65866.00
12/23/2015 23:00,2,0.000,ALERT,213.06,302.98,59.991,1450929604,"201051344000890","219011344069620",0.00,6.70,0,295.16,305.68,0.0,0.0,0.000,313859.5,313859.5,12800,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450929627,65867.00
12/23/2015 23:00,2,0.000,ALERT,213.29,302.68,59.991,1450929604,"201051344000438","219011344069620",0.00,6.00,0,295.16,305.08,0.0,0.0,0.000,315561.0,315561.0,12793,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450929629,65868.00
12/23/2015 23:00,2,0.000,ALERT,213.51,302.37,59.996,1450929604,"201051344000417","219011344069620",0.00,6.00,0,294.56,304.18,0.0,0.0,0.000,309756.0,309756.0,12803,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450929631,65869.00
12/23/2015 23:00,2,0.000,ALERT,212.38,302.07,59.991,1450929604,"274151322000083","219011344069620",0.00,6.70,0,293.66,304.18,0.0,0.0,0.000,585044.1,585044.1,2024,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450929633,65870.00
12/23/2015 23:00,2,0.000,ALERT,213.29,301.17,60.002,1450929604,"274151322000076","219011344069620",0.00,6.70,0,293.06,303.88,0.0,0.0,0.000,621383.3,621383.3,2015,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450929635,65871.00
12/23/2015 23:00,2,0.000,ALERT,213.29,304.48,60.002,1450929604,"201051344000868","219011344069620",0.00,6.00,0,295.16,306.88,0.0,0.0,0.000,301149.6,301149.6,8144,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450929637,65872.00
12/23/2015 23:00,2,0.000,ALERT,212.61,302.37,59.996,1450929604,"274151322000095","219011344069620",0.00,6.30,0,293.96,304.48,0.0,0.0,0.000,614304.7,614304.7,2019,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450929639,65873.00
12/23/2015 23:00,2,0.000,ALERT,213.06,303.58,60.034,1450929604,"201051344000988","219011344069620",0.00,6.30,0,292.16,305.98,0.0,0.0,0.000,301482.2,301482.2,8142,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450929640,65874.00
12/23/2015 23:00,2,0.000,ALERT,212.83,301.77,59.996,1450929604,"201051344001025","219011344069620",0.00,5.50,0,294.56,305.38,0.0,0.0,0.000,313558.3,313558.3,12793,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450929642,65875.00
12/23/2015 23:00,2,0.000,ALERT,213.06,303.88,60.002,1450929604,"201051344000458","219011344069620",0.00,7.00,0,294.86,306.88,0.0,0.0,0.000,311370.1,311370.1,8152,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450929644,65876.00
12/23/2015 23:00,2,0.000,ALERT,213.96,303.58,59.996,1450929604,"201051344000853","219011344069620",0.00,6.00,0,294.26,306.28,0.0,0.0,0.000,308225.0,308225.0,8160,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450929646,65877.00
12/23/2015 23:00,2,0.000,ALERT,213.51,302.68,59.996,1450929604,"201051344000685","219011344069620",0.00,6.00,0,295.16,304.78,0.0,0.0,0.000,315164.7,315164.7,12812,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450929648,65878.00
12/23/2015 23:00,2,0.000,ALERT,213.29,302.07,59.996,1450929604,"201051344000917","219011344069620",0.00,7.00,0,293.96,304.18,0.0,0.0,0.000,312841.6,312841.6,12823,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450929649,65879.00
12/23/2015 23:00,2,0.000,ALERT,213.51,302.98,59.991,1450929604,"201051344001145","219011344069620",0.00,6.00,0,295.16,305.38,0.0,0.0,0.000,315901.3,315901.3,12826,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450929651,65880.00
12/23/2015 23:00,2,0.000,ALERT,213.29,302.07,59.986,1450929604,"201051344000651","219011344069620",0.00,5.00,0,294.56,304.18,0.0,0.0,0.000,310021.5,310021.5,12800,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450929653,65881.00
12/23/2015 23:00,2,0.000,ALERT,212.16,301.17,59.996,1450929604,"274151322000088","219011344069620",0.00,7.00,0,293.06,303.58,0.0,0.0,0.000,568139.4,568139.4,2019,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450929655,65882.00
12/23/2015 23:00,2,0.000,ALERT,213.29,300.57,59.991,1450929604,"274151322000068","219011344069620",0.00,7.30,0,292.76,302.68,0.0,0.0,0.000,476217.7,476217.7,2071,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450929657,65883.00
12/23/2015 23:00,2,0.000,ALERT,212.83,302.68,59.986,1450929604,"201051344001135","219011344069620",0.00,6.00,0,294.86,305.38,0.0,0.0,0.000,306593.4,306593.4,12787,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450929658,65884.00
12/23/2015 23:00,2,0.000,ALERT,212.83,304.18,59.991,1450929604,"201051344000594","219011344069620",0.00,6.00,0,293.96,306.58,0.0,0.0,0.000,312573.6,312573.6,8142,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450929660,65885.00
12/23/2015 23:00,2,0.000,ALERT,213.29,302.37,59.986,1450929604,"201051344001203","219011344069620",0.00,6.00,0,294.86,306.58,0.0,0.0,0.000,312950.2,312950.2,12803,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450929662,65886.00
12/23/2015 23:00,2,0.000,ALERT,212.38,301.47,59.986,1450929604,"274151322000054","219011344069620",0.00,7.30,0,293.06,303.88,0.0,0.0,0.000,580275.6,580275.6,2020,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450929664,65887.00
12/23/2015 23:00,2,0.000,ALERT,213.51,302.98,60.034,1450929604,"201051344000867","219011344069620",0.00,6.70,0,293.96,306.28,0.0,0.0,0.000,301638.0,301638.0,8138,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450929666,65888.00
12/23/2015 23:00,2,0.000,ALERT,213.29,302.68,59.975,1450929604,"201051344001093","219011344069620",0.00,6.70,0,295.16,304.48,0.0,0.0,0.000,311175.5,311175.5,12813,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450929667,65889.00
12/23/2015 23:00,2,0.000,ALERT,213.06,303.28,59.981,1450929604,"201051344000900","219011344069620",0.00,6.00,0,293.66,305.98,0.0,0.0,0.000,314540.4,314540.4,8148,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450929669,65890.00
12/23/2015 23:00,2,0.000,ALERT,213.29,302.68,59.975,1450929604,"201051344000648","219011344069620",0.00,5.00,0,293.96,306.28,0.0,0.0,0.000,308476.2,308476.2,8137,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450929671,65891.00
12/23/2015 23:00,2,0.000,ALERT,213.29,303.88,59.965,1450929604,"201051344000569","219011344069620",0.00,6.00,0,295.16,307.18,0.0,0.0,0.000,316037.1,316037.1,8139,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450929673,65892.00
12/23/2015 23:00,2,0.000,ALERT,213.06,303.28,59.975,1450929604,"201051344000983","219011344069620",0.00,6.30,0,294.56,306.58,0.0,0.0,0.000,311295.9,311295.9,8146,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450929675,65893.00
12/23/2015 23:00,2,0.000,ALERT,213.29,303.28,59.949,1450929604,"201051344001158","219011344069620",0.00,5.50,0,293.66,305.98,0.0,0.0,0.000,306857.1,306857.1,8153,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450929677,65894.00
12/23/2015 23:00,2,0.000,ALERT,213.74,303.88,59.965,1450929604,"201051344000576","219011344069620",0.00,6.00,0,294.56,306.58,0.0,0.0,0.000,308938.9,308938.9,8150,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450929678,65895.00
12/23/2015 23:00,2,0.000,ALERT,212.38,299.97,59.970,1450929604,"274151322000087","219011344069620",0.00,7.30,0,292.16,302.98,0.0,0.0,0.000,555740.9,555740.9,2026,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450929680,65896.00
12/23/2015 23:15,2,0.000,ALERT,213.74,303.88,59.933,1450930504,"201051344000645","219011344069620",0.00,6.30,0,301.47,305.38,0.0,0.0,0.000,309630.2,309630.2,8146,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450930506,65897.00
12/23/2015 23:15,2,0.000,ALERT,212.61,301.17,59.981,1450930504,"274151322000085","219011344069620",0.00,7.00,0,299.07,302.68,0.0,0.0,0.000,582999.6,582999.6,2023,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450930507,65898.00
12/23/2015 23:15,2,0.000,ALERT,213.74,303.28,59.981,1450930504,"201051344000633","219011344069620",0.00,5.50,0,299.37,304.78,0.0,0.0,0.000,302508.1,302508.1,8153,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450930509,65899.00
12/23/2015 23:15,2,0.000,ALERT,213.29,303.58,59.944,1450930504,"201051344000469","219011344069620",0.00,5.00,0,300.27,305.08,0.0,0.0,0.000,303460.8,303460.8,8162,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450930511,65900.00
12/23/2015 23:15,2,0.000,ALERT,212.83,302.37,59.981,1450930504,"201051344000646","219011344069620",0.00,6.00,0,299.97,304.18,0.0,0.0,0.000,308413.2,308413.2,12795,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450930513,65901.00
12/23/2015 23:15,2,0.000,ALERT,212.16,301.17,59.975,1450930504,"274151322000052","219011344069620",0.00,6.70,0,298.77,303.28,0.0,0.0,0.000,590609.8,590609.8,2020,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450930515,65902.00
12/23/2015 23:15,2,0.000,ALERT,213.29,302.37,59.996,1450930504,"201051344000585","219011344069620",0.00,6.30,0,300.57,304.48,0.0,0.0,0.000,313013.4,313013.4,12799,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450930516,65903.00
12/23/2015 23:15,2,0.000,ALERT,213.29,302.68,59.996,1450930504,"201051344001230","219011344069620",0.00,6.00,0,301.17,304.48,0.0,0.0,0.000,311517.1,311517.1,12834,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450930518,65904.00
12/23/2015 23:15,2,0.000,ALERT,213.74,303.28,59.965,1450930504,"201051344000582","219011344069620",0.00,5.50,0,301.77,304.78,0.0,0.0,0.000,306361.7,306361.7,12790,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450930520,65905.00
12/23/2015 23:15,2,0.000,ALERT,212.83,302.37,59.986,1450930504,"201051344000955","219011344069620",0.00,6.00,0,300.87,304.18,0.0,0.0,0.000,315267.4,315267.4,12793,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450930522,65906.00
12/23/2015 23:15,2,0.000,ALERT,212.61,300.57,59.970,1450930504,"274151322000094","219011344069620",0.00,6.00,0,298.77,302.07,0.0,0.0,0.000,476293.3,476293.3,2074,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450930524,65907.00
12/23/2015 23:15,2,0.000,ALERT,213.29,304.18,60.007,1450930504,"201051344000579","219011344069620",0.00,6.30,0,302.37,306.28,0.0,0.0,0.000,317094.9,317094.9,8145,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450930525,65908.00
12/23/2015 23:15,2,0.000,ALERT,213.06,302.68,59.965,1450930504,"201051344000890","219011344069620",0.00,6.30,0,301.17,305.68,0.0,0.0,0.000,313859.5,313859.5,12802,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450930527,65909.00
12/23/2015 23:15,2,0.000,ALERT,213.29,302.37,59.981,1450930504,"201051344000438","219011344069620",0.00,5.50,0,300.87,304.78,0.0,0.0,0.000,315561.0,315561.0,12795,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450930529,65910.00
12/23/2015 23:15,2,0.000,ALERT,213.29,301.77,60.018,1450930504,"201051344000417","219011344069620",0.00,6.00,0,300.57,304.18,0.0,0.0,0.000,309756.0,309756.0,12805,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450930531,65911.00
12/23/2015 23:15,2,0.000,ALERT,212.61,301.77,59.981,1450930504,"274151322000083","219011344069620",0.00,6.70,0,299.67,303.28,0.0,0.0,0.000,585044.1,585044.1,2026,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450930533,65912.00
12/23/2015 23:15,2,0.000,ALERT,213.06,301.47,59.986,1450930504,"274151322000076","219011344069620",0.00,6.70,0,299.07,303.28,0.0,0.0,0.000,621383.3,621383.3,2017,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450930535,65913.00
12/23/2015 23:15,2,0.000,ALERT,213.29,304.48,59.944,1450930504,"201051344000868","219011344069620",0.00,6.00,0,302.37,306.28,0.0,0.0,0.000,301149.6,301149.6,8146,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450930536,65914.00
12/23/2015 23:15,2,0.000,ALERT,212.38,302.07,59.991,1450930504,"274151322000095","219011344069620",0.00,6.30,0,300.27,303.88,0.0,0.0,0.000,614304.7,614304.7,2021,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450930538,65915.00
12/23/2015 23:15,2,0.000,ALERT,213.06,303.88,59.959,1450930504,"201051344000988","219011344069620",0.00,6.30,0,299.37,305.08,0.0,0.0,0.000,301482.2,301482.2,8144,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450930540,65916.00
12/23/2015 23:15,2,0.000,ALERT,213.06,301.77,59.986,1450930504,"201051344001025","219011344069620",0.00,5.50,0,300.27,304.78,0.0,0.0,0.000,313558.3,313558.3,12795,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450930542,65917.00
12/23/2015 23:15,2,0.000,ALERT,213.06,303.88,60.012,1450930504,"201051344000458","219011344069620",0.00,7.00,0,302.07,306.28,0.0,0.0,0.000,311370.1,311370.1,8154,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450930544,65918.00
12/23/2015 23:15,2,0.000,ALERT,213.74,303.58,59.986,1450930504,"201051344000853","219011344069620",0.00,6.00,0,301.77,305.68,0.0,0.0,0.000,308225.0,308225.0,8162,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450930546,65919.00
12/23/2015 23:15,2,0.000,ALERT,213.51,302.37,59.986,1450930504,"201051344000685","219011344069620",0.00,6.00,0,300.57,304.18,0.0,0.0,0.000,315164.7,315164.7,12814,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450930548,65920.00
12/23/2015 23:15,2,0.000,ALERT,213.29,302.07,59.975,1450930504,"201051344000917","219011344069620",0.00,7.00,0,299.37,303.58,0.0,0.0,0.000,312841.6,312841.6,12825,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450930549,65921.00
12/23/2015 23:15,2,0.000,ALERT,213.29,302.68,59.986,1450930504,"201051344001145","219011344069620",0.00,6.00,0,300.87,304.78,0.0,0.0,0.000,315901.3,315901.3,12828,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450930551,65922.00
12/23/2015 23:15,2,0.000,ALERT,213.51,301.77,59.970,1450930504,"201051344000651","219011344069620",0.00,5.00,0,300.27,303.88,0.0,0.0,0.000,310021.5,310021.5,12802,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450930553,65923.00
