ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/23/2015 23:15,2,0.000,ALERT,211.93,300.27,59.970,1450930504,"274151322000088","219011344069620",0.00,7.00,0,298.77,302.68,0.0,0.0,0.000,568139.4,568139.4,2021,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450930555,65924.00
12/23/2015 23:15,2,0.000,ALERT,213.06,300.57,59.975,1450930504,"274151322000068","219011344069620",0.00,7.30,0,298.77,301.77,0.0,0.0,0.000,476217.7,476217.7,2073,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450930557,65925.00
12/23/2015 23:15,2,0.000,ALERT,212.83,302.37,59.981,1450930504,"201051344001135","219011344069620",0.00,6.00,0,300.87,304.78,0.0,0.0,0.000,306593.4,306593.4,12789,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450930559,65926.00
12/23/2015 23:15,2,0.000,ALERT,213.06,304.48,59.975,1450930504,"201051344000594","219011344069620",0.00,6.00,0,301.17,305.68,0.0,0.0,0.000,312573.6,312573.6,8144,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450930561,65927.00
12/23/2015 23:15,2,0.000,ALERT,213.29,302.07,59.970,1450930504,"201051344001203","219011344069620",0.00,6.00,0,300.57,305.98,0.0,0.0,0.000,312950.2,312950.2,12805,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450930563,65928.00
12/23/2015 23:15,2,0.000,ALERT,212.38,301.17,59.970,1450930504,"274151322000054","219011344069620",0.00,7.00,0,299.07,303.28,0.0,0.0,0.000,580275.6,580275.6,2022,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450930564,65929.00
12/23/2015 23:15,2,0.000,ALERT,213.51,303.28,59.986,1450930504,"201051344000867","219011344069620",0.00,6.70,0,300.87,305.68,0.0,0.0,0.000,301638.0,301638.0,8140,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450930566,65930.00
12/23/2015 23:15,2,0.000,ALERT,213.29,302.37,59.975,1450930504,"201051344001093","219011344069620",0.00,6.70,0,300.87,303.88,0.0,0.0,0.000,311175.5,311175.5,12815,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450930568,65931.00
12/23/2015 23:15,2,0.000,ALERT,213.29,303.88,59.986,1450930504,"201051344000900","219011344069620",0.00,6.00,0,301.17,305.38,0.0,0.0,0.000,314540.4,314540.4,8150,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450930570,65932.00
12/23/2015 23:15,2,0.000,ALERT,213.51,303.28,59.981,1450930504,"201051344000648","219011344069620",0.00,5.00,0,300.87,305.38,0.0,0.0,0.000,308476.2,308476.2,8139,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450930572,65933.00
12/23/2015 23:15,2,0.000,ALERT,213.51,304.18,59.996,1450930504,"201051344000569","219011344069620",0.00,6.00,0,302.37,306.28,0.0,0.0,0.000,316037.1,316037.1,8141,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450930574,65934.00
12/23/2015 23:15,2,0.000,ALERT,213.29,304.18,59.996,1450930504,"201051344000983","219011344069620",0.00,6.30,0,301.77,305.98,0.0,0.0,0.000,311295.9,311295.9,8148,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450930575,65935.00
12/23/2015 23:15,2,0.000,ALERT,213.51,303.88,59.970,1450930504,"201051344001158","219011344069620",0.00,5.50,0,300.87,305.08,0.0,0.0,0.000,306857.1,306857.1,8155,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450930577,65936.00
12/23/2015 23:15,2,0.000,ALERT,213.74,304.18,59.996,1450930504,"201051344000576","219011344069620",0.00,6.00,0,301.47,305.68,0.0,0.0,0.000,308938.9,308938.9,8152,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450930579,65937.00
12/23/2015 23:15,2,0.000,ALERT,212.38,300.27,59.996,1450930504,"274151322000087","219011344069620",0.00,7.30,0,298.17,302.07,0.0,0.0,0.000,555740.9,555740.9,2028,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450930581,65938.00
12/23/2015 23:30,2,0.000,ALERT,214.41,304.78,59.917,1450931403,"201051344000645","219011344069620",0.00,6.30,0,301.77,306.58,0.0,0.0,0.000,309630.2,309630.2,8148,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450931405,65939.00
12/23/2015 23:30,2,0.000,ALERT,213.06,301.47,59.938,1450931403,"274151322000085","219011344069620",0.00,6.70,0,299.67,303.88,0.0,0.0,0.000,582999.6,582999.6,2025,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450931407,65940.00
12/23/2015 23:30,2,0.000,ALERT,214.64,304.48,59.954,1450931403,"201051344000633","219011344069620",0.00,5.50,0,299.67,305.98,0.0,0.0,0.000,302508.1,302508.1,8155,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450931408,65941.00
12/23/2015 23:30,2,0.000,ALERT,213.96,304.78,59.928,1450931403,"201051344000469","219011344069620",0.00,5.00,0,300.87,306.28,0.0,0.0,0.000,303460.8,303460.8,8164,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450931410,65942.00
12/23/2015 23:30,2,0.000,ALERT,213.29,302.68,59.944,1450931403,"201051344000646","219011344069620",0.00,5.50,0,299.67,303.88,0.0,0.0,0.000,308413.2,308413.2,12797,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450931412,65943.00
12/23/2015 23:30,2,0.000,ALERT,212.61,301.17,59.944,1450931403,"274151322000052","219011344069620",0.00,6.70,0,299.67,304.48,0.0,0.0,0.000,590609.8,590609.8,2022,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450931414,65944.00
12/23/2015 23:30,2,0.000,ALERT,213.74,303.28,59.965,1450931403,"201051344000585","219011344069620",0.00,6.30,0,299.97,304.48,0.0,0.0,0.000,313013.4,313013.4,12801,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450931416,65945.00
12/23/2015 23:30,2,0.000,ALERT,213.51,303.28,59.954,1450931403,"201051344001230","219011344069620",0.00,6.00,0,300.87,304.48,0.0,0.0,0.000,311517.1,311517.1,12836,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450931418,65946.00
12/23/2015 23:30,2,0.000,ALERT,213.96,303.88,59.959,1450931403,"201051344000582","219011344069620",0.00,5.50,0,301.47,305.08,0.0,0.0,0.000,306361.7,306361.7,12792,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450931419,65947.00
12/23/2015 23:30,2,0.000,ALERT,213.06,302.68,59.986,1450931403,"201051344000955","219011344069620",0.00,6.00,0,300.57,304.18,0.0,0.0,0.000,315267.4,315267.4,12795,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450931422,65948.00
12/23/2015 23:30,2,0.000,ALERT,213.06,301.17,59.954,1450931403,"274151322000094","219011344069620",0.00,6.00,0,299.37,303.28,0.0,0.0,0.000,476293.3,476293.3,2076,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450931423,65949.00
12/23/2015 23:30,2,0.000,ALERT,213.96,305.38,59.991,1450931403,"201051344000579","219011344069620",0.00,6.00,0,302.68,307.48,0.0,0.0,0.000,317094.9,317094.9,8147,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450931425,65950.00
12/23/2015 23:30,2,0.000,ALERT,213.29,303.28,59.991,1450931403,"201051344000890","219011344069620",0.00,6.30,0,300.87,305.08,0.0,0.0,0.000,313859.5,313859.5,12804,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450931427,65951.00
12/23/2015 23:30,2,0.000,ALERT,213.74,302.98,59.981,1450931403,"201051344000438","219011344069620",0.00,5.50,0,300.57,304.48,0.0,0.0,0.000,315561.0,315561.0,12797,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450931429,65952.00
12/23/2015 23:30,2,0.000,ALERT,213.74,302.37,59.965,1450931403,"201051344000417","219011344069620",0.00,6.00,0,299.97,303.58,0.0,0.0,0.000,309756.0,309756.0,12807,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450931431,65953.00
12/23/2015 23:30,2,0.000,ALERT,213.06,302.37,59.959,1450931403,"274151322000083","219011344069620",0.00,6.70,0,299.97,304.48,0.0,0.0,0.000,585044.1,585044.1,2028,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450931432,65954.00
12/23/2015 23:30,2,0.000,ALERT,213.51,301.47,59.970,1450931403,"274151322000076","219011344069620",0.00,6.70,0,299.67,304.18,0.0,0.0,0.000,621383.3,621383.3,2019,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450931434,65955.00
12/23/2015 23:30,2,0.000,ALERT,213.96,305.68,59.970,1450931403,"201051344000868","219011344069620",0.00,6.00,0,302.68,307.18,0.0,0.0,0.000,301149.6,301149.6,8148,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450931436,65956.00
12/23/2015 23:30,2,0.000,ALERT,213.06,302.98,59.959,1450931403,"274151322000095","219011344069620",0.00,6.00,0,300.87,304.78,0.0,0.0,0.000,614304.7,614304.7,2023,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450931438,65957.00
12/23/2015 23:30,2,0.000,ALERT,213.74,304.78,59.944,1450931403,"201051344000988","219011344069620",0.00,6.00,0,299.37,306.28,0.0,0.0,0.000,301482.2,301482.2,8146,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450931440,65958.00
12/23/2015 23:30,2,0.000,ALERT,213.29,302.37,60.012,1450931403,"201051344001025","219011344069620",0.00,5.50,0,299.97,304.78,0.0,0.0,0.000,313558.3,313558.3,12797,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450931442,65959.00
12/23/2015 23:30,2,0.000,ALERT,213.74,304.78,59.975,1450931403,"201051344000458","219011344069620",0.00,7.00,0,302.07,307.18,0.0,0.0,0.000,311370.1,311370.1,8156,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450931444,65960.00
12/23/2015 23:30,2,0.000,ALERT,214.41,304.48,59.933,1450931403,"201051344000853","219011344069620",0.00,6.00,0,301.47,306.58,0.0,0.0,0.000,308225.0,308225.0,8164,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450931445,65961.00
12/23/2015 23:30,2,0.000,ALERT,213.96,302.98,59.965,1450931403,"201051344000685","219011344069620",0.00,6.00,0,300.27,304.18,0.0,0.0,0.000,315164.7,315164.7,12816,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450931447,65962.00
12/23/2015 23:30,2,0.000,ALERT,213.74,302.68,60.007,1450931403,"201051344000917","219011344069620",0.00,7.00,0,299.07,303.58,0.0,0.0,0.000,312841.6,312841.6,12827,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450931449,65963.00
12/23/2015 23:30,2,0.000,ALERT,213.74,302.98,59.970,1450931403,"201051344001145","219011344069620",0.00,6.00,0,300.87,304.78,0.0,0.0,0.000,315901.3,315901.3,12830,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450931451,65964.00
12/23/2015 23:30,2,0.000,ALERT,213.74,302.37,59.970,1450931403,"201051344000651","219011344069620",0.00,5.00,0,300.27,303.88,0.0,0.0,0.000,310021.5,310021.5,12804,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450931453,65965.00
12/23/2015 23:30,2,0.000,ALERT,212.38,301.17,59.970,1450931403,"274151322000088","219011344069620",0.00,7.00,0,299.37,303.88,0.0,0.0,0.000,568139.4,568139.4,2023,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450931455,65966.00
12/23/2015 23:30,2,0.000,ALERT,213.51,300.87,59.991,1450931403,"274151322000068","219011344069620",0.00,7.30,0,299.07,302.98,0.0,0.0,0.000,476217.7,476217.7,2075,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450931457,65967.00
12/23/2015 23:30,2,0.000,ALERT,213.29,302.98,59.975,1450931403,"201051344001135","219011344069620",0.00,6.00,0,300.87,304.78,0.0,0.0,0.000,306593.4,306593.4,12791,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450931458,65968.00
12/23/2015 23:30,2,0.000,ALERT,213.51,305.08,59.970,1450931403,"201051344000594","219011344069620",0.00,6.00,0,301.77,306.88,0.0,0.0,0.000,312573.6,312573.6,8146,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450931460,65969.00
12/23/2015 23:30,2,0.000,ALERT,213.51,302.37,59.970,1450931403,"201051344001203","219011344069620",0.00,5.50,0,300.57,305.68,0.0,0.0,0.000,312950.2,312950.2,12807,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450931462,65970.00
12/23/2015 23:30,2,0.000,ALERT,212.83,302.68,60.012,1450931403,"274151322000054","219011344069620",0.00,7.00,0,299.97,304.18,0.0,0.0,0.000,580275.6,580275.6,2024,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450931464,65971.00
12/23/2015 23:30,2,0.000,ALERT,214.19,304.18,59.975,1450931403,"201051344000867","219011344069620",0.00,6.70,0,301.17,306.88,0.0,0.0,0.000,301638.0,301638.0,8142,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450931466,65972.00
12/23/2015 23:30,2,0.000,ALERT,213.51,302.98,59.975,1450931403,"201051344001093","219011344069620",0.00,6.70,0,300.57,304.18,0.0,0.0,0.000,311175.5,311175.5,12817,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450931467,65973.00
12/23/2015 23:30,2,0.000,ALERT,213.74,304.78,59.933,1450931403,"201051344000900","219011344069620",0.00,6.00,0,301.47,306.28,0.0,0.0,0.000,314540.4,314540.4,8152,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450931469,65974.00
12/23/2015 23:30,2,0.000,ALERT,213.96,303.88,59.975,1450931403,"201051344000648","219011344069620",0.00,5.00,0,301.17,306.58,0.0,0.0,0.000,308476.2,308476.2,8141,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450931471,65975.00
12/23/2015 23:30,2,0.000,ALERT,213.96,305.68,59.981,1450931403,"201051344000569","219011344069620",0.00,6.00,0,302.37,307.48,0.0,0.0,0.000,316037.1,316037.1,8143,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450931473,65976.00
12/23/2015 23:30,2,0.000,ALERT,213.96,305.08,59.981,1450931403,"201051344000983","219011344069620",0.00,6.00,0,301.77,306.88,0.0,0.0,0.000,311295.9,311295.9,8150,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450931475,65977.00
12/23/2015 23:30,2,0.000,ALERT,213.96,304.78,59.975,1450931403,"201051344001158","219011344069620",0.00,5.00,0,301.47,305.98,0.0,0.0,0.000,306857.1,306857.1,8157,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450931477,65978.00
12/23/2015 23:30,2,0.000,ALERT,214.41,305.08,59.981,1450931403,"201051344000576","219011344069620",0.00,6.00,0,302.07,306.58,0.0,0.0,0.000,308938.9,308938.9,8154,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450931478,65979.00
12/23/2015 23:30,2,0.000,ALERT,212.83,300.87,59.981,1450931403,"274151322000087","219011344069620",0.00,7.30,0,298.77,303.28,0.0,0.0,0.000,555740.9,555740.9,2030,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450931480,65980.00
12/23/2015 23:45,2,0.000,ALERT,213.96,304.18,59.996,1450932303,"201051344000645","219011344069620",0.00,6.30,0,302.68,306.58,0.0,0.0,0.000,309630.2,309630.2,8150,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450932305,65981.00
12/23/2015 23:45,2,0.000,ALERT,212.83,301.47,59.991,1450932303,"274151322000085","219011344069620",0.00,6.70,0,299.07,303.88,0.0,0.0,0.000,582999.6,582999.6,2027,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450932307,65982.00
12/23/2015 23:45,2,0.000,ALERT,213.96,303.88,60.007,1450932303,"201051344000633","219011344069620",0.00,5.50,0,300.87,305.98,0.0,0.0,0.000,302508.1,302508.1,8157,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450932309,65983.00
12/23/2015 23:45,2,0.000,ALERT,213.51,304.18,60.002,1450932303,"201051344000469","219011344069620",0.00,5.00,0,301.77,306.28,0.0,0.0,0.000,303460.8,303460.8,8166,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450932310,65984.00
12/23/2015 23:45,2,0.000,ALERT,213.06,302.68,60.002,1450932303,"201051344000646","219011344069620",0.00,5.50,0,300.57,304.48,0.0,0.0,0.000,308413.2,308413.2,12799,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450932312,65985.00
12/23/2015 23:45,2,0.000,ALERT,212.38,301.77,60.002,1450932303,"274151322000052","219011344069620",0.00,6.70,0,298.77,304.18,0.0,0.0,0.000,590609.8,590609.8,2024,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450932314,65986.00
12/23/2015 23:45,2,0.000,ALERT,213.51,302.98,60.002,1450932303,"201051344000585","219011344069620",0.00,6.00,0,300.57,304.78,0.0,0.0,0.000,313013.4,313013.4,12803,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450932316,65987.00
12/23/2015 23:45,2,0.000,ALERT,213.29,302.98,60.002,1450932303,"201051344001230","219011344069620",0.00,6.00,0,301.17,305.08,0.0,0.0,0.000,311517.1,311517.1,12838,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450932318,65988.00
12/23/2015 23:45,2,0.000,ALERT,213.74,303.58,60.002,1450932303,"201051344000582","219011344069620",0.00,5.00,0,302.07,305.68,0.0,0.0,0.000,306361.7,306361.7,12794,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450932320,65989.00
12/23/2015 23:45,2,0.000,ALERT,213.06,302.68,60.028,1450932303,"201051344000955","219011344069620",0.00,6.00,0,300.87,304.48,0.0,0.0,0.000,315267.4,315267.4,12797,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450932322,65990.00
12/23/2015 23:45,2,0.000,ALERT,212.61,300.87,59.991,1450932303,"274151322000094","219011344069620",0.00,6.00,0,298.77,302.98,0.0,0.0,0.000,476293.3,476293.3,2078,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450932324,65991.00
12/23/2015 23:45,2,0.000,ALERT,213.51,305.38,59.975,1450932303,"201051344000579","219011344069620",0.00,6.00,0,303.28,307.48,0.0,0.0,0.000,317094.9,317094.9,8149,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450932325,65992.00
12/23/2015 23:45,2,0.000,ALERT,213.29,303.28,59.991,1450932303,"201051344000890","219011344069620",0.00,6.30,0,301.47,305.68,0.0,0.0,0.000,313859.5,313859.5,12806,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450932327,65993.00
12/23/2015 23:45,2,0.000,ALERT,213.29,302.68,60.007,1450932303,"201051344000438","219011344069620",0.00,5.50,0,301.17,305.08,0.0,0.0,0.000,315561.0,315561.0,12799,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450932329,65994.00
12/23/2015 23:45,2,0.000,ALERT,213.51,302.37,60.007,1450932303,"201051344000417","219011344069620",0.00,6.00,0,300.57,304.18,0.0,0.0,0.000,309756.0,309756.0,12809,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450932331,65995.00
12/23/2015 23:45,2,0.000,ALERT,212.61,301.77,60.007,1450932303,"274151322000083","219011344069620",0.00,6.70,0,299.67,304.18,0.0,0.0,0.000,585044.1,585044.1,2030,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450932332,65996.00
12/23/2015 23:45,2,0.000,ALERT,213.06,301.47,59.986,1450932303,"274151322000076","219011344069620",0.00,6.70,0,299.37,304.18,0.0,0.0,0.000,621383.3,621383.3,2021,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450932334,65997.00
12/23/2015 23:45,2,0.000,ALERT,213.51,305.08,60.007,1450932303,"201051344000868","219011344069620",0.00,5.50,0,303.58,307.48,0.0,0.0,0.000,301149.6,301149.6,8150,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450932336,65998.00
12/23/2015 23:45,2,0.000,ALERT,212.61,302.37,59.991,1450932303,"274151322000095","219011344069620",0.00,6.00,0,300.57,304.48,0.0,0.0,0.000,614304.7,614304.7,2025,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450932338,65999.00
12/23/2015 23:45,2,0.000,ALERT,213.29,304.18,60.007,1450932303,"201051344000988","219011344069620",0.00,6.00,0,300.27,306.28,0.0,0.0,0.000,301482.2,301482.2,8148,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450932340,66000.00
12/23/2015 23:45,2,0.000,ALERT,213.29,302.07,59.996,1450932303,"201051344001025","219011344069620",0.00,5.00,0,300.87,305.08,0.0,0.0,0.000,313558.3,313558.3,12799,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450932342,66001.00
12/23/2015 23:45,2,0.000,ALERT,213.29,304.18,59.991,1450932303,"201051344000458","219011344069620",0.00,6.70,0,302.68,307.18,0.0,0.0,0.000,311370.1,311370.1,8158,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450932344,66002.00
12/23/2015 23:45,2,0.000,ALERT,214.19,304.18,60.007,1450932303,"201051344000853","219011344069620",0.00,5.50,0,302.37,306.58,0.0,0.0,0.000,308225.0,308225.0,8166,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450932346,66003.00
12/23/2015 23:45,2,0.000,ALERT,213.74,302.98,60.007,1450932303,"201051344000685","219011344069620",0.00,6.00,0,300.87,304.78,0.0,0.0,0.000,315164.7,315164.7,12818,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450932348,66004.00
12/23/2015 23:45,2,0.000,ALERT,213.51,302.37,60.034,1450932303,"201051344000917","219011344069620",0.00,6.70,0,299.67,303.88,0.0,0.0,0.000,312841.6,312841.6,12829,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450932350,66005.00
12/23/2015 23:45,2,0.000,ALERT,213.51,303.28,60.007,1450932303,"201051344001145","219011344069620",0.00,5.50,0,301.47,305.38,0.0,0.0,0.000,315901.3,315901.3,12832,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450932351,66006.00
12/23/2015 23:45,2,0.000,ALERT,213.51,302.37,60.012,1450932303,"201051344000651","219011344069620",0.00,4.50,0,300.57,304.18,0.0,0.0,0.000,310021.5,310021.5,12806,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450932353,66007.00
12/23/2015 23:45,2,0.000,ALERT,212.16,301.47,59.996,1450932303,"274151322000088","219011344069620",0.00,7.00,0,299.07,303.58,0.0,0.0,0.000,568139.4,568139.4,2025,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450932355,66008.00
12/23/2015 23:45,2,0.000,ALERT,213.06,300.87,59.981,1450932303,"274151322000068","219011344069620",0.00,7.00,0,298.47,302.68,0.0,0.0,0.000,476217.7,476217.7,2077,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450932357,66009.00
12/23/2015 23:45,2,0.000,ALERT,213.06,302.68,60.002,1450932303,"201051344001135","219011344069620",0.00,5.50,0,301.17,305.38,0.0,0.0,0.000,306593.4,306593.4,12793,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450932359,66010.00
12/23/2015 23:45,2,0.000,ALERT,213.06,304.78,59.981,1450932303,"201051344000594","219011344069620",0.00,6.00,0,302.37,306.88,0.0,0.0,0.000,312573.6,312573.6,8148,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450932360,66011.00
12/23/2015 23:45,2,0.000,ALERT,213.51,302.37,60.002,1450932303,"201051344001203","219011344069620",0.00,5.50,0,300.87,306.28,0.0,0.0,0.000,312950.2,312950.2,12809,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450932362,66012.00
12/23/2015 23:45,2,0.000,ALERT,212.38,302.07,59.996,1450932303,"274151322000054","219011344069620",0.00,7.00,0,299.07,304.18,0.0,0.0,0.000,580275.6,580275.6,2026,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450932364,66013.00
12/23/2015 23:45,2,0.000,ALERT,213.74,303.88,59.991,1450932303,"201051344000867","219011344069620",0.00,6.30,0,302.07,306.88,0.0,0.0,0.000,301638.0,301638.0,8144,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450932366,66014.00
12/23/2015 23:45,2,0.000,ALERT,213.29,302.68,60.012,1450932303,"201051344001093","219011344069620",0.00,6.70,0,301.17,304.48,0.0,0.0,0.000,311175.5,311175.5,12819,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450932368,66015.00
12/23/2015 23:45,2,0.000,ALERT,213.29,304.18,59.991,1450932303,"201051344000900","219011344069620",0.00,5.50,0,302.37,306.28,0.0,0.0,0.000,314540.4,314540.4,8154,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450932369,66016.00
12/23/2015 23:45,2,0.000,ALERT,213.74,303.58,59.986,1450932303,"201051344000648","219011344069620",0.00,5.00,0,302.07,306.58,0.0,0.0,0.000,308476.2,308476.2,8143,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450932371,66017.00
12/23/2015 23:45,2,0.000,ALERT,213.51,304.48,59.991,1450932303,"201051344000569","219011344069620",0.00,6.00,0,303.28,307.48,0.0,0.0,0.000,316037.1,316037.1,8145,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450932373,66018.00
12/23/2015 23:45,2,0.000,ALERT,213.51,304.48,59.996,1450932303,"201051344000983","219011344069620",0.00,6.00,0,302.68,306.88,0.0,0.0,0.000,311295.9,311295.9,8152,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450932375,66019.00
12/23/2015 23:45,2,0.000,ALERT,213.51,303.88,60.007,1450932303,"201051344001158","219011344069620",0.00,5.00,0,302.07,306.28,0.0,0.0,0.000,306857.1,306857.1,8159,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450932377,66020.00
12/23/2015 23:45,2,0.000,ALERT,213.96,304.48,59.981,1450932303,"201051344000576","219011344069620",0.00,5.50,0,302.68,306.88,0.0,0.0,0.000,308938.9,308938.9,8156,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450932378,66021.00
12/23/2015 23:45,2,0.000,ALERT,212.61,300.57,59.981,1450932303,"274151322000087","219011344069620",0.00,7.00,0,297.87,303.28,0.0,0.0,0.000,555740.9,555740.9,2032,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450932380,66022.00
